Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.0,15.5,1.85,9.5,42.0,11.75,0.62
2016,2,22,7,30,464.0,31.0,1.9,10.0,84.0,26.35,17.11
2016,2,22,7,45,550.0,38.5,1.95,10.5,132.0,31.52,22.46
2016,2,22,8,0,636.0,46.0,2.0,11.0,180.0,63.74,32.79
2016,2,22,8,15,689.5,51.0,2.0,11.5,229.5,114.31,62.92
2016,2,22,8,30,743.0,56.0,2.0,12.0,279.0,170.96,107.25
2016,2,22,8,45,777.5,60.0,2.05,12.5,326.5,228.21,157.43
2016,2,22,9,0,812.0,64.0,2.1,13.0,374.0,288.6,211.73
2016,2,22,9,15,616.5,113.0,2.1,13.5,364.5,316.41,244.18
2016,2,22,9,30,421.0,162.0,2.1,14.0,355.0,320.81,253.93
2016,2,22,9,45,658.5,118.0,2.15,14.5,448.0,411.98,327.08
2016,2,22,10,0,896.0,74.0,2.2,15.0,541.0,521.68,414.33
2016,2,22,10,15,909.0,76.0,2.2,15.0,574.5,575.39,457.93
2016,2,22,10,30,922.0,78.0,2.2,15.0,608.0,627.99,499.75
2016,2,22,10,45,930.0,79.5,2.2,15.5,634.5,675.53,535.68
2016,2,22,11,0,938.0,81.0,2.2,16.0,661.0,721.0,569.06
2016,2,22,11,15,944.0,82.0,2.15,16.0,679.5,762.22,597.52
2016,2,22,11,30,950.0,83.0,2.1,16.0,698.0,800.77,623.67
2016,2,22,11,45,952.5,83.5,2.1,16.5,708.5,833.23,644.53
2016,2,22,12,0,955.0,84.0,2.1,17.0,719.0,862.45,663.03
2016,2,22,12,15,956.0,84.5,2.1,17.0,721.5,887.07,679.58
2016,2,22,12,30,957.0,85.0,2.1,17.0,724.0,908.14,693.77
2016,2,22,12,45,951.5,86.5,2.15,17.0,717.5,921.14,703.1
2016,2,22,13,0,946.0,88.0,2.2,17.0,711.0,930.29,710.03
2016,2,22,13,15,942.0,87.5,2.2,17.0,697.0,934.62,713.36
2016,2,22,13,30,938.0,87.0,2.2,17.0,683.0,935.13,714.3
2016,2,22,13,45,795.5,122.5,2.2,17.5,616.5,858.8,661.18
2016,2,22,14,0,653.0,158.0,2.2,18.0,550.0,777.23,604.25
2016,2,22,14,15,640.0,153.0,2.1,17.5,522.5,756.32,591.41
2016,2,22,14,30,627.0,148.0,2.0,17.0,495.0,732.89,576.18
2016,2,22,14,45,621.0,139.0,1.95,17.0,464.0,708.51,559.54
2016,2,22,15,0,615.0,130.0,1.9,17.0,433.0,681.7,541.05
2016,2,22,15,15,652.5,108.5,1.75,16.5,406.5,672.68,535.89
2016,2,22,15,30,690.0,87.0,1.6,16.0,380.0,658.21,526.44
2016,2,22,15,45,647.0,87.5,1.45,16.0,338.5,606.61,488.19
2016,2,22,16,0,604.0,88.0,1.3,16.0,297.0,555.18,448.67
2016,2,22,16,15,568.5,79.0,1.3,15.5,253.0,498.32,405.57
2016,2,22,16,30,533.0,70.0,1.3,15.0,209.0,442.35,361.34
2016,2,22,16,45,469.0,61.0,1.3,14.5,164.5,371.09,302.81
2016,2,22,17,0,405.0,52.0,1.3,14.0,120.0,304.05,245.43
2016,2,22,17,15,313.5,38.5,1.35,13.5,80.5,224.15,175.05
2016,2,22,17,30,222.0,25.0,1.4,13.0,41.0,148.59,84.02
2016,2,22,17,45,111.0,12.5,1.45,13.0,20.5,54.76,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,10.0,13.0,12.39,0.0
2016,2,23,7,15,222.5,24.0,1.55,10.5,50.5,19.42,6.39
2016,2,23,7,30,445.0,35.0,1.6,11.0,88.0,27.59,18.24
2016,2,23,7,45,535.0,43.0,1.65,11.5,136.5,32.58,23.36
2016,2,23,8,0,625.0,51.0,1.7,12.0,185.0,66.66,34.68
2016,2,23,8,15,680.0,56.5,1.8,12.0,235.5,120.33,68.09
2016,2,23,8,30,735.0,62.0,1.9,12.0,286.0,177.33,113.01
2016,2,23,8,45,774.5,65.5,2.0,12.5,335.0,234.94,163.29
2016,2,23,9,0,814.0,69.0,2.1,13.0,384.0,296.28,218.16
2016,2,23,9,15,839.0,72.0,2.1,13.0,429.0,355.62,271.94
2016,2,23,9,30,864.0,75.0,2.1,13.0,474.0,416.35,325.77
2016,2,23,9,45,883.5,77.0,2.1,13.5,514.0,474.69,375.64
2016,2,23,10,0,903.0,79.0,2.1,14.0,554.0,532.89,423.68
2016,2,23,10,15,915.5,81.0,1.95,14.5,587.5,586.8,466.13
2016,2,23,10,30,928.0,83.0,1.8,15.0,621.0,639.53,505.91
2016,2,23,10,45,936.0,84.5,1.7,15.5,647.5,687.43,540.88
2016,2,23,11,0,944.0,86.0,1.6,16.0,674.0,733.23,573.06
2016,2,23,11,15,949.5,87.0,1.55,16.0,692.5,774.41,600.75
2016,2,23,11,30,955.0,88.0,1.5,16.0,711.0,812.86,626.09
2016,2,23,11,45,955.0,89.5,1.45,16.5,720.5,844.68,645.4
2016,2,23,12,0,955.0,91.0,1.4,17.0,730.0,873.13,662.25
2016,2,23,12,15,955.0,91.0,1.3,17.0,732.0,896.44,676.05
2016,2,23,12,30,955.0,91.0,1.2,17.0,734.0,916.15,687.37
2016,2,23,12,45,949.5,92.0,1.2,17.5,726.5,928.57,694.18
2016,2,23,13,0,944.0,93.0,1.2,18.0,719.0,937.13,698.65
2016,2,23,13,15,939.0,92.5,1.1,18.0,704.5,940.58,699.57
2016,2,23,13,30,934.0,92.0,1.0,18.0,690.0,940.21,698.13
2016,2,23,13,45,924.5,91.5,0.95,18.0,667.0,932.08,692.68
2016,2,23,14,0,915.0,91.0,0.9,18.0,644.0,920.28,685.08
2016,2,23,14,15,903.5,89.5,0.85,18.0,614.5,902.0,673.4
2016,2,23,14,30,892.0,88.0,0.8,18.0,585.0,887.7,664.51
2016,2,23,14,45,874.0,86.5,0.75,18.0,548.0,857.28,644.92
2016,2,23,15,0,856.0,85.0,0.7,18.0,511.0,824.06,623.58
2016,2,23,15,15,819.5,76.5,0.65,18.0,457.5,764.97,584.4
2016,2,23,15,30,783.0,68.0,0.6,18.0,404.0,704.52,543.85
2016,2,23,15,45,726.0,74.0,0.55,18.0,359.5,646.11,503.81
2016,2,23,16,0,669.0,80.0,0.5,18.0,315.0,592.88,466.26
2016,2,23,16,15,627.0,73.5,0.55,17.5,268.5,532.17,422.69
2016,2,23,16,30,585.0,67.0,0.6,17.0,222.0,472.68,377.91
2016,2,23,16,45,504.0,60.5,0.7,16.5,174.0,392.02,314.55
2016,2,23,17,0,423.0,54.0,0.8,16.0,126.0,316.71,252.47
2016,2,23,17,15,320.5,40.5,0.9,15.5,84.5,230.21,178.54
2016,2,23,17,30,218.0,27.0,1.0,15.0,43.0,150.42,90.74
2016,2,23,17,45,109.0,13.5,1.1,15.0,21.5,55.13,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,38.5,5.0,1.1,10.5,6.0,0.0,0.0
2016,2,24,7,0,77.0,10.0,1.1,11.0,12.0,9.53,0.0
2016,2,24,7,15,214.5,24.5,1.2,11.0,47.0,19.67,7.8
2016,2,24,7,30,352.0,39.0,1.3,11.0,82.0,31.03,21.35
2016,2,24,7,45,444.0,48.0,1.4,11.5,128.0,36.69,27.07
2016,2,24,8,0,536.0,57.0,1.5,12.0,174.0,69.58,38.94
2016,2,24,8,15,592.0,63.5,1.45,12.0,222.0,116.5,68.42
2016,2,24,8,30,648.0,70.0,1.4,12.0,270.0,169.87,110.54
2016,2,24,8,45,692.0,73.5,1.4,12.5,318.0,223.93,157.21
2016,2,24,9,0,736.0,77.0,1.4,13.0,366.0,284.13,210.11
2016,2,24,9,15,529.5,131.0,1.3,13.5,351.0,305.07,235.99
2016,2,24,9,30,323.0,185.0,1.2,14.0,336.0,303.51,239.93
2016,2,24,9,45,578.0,136.5,1.2,14.5,433.0,397.48,314.0
2016,2,24,10,0,833.0,88.0,1.2,15.0,530.0,510.01,401.63
2016,2,24,10,15,846.0,90.0,1.15,15.0,562.5,561.54,441.93
2016,2,24,10,30,859.0,92.0,1.1,15.0,595.0,612.13,480.68
2016,2,24,10,45,868.0,93.5,1.1,15.5,620.0,658.43,514.62
2016,2,24,11,0,877.0,95.0,1.1,16.0,645.0,700.14,544.38
2016,2,24,11,15,883.0,96.0,1.05,16.5,663.0,739.31,569.75
2016,2,24,11,30,889.0,97.0,1.0,17.0,681.0,776.01,592.47
2016,2,24,11,45,891.0,97.5,1.0,17.5,691.0,806.39,611.25
2016,2,24,12,0,893.0,98.0,1.0,18.0,701.0,833.72,627.89
2016,2,24,12,15,893.5,98.5,0.95,18.0,703.0,856.62,641.94
2016,2,24,12,30,894.0,99.0,0.9,18.0,705.0,876.18,653.79
2016,2,24,12,45,890.5,99.0,0.85,18.0,698.5,888.3,660.77
2016,2,24,13,0,887.0,99.0,0.8,18.0,692.0,896.83,665.57
2016,2,24,13,15,882.0,98.5,0.75,18.0,677.5,899.86,666.93
2016,2,24,13,30,877.0,98.0,0.7,18.0,663.0,899.3,666.14
2016,2,24,13,45,869.0,96.5,0.7,18.0,641.5,898.75,666.54
2016,2,24,14,0,861.0,95.0,0.7,18.0,620.0,887.39,660.01
2016,2,24,14,15,849.5,93.5,0.7,18.0,591.0,869.53,649.45
2016,2,24,14,30,838.0,92.0,0.7,18.0,562.0,848.45,636.89
2016,2,24,14,45,821.5,89.5,0.7,18.0,527.0,818.87,618.65
2016,2,24,15,0,805.0,87.0,0.7,18.0,492.0,786.63,598.55
2016,2,24,15,15,782.5,84.0,0.7,18.0,451.0,746.55,572.84
2016,2,24,15,30,760.0,81.0,0.7,18.0,410.0,704.64,545.47
2016,2,24,15,45,729.5,77.0,0.7,18.0,365.5,654.06,511.31
2016,2,24,16,0,699.0,73.0,0.7,18.0,321.0,606.86,478.75
2016,2,24,16,15,654.5,67.5,0.8,17.5,273.5,544.5,434.55
2016,2,24,16,30,610.0,62.0,0.9,17.0,226.0,483.56,388.73
2016,2,24,16,45,543.5,54.5,1.0,16.5,178.5,409.13,329.82
2016,2,24,17,0,477.0,47.0,1.1,16.0,131.0,339.19,271.55
2016,2,24,17,15,369.5,36.5,1.2,15.5,88.5,250.81,195.73
2016,2,24,17,30,262.0,26.0,1.3,15.0,46.0,170.76,109.35
2016,2,24,17,45,131.0,13.0,1.4,14.5,23.0,63.41,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,32.5,6.0,0.8,11.5,6.5,0.0,0.0
2016,2,25,7,0,65.0,12.0,0.8,12.0,13.0,11.44,0.0
2016,2,25,7,15,189.0,27.5,0.85,12.0,48.0,21.57,10.09
2016,2,25,7,30,313.0,43.0,0.9,12.0,83.0,33.24,23.3
2016,2,25,7,45,392.0,54.5,0.95,12.5,127.5,42.35,32.02
2016,2,25,8,0,471.0,66.0,1.0,13.0,172.0,76.04,45.55
2016,2,25,8,15,528.0,74.0,0.95,13.5,219.0,120.64,74.05
2016,2,25,8,30,585.0,82.0,0.9,14.0,266.0,171.96,114.01
2016,2,25,8,45,625.5,88.0,0.9,14.5,312.0,224.07,158.31
2016,2,25,9,0,666.0,94.0,0.9,15.0,358.0,280.29,206.84
2016,2,25,9,15,694.0,98.0,0.9,15.5,400.5,334.1,253.38
2016,2,25,9,30,722.0,102.0,0.9,16.0,443.0,389.91,300.38
2016,2,25,9,45,750.0,103.0,0.9,16.5,482.0,444.46,345.03
2016,2,25,10,0,778.0,104.0,0.9,17.0,521.0,500.84,389.58
2016,2,25,10,15,792.5,106.0,0.9,17.0,552.5,550.79,428.72
2016,2,25,10,30,807.0,108.0,0.9,17.0,584.0,600.08,466.26
2016,2,25,10,45,607.5,182.0,0.95,17.5,549.0,584.51,452.72
2016,2,25,11,0,408.0,256.0,1.0,18.0,514.0,540.72,418.14
2016,2,25,11,15,473.5,240.0,0.95,18.5,547.5,597.47,459.69
2016,2,25,11,30,539.0,224.0,0.9,19.0,581.0,650.22,496.65
2016,2,25,11,45,543.0,226.0,0.85,19.5,590.0,675.27,512.37
2016,2,25,12,0,547.0,228.0,0.8,20.0,599.0,698.54,526.85
2016,2,25,12,15,704.0,169.0,0.75,20.0,648.5,787.32,589.47
2016,2,25,12,30,861.0,110.0,0.7,20.0,698.0,869.23,641.61
2016,2,25,12,45,867.0,106.5,0.65,20.0,694.0,885.6,650.26
2016,2,25,13,0,873.0,103.0,0.6,20.0,690.0,891.67,653.24
2016,2,25,13,15,868.5,102.5,0.55,20.0,677.0,902.22,659.38
2016,2,25,13,30,864.0,102.0,0.5,20.0,664.0,902.25,658.79
2016,2,25,13,45,853.0,102.5,0.45,20.5,642.0,894.1,652.03
2016,2,25,14,0,842.0,103.0,0.4,21.0,620.0,882.48,643.34
2016,2,25,14,15,830.5,101.0,0.4,20.5,591.5,864.15,633.93
2016,2,25,14,30,819.0,99.0,0.4,20.0,563.0,842.64,622.54
2016,2,25,14,45,798.5,98.0,0.4,20.0,527.5,811.66,603.74
2016,2,25,15,0,778.0,97.0,0.4,20.0,492.0,778.2,583.23
2016,2,25,15,15,756.0,93.5,0.5,19.5,451.5,738.42,560.87
2016,2,25,15,30,734.0,90.0,0.6,19.0,411.0,701.2,539.57
2016,2,25,15,45,702.5,85.5,0.75,19.0,366.5,650.12,507.12
2016,2,25,16,0,671.0,81.0,0.9,19.0,322.0,598.6,472.95
2016,2,25,16,15,626.5,75.0,0.95,18.0,274.5,536.43,428.68
2016,2,25,16,30,582.0,69.0,1.0,17.0,227.0,475.69,383.24
2016,2,25,16,45,527.0,59.5,1.1,16.5,181.0,406.53,328.39
2016,2,25,17,0,472.0,50.0,1.2,16.0,135.0,340.88,273.51
2016,2,25,17,15,367.0,38.5,1.2,15.5,92.0,252.48,197.68
2016,2,25,17,30,262.0,27.0,1.2,15.0,49.0,173.61,115.8
2016,2,25,17,45,131.0,13.5,1.25,15.0,24.5,64.11,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,43.0,7.0,0.85,12.0,8.5,0.0,0.0
2016,2,26,7,0,86.0,14.0,0.9,12.0,17.0,13.34,0.0
2016,2,26,7,15,214.5,28.5,1.0,12.0,53.0,22.32,11.43
2016,2,26,7,30,343.0,43.0,1.1,12.0,89.0,34.28,24.31
2016,2,26,7,45,425.0,53.5,1.2,12.5,134.5,41.14,30.99
2016,2,26,8,0,507.0,64.0,1.3,13.0,180.0,77.3,45.03
2016,2,26,8,15,345.0,97.5,1.35,13.5,184.5,120.63,81.94
2016,2,26,8,30,183.0,131.0,1.4,14.0,189.0,146.93,110.79
2016,2,26,8,45,200.0,148.5,1.5,14.5,221.0,179.72,138.07
2016,2,26,9,0,217.0,166.0,1.6,15.0,253.0,214.81,167.43
2016,2,26,9,15,271.5,178.0,1.6,15.0,299.0,260.11,204.44
2016,2,26,9,30,326.0,190.0,1.6,15.0,345.0,311.14,246.08
2016,2,26,9,45,231.0,217.5,1.65,15.5,332.0,311.52,247.7
2016,2,26,10,0,136.0,245.0,1.7,16.0,319.0,303.79,241.6
2016,2,26,10,15,309.0,230.0,1.7,16.0,410.5,398.77,317.33
2016,2,26,10,30,482.0,215.0,1.7,16.0,502.0,510.67,404.32
2016,2,26,10,45,501.0,217.5,1.7,16.5,526.5,549.97,433.13
2016,2,26,11,0,520.0,220.0,1.7,17.0,551.0,589.33,461.91
2016,2,26,11,15,488.5,240.0,1.7,17.0,557.5,609.69,476.15
2016,2,26,11,30,457.0,260.0,1.7,17.0,564.0,626.43,487.59
2016,2,26,11,45,497.0,247.5,1.75,17.0,583.0,662.91,515.3
2016,2,26,12,0,537.0,235.0,1.8,17.0,602.0,699.36,542.66
2016,2,26,12,15,516.0,244.0,1.85,17.0,597.5,707.06,547.89
2016,2,26,12,30,495.0,253.0,1.9,17.0,593.0,711.92,551.34
2016,2,26,12,45,682.0,179.5,2.0,17.0,644.0,811.53,627.04
2016,2,26,13,0,869.0,106.0,2.1,17.0,695.0,901.11,689.34
2016,2,26,13,15,862.5,105.5,2.15,17.0,680.0,902.92,690.59
2016,2,26,13,30,856.0,105.0,2.2,17.0,665.0,901.12,690.44
2016,2,26,13,45,849.0,102.5,2.3,17.0,643.0,892.97,686.56
2016,2,26,14,0,842.0,100.0,2.4,17.0,621.0,881.32,680.38
2016,2,26,14,15,829.5,98.0,2.45,16.5,591.5,862.02,669.74
2016,2,26,14,30,817.0,96.0,2.5,16.0,562.0,839.57,656.91
2016,2,26,14,45,805.0,92.0,2.6,16.0,527.5,812.21,639.61
2016,2,26,15,0,793.0,88.0,2.7,16.0,493.0,782.05,620.13
2016,2,26,15,15,771.0,85.0,2.7,15.5,452.5,742.44,593.96
2016,2,26,15,30,749.0,82.0,2.7,15.0,412.0,701.02,565.99
2016,2,26,15,45,537.5,107.5,2.7,15.0,332.0,554.49,454.65
2016,2,26,16,0,326.0,133.0,2.7,15.0,252.0,398.83,329.76
2016,2,26,16,15,303.5,117.0,2.55,14.5,215.5,353.81,294.2
2016,2,26,16,30,281.0,101.0,2.4,14.0,179.0,309.63,257.75
2016,2,26,16,45,249.0,83.0,2.3,13.5,142.0,258.2,214.15
2016,2,26,17,0,217.0,65.0,2.2,13.0,105.0,208.85,171.05
2016,2,26,17,15,163.5,47.5,2.05,12.5,72.0,151.94,120.45
2016,2,26,17,30,110.0,30.0,1.9,12.0,39.0,99.64,67.95
2016,2,26,17,45,55.0,15.0,1.8,12.0,19.5,35.91,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,10.01,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,20.02,0.0
2016,2,27,7,15,221.5,29.5,1.5,11.0,60.0,23.06,12.66
2016,2,27,7,30,443.0,38.0,1.5,11.0,99.0,29.41,20.23
2016,2,27,7,45,523.0,46.0,1.55,11.5,146.5,34.29,25.06
2016,2,27,8,0,603.0,54.0,1.6,12.0,194.0,74.99,39.69
2016,2,27,8,15,653.5,59.5,1.55,12.5,243.0,125.01,72.39
2016,2,27,8,30,704.0,65.0,1.5,13.0,292.0,183.06,119.09
2016,2,27,8,45,738.5,68.5,1.5,13.5,339.0,238.28,167.48
2016,2,27,9,0,773.0,72.0,1.5,14.0,386.0,296.69,219.39
2016,2,27,9,15,797.0,75.0,1.4,14.0,429.5,353.82,270.25
2016,2,27,9,30,821.0,78.0,1.3,14.0,473.0,412.28,320.82
2016,2,27,9,45,837.5,81.0,1.2,14.5,511.5,468.34,367.21
2016,2,27,10,0,854.0,84.0,1.1,15.0,550.0,524.34,411.59
2016,2,27,10,15,867.0,85.5,1.05,15.0,582.5,575.63,451.86
2016,2,27,10,30,880.0,87.0,1.0,15.0,615.0,626.17,490.21
2016,2,27,10,45,889.5,88.0,0.95,15.5,641.0,672.63,523.42
2016,2,27,11,0,899.0,89.0,0.9,16.0,667.0,717.23,553.91
2016,2,27,11,15,904.5,90.0,0.9,16.0,685.0,756.84,580.31
2016,2,27,11,30,910.0,91.0,0.9,16.0,703.0,793.86,604.73
2016,2,27,11,45,912.5,92.0,0.95,16.5,713.0,825.74,625.11
2016,2,27,12,0,915.0,93.0,1.0,17.0,723.0,854.51,643.37
2016,2,27,12,15,669.5,188.5,1.0,17.0,650.5,783.21,594.24
2016,2,27,12,30,424.0,284.0,1.0,17.0,578.0,684.83,521.22
2016,2,27,12,45,517.5,245.5,1.0,17.0,601.0,735.86,560.76
2016,2,27,13,0,611.0,207.0,1.0,17.0,624.0,790.06,600.22
2016,2,27,13,15,346.5,254.5,1.0,17.0,490.0,595.41,458.57
2016,2,27,13,30,82.0,302.0,1.0,17.0,356.0,389.13,301.96
2016,2,27,13,45,167.5,293.0,1.05,17.0,399.0,471.46,368.2
2016,2,27,14,0,253.0,284.0,1.1,17.0,442.0,553.2,430.54
2016,2,27,14,15,365.5,245.0,1.1,17.0,461.5,607.62,473.32
2016,2,27,14,30,478.0,206.0,1.1,17.0,481.0,671.99,522.47
2016,2,27,14,45,651.5,146.0,1.1,17.0,496.0,750.77,581.63
2016,2,27,15,0,825.0,86.0,1.1,17.0,511.0,808.34,622.08
2016,2,27,15,15,804.0,83.0,1.1,16.5,470.0,768.67,596.34
2016,2,27,15,30,783.0,80.0,1.1,16.0,429.0,727.03,569.9
2016,2,27,15,45,760.0,75.0,1.1,16.0,384.5,679.81,537.77
2016,2,27,16,0,737.0,70.0,1.1,16.0,340.0,631.39,503.96
2016,2,27,16,15,695.0,65.5,1.15,15.5,291.5,569.8,460.12
2016,2,27,16,30,653.0,61.0,1.2,15.0,243.0,513.37,416.92
2016,2,27,16,45,594.0,54.0,1.25,14.5,195.0,441.57,359.52
2016,2,27,17,0,535.0,47.0,1.3,14.0,147.0,373.52,302.34
2016,2,27,17,15,429.0,37.5,1.35,13.5,102.0,283.43,224.9
2016,2,27,17,30,323.0,28.0,1.4,13.0,57.0,203.61,145.12
2016,2,27,17,45,161.5,14.0,1.5,12.5,28.5,92.94,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.0,2.0,10.5,6.0,5.72,0.0
2016,2,28,7,0,0.0,12.0,2.0,11.0,12.0,11.13,0.0
2016,2,28,7,15,18.0,31.5,2.0,11.0,34.0,27.98,17.12
2016,2,28,7,30,36.0,51.0,2.0,11.0,56.0,44.14,33.22
2016,2,28,7,45,50.5,72.0,2.05,11.5,82.5,61.0,48.85
2016,2,28,8,0,65.0,93.0,2.1,12.0,109.0,83.65,63.96
2016,2,28,8,15,74.0,114.5,2.1,12.5,136.0,108.77,84.16
2016,2,28,8,30,83.0,136.0,2.1,13.0,163.0,135.33,106.02
2016,2,28,8,45,91.0,155.0,2.1,13.5,189.0,160.9,127.22
2016,2,28,9,0,99.0,174.0,2.1,14.0,215.0,187.5,149.19
2016,2,28,9,15,171.5,190.5,2.05,14.0,270.5,236.57,188.45
2016,2,28,9,30,244.0,207.0,2.0,14.0,326.0,295.14,235.65
2016,2,28,9,45,146.0,218.5,1.95,14.5,291.5,274.49,219.81
2016,2,28,10,0,48.0,230.0,1.9,15.0,257.0,241.97,193.31
2016,2,28,10,15,140.5,253.0,1.85,15.0,337.0,323.98,259.12
2016,2,28,10,30,233.0,276.0,1.8,15.0,417.0,411.77,327.96
2016,2,28,10,45,314.5,271.5,1.8,15.5,470.0,479.02,379.5
2016,2,28,11,0,396.0,267.0,1.8,16.0,523.0,546.94,430.82
2016,2,28,11,15,473.5,246.0,1.8,16.0,561.0,607.66,476.9
2016,2,28,11,30,551.0,225.0,1.8,16.0,599.0,665.2,520.24
2016,2,28,11,45,347.0,279.5,1.85,16.0,516.5,570.9,447.16
2016,2,28,12,0,143.0,334.0,1.9,16.0,434.0,464.07,363.2
2016,2,28,12,15,233.0,324.0,1.95,16.0,486.5,535.46,420.01
2016,2,28,12,30,323.0,314.0,2.0,16.0,539.0,621.01,484.96
2016,2,28,12,45,232.0,322.0,2.05,16.0,483.0,546.19,427.67
2016,2,28,13,0,141.0,330.0,2.1,16.0,427.0,479.77,376.35
2016,2,28,13,15,241.0,310.0,2.1,16.0,472.0,550.87,433.42
2016,2,28,13,30,341.0,290.0,2.1,16.0,517.0,635.26,498.15
2016,2,28,13,45,433.0,251.5,2.1,16.0,529.5,689.92,540.43
2016,2,28,14,0,525.0,213.0,2.1,16.0,542.0,729.69,572.12
2016,2,28,14,15,509.0,208.0,2.05,16.0,515.5,707.21,555.84
2016,2,28,14,30,493.0,203.0,2.0,16.0,489.0,682.84,538.69
2016,2,28,14,45,424.5,205.0,2.0,16.0,440.5,619.76,492.11
2016,2,28,15,0,356.0,207.0,2.0,16.0,392.0,544.44,436.0
2016,2,28,15,15,360.0,188.0,1.95,16.0,362.5,518.49,417.92
2016,2,28,15,30,364.0,169.0,1.9,16.0,333.0,490.78,397.86
2016,2,28,15,45,280.0,160.0,1.9,16.0,278.5,407.58,332.47
2016,2,28,16,0,196.0,151.0,1.9,16.0,224.0,317.46,260.32
2016,2,28,16,15,175.5,133.5,1.85,15.5,192.0,277.74,228.79
2016,2,28,16,30,155.0,116.0,1.8,15.0,160.0,239.19,197.15
2016,2,28,16,45,138.0,95.0,1.75,14.5,128.5,199.16,163.51
2016,2,28,17,0,121.0,74.0,1.7,14.0,97.0,160.02,129.68
2016,2,28,17,15,87.5,53.5,1.8,13.5,67.5,114.21,89.46
2016,2,28,17,30,54.0,33.0,1.9,13.0,38.0,70.39,48.53
2016,2,28,17,45,27.0,16.5,2.0,12.5,19.0,31.89,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,9.5,13.0,8.58,0.0
2016,2,29,7,0,182.0,18.0,1.4,10.0,26.0,14.39,0.0
2016,2,29,7,15,314.5,29.5,1.45,10.5,66.5,23.12,13.85
2016,2,29,7,30,447.0,41.0,1.5,11.0,107.0,31.41,22.2
2016,2,29,7,45,534.5,48.0,1.55,11.5,156.5,35.34,26.11
2016,2,29,8,0,622.0,55.0,1.6,12.0,206.0,82.37,43.55
2016,2,29,8,15,671.0,60.0,1.55,12.5,255.5,136.05,80.61
2016,2,29,8,30,720.0,65.0,1.5,13.0,305.0,192.34,126.58
2016,2,29,8,45,455.5,120.0,1.5,13.5,280.0,219.31,162.45
2016,2,29,9,0,191.0,175.0,1.5,14.0,255.0,217.14,170.61
2016,2,29,9,15,509.0,128.0,1.5,14.5,371.0,304.38,236.73
2016,2,29,9,30,827.0,81.0,1.5,15.0,487.0,425.38,331.35
2016,2,29,9,45,836.5,86.0,1.5,15.5,524.0,480.7,376.93
2016,2,29,10,0,846.0,91.0,1.5,16.0,561.0,535.27,420.62
2016,2,29,10,15,858.5,92.5,1.45,16.0,593.0,587.0,461.25
2016,2,29,10,30,871.0,94.0,1.4,16.0,625.0,636.1,498.69
2016,2,29,10,45,883.5,93.5,1.35,16.5,651.5,682.78,532.3
2016,2,29,11,0,896.0,93.0,1.3,17.0,678.0,727.81,563.08
2016,2,29,11,15,901.5,94.0,1.3,17.0,695.5,767.38,589.65
2016,2,29,11,30,907.0,95.0,1.3,17.0,713.0,804.35,614.25
2016,2,29,11,45,917.5,92.0,1.3,17.5,725.0,838.24,635.4
2016,2,29,12,0,928.0,89.0,1.3,18.0,737.0,869.35,654.51
2016,2,29,12,15,928.5,89.0,1.25,18.0,739.0,892.29,668.6
2016,2,29,12,30,929.0,89.0,1.2,18.0,741.0,911.71,680.44
2016,2,29,12,45,927.5,89.0,1.2,18.5,735.0,925.78,688.31
2016,2,29,13,0,926.0,89.0,1.2,19.0,729.0,936.14,693.91
2016,2,29,13,15,691.5,174.0,1.15,19.0,647.0,839.92,629.73
2016,2,29,13,30,457.0,259.0,1.1,19.0,565.0,719.93,544.49
2016,2,29,13,45,675.0,174.5,1.05,19.5,609.5,831.42,625.43
2016,2,29,14,0,893.0,90.0,1.0,20.0,654.0,917.11,679.6
2016,2,29,14,15,882.0,88.5,0.9,20.0,624.5,898.86,665.79
2016,2,29,14,30,871.0,87.0,0.8,20.0,595.0,877.31,651.33
2016,2,29,14,45,849.5,87.0,0.75,20.0,558.0,852.77,635.87
2016,2,29,15,0,828.0,87.0,0.7,20.0,521.0,818.21,613.76
2016,2,29,15,15,807.0,84.0,0.6,20.0,479.5,778.14,587.06
2016,2,29,15,30,786.0,81.0,0.5,20.0,438.0,736.09,558.83
2016,2,29,15,45,755.5,78.0,0.4,20.0,392.0,685.15,524.1
2016,2,29,16,0,725.0,75.0,0.3,20.0,346.0,633.48,488.33
2016,2,29,16,15,683.5,70.0,0.25,19.5,297.5,575.6,448.3
2016,2,29,16,30,642.0,65.0,0.2,19.0,249.0,515.11,403.78
2016,2,29,16,45,569.5,59.5,0.2,19.0,199.5,436.98,343.71
2016,2,29,17,0,497.0,54.0,0.2,19.0,150.0,363.65,284.9
2016,2,29,17,15,396.5,43.0,0.2,18.5,105.5,275.48,212.87
2016,2,29,17,30,296.0,32.0,0.2,18.0,61.0,196.94,142.59
2016,2,29,17,45,148.0,16.0,0.2,18.0,30.5,93.0,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,13.5,1.6,11.5,13.5,12.87,0.0
2016,3,1,7,0,0.0,27.0,1.6,12.0,27.0,23.67,1.04
2016,3,1,7,15,178.5,37.5,1.65,12.5,64.5,29.12,18.99
2016,3,1,7,30,357.0,48.0,1.7,13.0,102.0,37.48,27.39
2016,3,1,7,45,423.0,59.0,1.8,13.5,146.5,46.0,35.37
2016,3,1,8,0,489.0,70.0,1.9,14.0,191.0,88.71,52.68
2016,3,1,8,15,541.0,75.0,1.9,14.5,236.0,132.27,82.52
2016,3,1,8,30,593.0,80.0,1.9,15.0,281.0,181.9,122.62
2016,3,1,8,45,601.0,92.5,1.95,15.5,321.5,233.26,168.21
2016,3,1,9,0,609.0,105.0,2.0,16.0,362.0,285.08,214.29
2016,3,1,9,15,568.0,130.5,2.1,16.0,389.5,331.55,256.56
2016,3,1,9,30,527.0,156.0,2.2,16.0,417.0,370.58,291.33
2016,3,1,9,45,542.5,164.0,2.3,16.5,451.0,416.7,329.5
2016,3,1,10,0,558.0,172.0,2.4,17.0,485.0,463.38,367.09
2016,3,1,10,15,733.0,127.0,2.45,17.0,562.5,552.43,437.97
2016,3,1,10,30,908.0,82.0,2.5,17.0,640.0,649.52,513.81
2016,3,1,10,45,919.0,82.0,2.55,17.0,666.5,697.19,550.18
2016,3,1,11,0,930.0,82.0,2.6,17.0,693.0,742.99,583.48
2016,3,1,11,15,935.5,82.5,2.6,17.0,711.0,783.16,611.33
2016,3,1,11,30,941.0,83.0,2.6,17.0,729.0,820.61,637.08
2016,3,1,11,45,946.5,82.5,2.6,17.5,740.0,854.07,658.65
2016,3,1,12,0,952.0,82.0,2.6,18.0,751.0,884.42,677.92
2016,3,1,12,15,952.0,82.0,2.55,18.0,752.5,907.37,692.92
2016,3,1,12,30,952.0,82.0,2.5,18.0,754.0,926.7,705.51
2016,3,1,12,45,949.0,82.5,2.5,18.0,747.5,940.23,714.71
2016,3,1,13,0,946.0,83.0,2.5,18.0,741.0,949.94,721.49
2016,3,1,13,15,940.5,82.0,2.5,17.5,725.5,951.82,724.52
2016,3,1,13,30,935.0,81.0,2.5,17.0,710.0,949.83,725.15
2016,3,1,13,45,928.0,80.0,2.5,17.0,687.5,942.65,721.07
2016,3,1,14,0,921.0,79.0,2.5,17.0,665.0,931.74,714.62
2016,3,1,14,15,909.5,77.5,2.45,17.0,634.5,912.58,702.17
2016,3,1,14,30,898.0,76.0,2.4,17.0,604.0,890.01,687.52
2016,3,1,14,45,883.0,74.0,2.4,17.0,567.0,860.6,668.56
2016,3,1,15,0,868.0,72.0,2.4,17.0,530.0,828.33,647.52
2016,3,1,15,15,847.5,70.0,2.35,16.5,488.0,788.94,622.0
2016,3,1,15,30,827.0,68.0,2.3,16.0,446.0,754.18,599.51
2016,3,1,15,45,797.5,65.5,2.3,16.0,399.5,703.31,563.89
2016,3,1,16,0,768.0,63.0,2.3,16.0,353.0,651.61,526.94
2016,3,1,16,15,728.0,59.0,2.1,15.5,304.0,590.37,481.6
2016,3,1,16,30,688.0,55.0,1.9,15.0,255.0,529.97,434.26
2016,3,1,16,45,623.0,50.0,1.75,14.5,205.5,454.58,372.94
2016,3,1,17,0,558.0,45.0,1.6,14.0,156.0,387.2,315.57
2016,3,1,17,15,460.5,37.0,1.5,13.5,110.5,301.16,241.33
2016,3,1,17,30,363.0,29.0,1.4,13.0,65.0,224.42,169.37
2016,3,1,17,45,181.5,14.5,1.35,13.0,32.5,105.32,4.84
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,4.0,0.9,12.5,4.0,3.81,0.0
2016,3,2,7,0,0.0,8.0,1.0,13.0,8.0,7.41,0.0
2016,3,2,7,15,0.0,18.0,1.05,13.0,18.0,16.69,8.6
2016,3,2,7,30,0.0,28.0,1.1,13.0,28.0,25.98,17.35
2016,3,2,7,45,0.0,40.0,1.15,13.5,40.0,37.15,27.58
2016,3,2,8,0,0.0,52.0,1.2,14.0,52.0,48.34,35.8
2016,3,2,8,15,0.0,64.5,1.2,14.5,64.5,59.88,45.6
2016,3,2,8,30,0.0,77.0,1.2,15.0,77.0,71.35,55.15
2016,3,2,8,45,0.0,95.0,1.2,15.5,95.0,87.83,68.73
2016,3,2,9,0,0.0,113.0,1.2,16.0,113.0,104.45,82.2
2016,3,2,9,15,2.0,140.0,1.2,16.0,141.0,130.14,103.05
2016,3,2,9,30,4.0,167.0,1.2,16.0,169.0,156.35,124.06
2016,3,2,9,45,25.0,201.5,1.3,16.5,215.5,199.05,157.88
2016,3,2,10,0,46.0,236.0,1.4,17.0,262.0,246.83,195.27
2016,3,2,10,15,125.0,262.0,1.45,17.0,338.5,324.98,256.85
2016,3,2,10,30,204.0,288.0,1.5,17.0,415.0,407.82,320.98
2016,3,2,10,45,413.5,240.5,1.6,17.5,510.5,523.37,410.56
2016,3,2,11,0,623.0,193.0,1.7,18.0,606.0,647.33,503.89
2016,3,2,11,15,586.0,213.0,1.8,18.0,609.5,663.35,514.69
2016,3,2,11,30,549.0,233.0,1.9,18.0,613.0,678.38,525.38
2016,3,2,11,45,531.0,244.0,2.0,18.0,615.5,695.43,537.83
2016,3,2,12,0,513.0,255.0,2.1,18.0,618.0,709.62,548.13
2016,3,2,12,15,479.5,270.0,2.15,18.0,610.0,711.95,549.28
2016,3,2,12,30,446.0,285.0,2.2,18.0,602.0,711.05,548.2
2016,3,2,12,45,358.5,306.5,2.3,18.0,559.5,655.61,507.3
2016,3,2,13,0,271.0,328.0,2.4,18.0,517.0,607.74,471.25
2016,3,2,13,15,259.0,329.0,2.4,17.5,507.0,603.26,469.22
2016,3,2,13,30,247.0,330.0,2.4,17.0,497.0,584.18,456.42
2016,3,2,13,45,214.5,316.0,2.45,17.0,458.0,541.35,424.88
2016,3,2,14,0,182.0,302.0,2.5,17.0,419.0,497.63,392.39
2016,3,2,14,15,299.0,266.5,2.5,16.5,448.5,576.56,456.87
2016,3,2,14,30,416.0,231.0,2.5,16.0,478.0,650.86,516.31
2016,3,2,14,45,318.0,233.5,2.5,16.0,415.5,550.41,439.69
2016,3,2,15,0,220.0,236.0,2.5,16.0,353.0,452.78,364.26
2016,3,2,15,15,120.0,204.5,2.45,15.5,267.5,329.92,267.45
2016,3,2,15,30,20.0,173.0,2.4,15.0,182.0,188.41,151.84
2016,3,2,15,45,186.5,155.5,2.35,15.0,227.5,319.26,263.85
2016,3,2,16,0,353.0,138.0,2.3,15.0,273.0,440.0,362.84
2016,3,2,16,15,316.0,126.5,2.15,14.5,235.0,376.4,311.64
2016,3,2,16,30,279.0,115.0,2.0,14.0,197.0,327.91,272.09
2016,3,2,16,45,261.5,95.0,1.9,14.0,160.5,282.41,233.82
2016,3,2,17,0,244.0,75.0,1.8,14.0,124.0,237.59,194.9
2016,3,2,17,15,191.0,56.5,1.8,13.5,88.0,177.74,142.67
2016,3,2,17,30,138.0,38.0,1.8,13.0,52.0,122.5,92.22
2016,3,2,17,45,69.0,19.0,1.8,13.0,26.0,57.6,9.04
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.55,13.0,9.5,9.05,0.0
2016,3,3,7,0,0.0,19.0,1.6,13.0,19.0,17.64,4.33
2016,3,3,7,15,18.0,38.5,1.55,13.0,41.5,34.05,23.55
2016,3,3,7,30,36.0,58.0,1.5,13.0,64.0,50.16,38.67
2016,3,3,7,45,49.5,79.0,1.5,13.5,90.0,67.74,51.7
2016,3,3,8,0,63.0,100.0,1.5,14.0,116.0,90.99,69.55
2016,3,3,8,15,72.5,120.5,1.4,14.0,143.0,115.38,89.2
2016,3,3,8,30,82.0,141.0,1.3,14.0,170.0,141.19,110.41
2016,3,3,8,45,51.0,151.0,1.2,14.0,170.0,149.19,118.38
2016,3,3,9,0,20.0,161.0,1.1,14.0,170.0,153.63,122.86
