Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,15,35.0,185.5,1.1,14.0,203.0,183.52,146.88
2016,3,3,9,30,50.0,210.0,1.1,14.0,236.0,215.9,172.71
2016,3,3,9,45,44.0,221.5,1.1,14.5,245.5,228.2,181.98
2016,3,3,10,0,38.0,233.0,1.1,15.0,255.0,239.83,190.59
2016,3,3,10,15,23.5,220.0,1.1,15.0,234.0,219.58,174.14
2016,3,3,10,30,9.0,207.0,1.1,15.0,213.0,199.91,158.11
2016,3,3,10,45,11.0,219.0,1.15,15.0,226.5,213.6,168.93
2016,3,3,11,0,13.0,231.0,1.2,15.0,240.0,227.55,179.8
2016,3,3,11,15,9.5,218.0,1.3,15.0,225.0,213.33,168.36
2016,3,3,11,30,6.0,205.0,1.4,15.0,210.0,198.71,156.67
2016,3,3,11,45,6.5,207.5,1.5,15.0,212.5,202.1,159.41
2016,3,3,12,0,7.0,210.0,1.6,15.0,215.0,205.51,162.13
2016,3,3,12,15,10.0,225.5,1.5,15.0,232.5,223.98,176.75
2016,3,3,12,30,13.0,241.0,1.4,15.0,250.0,242.81,191.52
2016,3,3,12,45,30.5,273.5,1.35,15.0,295.0,303.63,239.43
2016,3,3,13,0,48.0,306.0,1.3,15.0,340.0,356.88,280.53
2016,3,3,13,15,48.5,299.5,1.2,15.0,333.5,352.55,276.9
2016,3,3,13,30,49.0,293.0,1.1,15.0,327.0,348.01,273.5
2016,3,3,13,45,56.0,289.5,1.05,15.0,327.0,352.65,277.52
2016,3,3,14,0,63.0,286.0,1.0,15.0,327.0,357.17,281.43
2016,3,3,14,15,62.0,272.5,1.0,15.0,311.5,342.69,270.81
2016,3,3,14,30,61.0,259.0,1.0,15.0,296.0,327.95,260.09
2016,3,3,14,45,46.5,236.0,1.0,15.0,263.0,290.01,230.83
2016,3,3,15,0,32.0,213.0,1.0,15.0,230.0,252.3,201.45
2016,3,3,15,15,23.0,191.0,0.9,15.0,203.0,209.06,167.29
2016,3,3,15,30,14.0,169.0,0.8,15.0,176.0,178.94,143.24
2016,3,3,15,45,7.0,108.5,0.7,15.0,112.0,109.12,86.32
2016,3,3,16,0,0.0,48.0,0.6,15.0,48.0,44.6,32.38
2016,3,3,16,15,0.0,41.5,0.6,14.5,41.5,38.54,27.44
2016,3,3,16,30,0.0,35.0,0.6,14.0,35.0,32.48,22.34
2016,3,3,16,45,0.0,28.0,0.6,14.0,28.0,25.97,16.71
2016,3,3,17,0,0.0,21.0,0.6,14.0,21.0,19.46,11.02
2016,3,3,17,15,0.0,15.0,0.6,13.5,15.0,13.89,6.12
2016,3,3,17,30,0.0,9.0,0.6,13.0,9.0,8.33,1.14
2016,3,3,17,45,0.0,4.5,0.65,13.0,4.5,4.16,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.5,1.3,12.5,8.5,8.1,0.0
2016,3,4,7,0,0.0,17.0,1.3,13.0,17.0,15.77,4.6
2016,3,4,7,15,0.0,36.0,1.3,13.0,36.0,32.8,22.65
2016,3,4,7,30,0.0,55.0,1.3,13.0,55.0,49.26,37.96
2016,3,4,7,45,6.0,75.0,1.3,13.5,76.5,66.57,51.07
2016,3,4,8,0,12.0,95.0,1.3,14.0,98.0,85.59,66.9
2016,3,4,8,15,18.5,114.0,1.35,14.0,120.0,104.87,82.8
2016,3,4,8,30,25.0,133.0,1.4,14.0,142.0,123.75,98.27
2016,3,4,8,45,12.5,128.0,1.5,14.5,132.5,120.42,95.7
2016,3,4,9,0,0.0,123.0,1.6,15.0,123.0,113.51,89.97
2016,3,4,9,15,0.0,139.0,1.75,15.0,139.0,128.53,102.16
2016,3,4,9,30,0.0,155.0,1.9,15.0,155.0,143.67,114.32
2016,3,4,9,45,0.0,133.0,2.05,15.5,133.0,123.76,97.52
2016,3,4,10,0,0.0,111.0,2.2,16.0,111.0,103.46,80.5
2016,3,4,10,15,0.0,116.5,2.2,16.0,116.5,108.69,84.64
2016,3,4,10,30,0.0,122.0,2.2,16.0,122.0,113.94,88.77
2016,3,4,10,45,0.0,97.5,2.25,16.0,97.5,90.95,69.81
2016,3,4,11,0,0.0,73.0,2.3,16.0,73.0,68.04,50.91
2016,3,4,11,15,0.0,45.5,2.25,16.0,45.5,42.37,29.65
2016,3,4,11,30,0.0,18.0,2.2,16.0,18.0,16.75,8.33
2016,3,4,11,45,0.0,44.0,2.2,16.0,44.0,40.99,28.48
2016,3,4,12,0,0.0,70.0,2.2,16.0,70.0,65.27,48.5
2016,3,4,12,15,0.0,103.5,2.3,16.0,103.5,96.75,74.27
2016,3,4,12,30,0.0,137.0,2.4,16.0,137.0,128.91,100.39
2016,3,4,12,45,0.0,98.5,2.5,16.0,98.5,92.0,70.35
2016,3,4,13,0,0.0,60.0,2.6,16.0,60.0,55.92,40.78
2016,3,4,13,15,0.0,58.5,2.6,15.5,58.5,54.51,39.76
2016,3,4,13,30,0.0,57.0,2.6,15.0,57.0,53.1,38.72
2016,3,4,13,45,3.5,131.0,2.65,15.0,133.5,126.78,99.66
2016,3,4,14,0,7.0,205.0,2.7,15.0,210.0,204.8,163.04
2016,3,4,14,15,12.5,212.5,2.6,15.0,220.5,218.39,174.22
2016,3,4,14,30,18.0,220.0,2.5,15.0,231.0,232.26,185.8
2016,3,4,14,45,9.0,179.5,2.4,15.0,185.0,182.3,145.51
2016,3,4,15,0,0.0,139.0,2.3,15.0,139.0,133.09,105.38
2016,3,4,15,15,0.0,119.5,2.25,15.0,119.5,113.67,89.71
2016,3,4,15,30,0.0,100.0,2.2,15.0,100.0,94.3,73.88
2016,3,4,15,45,0.0,53.0,2.15,15.0,53.0,49.27,36.25
2016,3,4,16,0,0.0,6.0,2.1,15.0,6.0,5.56,0.0
2016,3,4,16,15,0.0,5.0,2.15,14.5,5.0,4.63,0.0
2016,3,4,16,30,0.0,4.0,2.2,14.0,4.0,3.7,0.0
2016,3,4,16,45,0.0,3.0,2.3,14.0,3.0,2.78,0.0
2016,3,4,17,0,0.0,2.0,2.4,14.0,2.0,1.85,0.0
2016,3,4,17,15,0.0,1.5,2.45,14.0,1.5,1.39,0.0
2016,3,4,17,30,0.0,1.0,2.5,14.0,1.0,0.92,0.0
2016,3,4,17,45,0.0,0.5,2.6,14.0,0.5,0.46,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,3.15,14.0,0.5,0.48,0.0
2016,3,5,7,0,0.0,1.0,3.3,14.0,1.0,0.92,0.0
2016,3,5,7,15,0.0,2.0,3.35,14.0,2.0,1.85,0.0
2016,3,5,7,30,0.0,3.0,3.4,14.0,3.0,2.77,0.0
2016,3,5,7,45,0.0,4.5,3.5,14.5,4.5,4.16,0.0
2016,3,5,8,0,0.0,6.0,3.6,15.0,6.0,5.55,0.0
2016,3,5,8,15,0.0,7.5,3.75,15.0,7.5,6.95,0.3
2016,3,5,8,30,0.0,9.0,3.9,15.0,9.0,8.34,1.49
2016,3,5,8,45,0.0,44.5,4.05,15.5,44.5,41.34,29.56
2016,3,5,9,0,0.0,80.0,4.2,16.0,80.0,74.48,57.28
2016,3,5,9,15,0.0,84.0,4.25,16.0,84.0,78.23,60.23
2016,3,5,9,30,0.0,88.0,4.3,16.0,88.0,81.97,63.17
2016,3,5,9,45,11.5,154.5,4.35,16.0,161.5,149.25,118.58
2016,3,5,10,0,23.0,221.0,4.4,16.0,235.0,218.39,174.53
2016,3,5,10,15,12.0,199.0,4.45,16.0,206.5,193.14,153.66
2016,3,5,10,30,1.0,177.0,4.5,16.0,178.0,166.42,131.62
2016,3,5,10,45,1.5,178.0,4.6,16.5,179.5,168.06,132.56
2016,3,5,11,0,2.0,179.0,4.7,17.0,181.0,169.71,133.49
2016,3,5,11,15,16.0,231.5,4.75,17.0,243.0,231.25,183.09
2016,3,5,11,30,30.0,284.0,4.8,17.0,305.0,302.78,239.85
2016,3,5,11,45,21.0,260.5,4.85,17.5,275.5,265.92,209.93
2016,3,5,12,0,12.0,237.0,4.9,18.0,246.0,236.24,185.83
2016,3,5,12,15,6.0,167.5,4.9,17.5,172.0,163.5,127.97
2016,3,5,12,30,0.0,98.0,4.9,17.0,98.0,91.53,69.71
2016,3,5,12,45,14.0,191.0,4.9,17.0,201.0,194.43,153.65
2016,3,5,13,0,28.0,284.0,4.9,17.0,304.0,314.38,249.14
2016,3,5,13,15,29.0,277.5,5.05,16.5,298.0,310.12,246.34
2016,3,5,13,30,30.0,271.0,5.2,16.0,292.0,305.72,243.74
2016,3,5,13,45,23.0,252.0,5.35,16.0,268.0,267.43,213.44
2016,3,5,14,0,16.0,233.0,5.5,16.0,244.0,242.06,193.27
2016,3,5,14,15,8.0,138.0,6.0,16.0,143.5,138.06,109.07
2016,3,5,14,30,0.0,43.0,6.5,16.0,43.0,40.01,27.84
2016,3,5,14,45,0.0,56.5,7.05,16.0,56.5,52.58,38.44
2016,3,5,15,0,0.0,70.0,7.6,16.0,70.0,65.17,49.06
2016,3,5,15,15,0.0,39.0,7.85,15.5,39.0,36.25,24.97
2016,3,5,15,30,0.0,8.0,8.1,15.0,8.0,7.42,0.65
2016,3,5,15,45,0.0,7.0,8.4,15.0,7.0,6.49,0.0
2016,3,5,16,0,0.0,6.0,8.7,15.0,6.0,5.56,0.0
2016,3,5,16,15,0.0,5.0,8.65,15.0,5.0,4.63,0.0
2016,3,5,16,30,0.0,4.0,8.6,15.0,4.0,3.7,0.0
2016,3,5,16,45,0.0,3.5,8.6,15.0,3.5,3.24,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.78,0.0
2016,3,5,17,15,0.0,2.0,8.4,15.0,2.0,1.85,0.0
2016,3,5,17,30,0.0,1.0,8.2,15.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,8.05,15.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,59.5,16.5,2.5,11.5,21.0,15.73,0.0
2016,3,6,7,0,119.0,33.0,2.5,12.0,42.0,26.96,14.67
2016,3,6,7,15,232.0,49.0,2.65,12.0,84.0,37.87,27.37
2016,3,6,7,30,345.0,65.0,2.8,12.0,126.0,49.3,38.27
2016,3,6,7,45,421.5,75.5,3.0,12.5,174.0,65.4,44.41
2016,3,6,8,0,498.0,86.0,3.2,13.0,222.0,109.87,68.62
2016,3,6,8,15,551.0,94.0,3.3,13.0,271.5,159.23,105.24
2016,3,6,8,30,604.0,102.0,3.4,13.0,321.0,213.39,150.45
2016,3,6,8,45,410.5,145.5,3.5,13.5,303.5,238.44,181.45
2016,3,6,9,0,217.0,189.0,3.6,14.0,286.0,241.49,191.16
2016,3,6,9,15,252.5,204.5,3.65,14.0,328.0,284.8,227.3
2016,3,6,9,30,288.0,220.0,3.7,14.0,370.0,331.77,266.17
2016,3,6,9,45,355.5,223.0,3.75,14.0,422.0,386.29,310.86
2016,3,6,10,0,423.0,226.0,3.8,14.0,474.0,450.27,362.73
2016,3,6,10,15,602.5,183.0,3.8,14.0,557.5,541.76,436.75
2016,3,6,10,30,782.0,140.0,3.8,14.0,641.0,644.6,518.55
2016,3,6,10,45,692.0,174.5,3.8,14.0,630.5,654.94,525.53
2016,3,6,11,0,602.0,209.0,3.8,14.0,620.0,655.54,524.96
2016,3,6,11,15,463.0,265.5,3.85,14.0,586.0,630.28,503.37
2016,3,6,11,30,324.0,322.0,3.9,14.0,552.0,589.94,469.84
2016,3,6,11,45,321.0,327.5,3.95,14.5,558.0,606.77,481.95
2016,3,6,12,0,318.0,333.0,4.0,15.0,564.0,622.3,492.7
2016,3,6,12,15,240.0,345.0,4.1,15.0,519.5,567.55,449.87
2016,3,6,12,30,162.0,357.0,4.2,15.0,475.0,518.95,411.25
2016,3,6,12,45,124.0,347.0,4.3,15.0,437.0,479.31,380.53
2016,3,6,13,0,86.0,337.0,4.4,15.0,399.0,425.25,338.32
2016,3,6,13,15,84.5,331.0,4.45,14.5,391.0,420.22,335.57
2016,3,6,13,30,83.0,325.0,4.5,14.0,383.0,414.84,332.41
2016,3,6,13,45,66.5,304.0,4.6,14.0,350.0,378.21,303.75
2016,3,6,14,0,50.0,283.0,4.7,14.0,317.0,341.21,274.6
2016,3,6,14,15,90.0,283.0,4.75,14.0,339.5,379.63,307.21
2016,3,6,14,30,130.0,283.0,4.8,14.0,362.0,431.09,349.63
2016,3,6,14,45,70.0,236.0,4.85,14.0,278.0,309.88,252.05
2016,3,6,15,0,10.0,189.0,4.9,14.0,194.0,194.01,156.48
2016,3,6,15,15,9.5,178.0,4.9,13.5,183.0,183.01,148.26
2016,3,6,15,30,9.0,167.0,4.9,13.0,172.0,172.1,139.87
2016,3,6,15,45,4.5,121.0,4.9,13.0,123.5,120.11,96.61
2016,3,6,16,0,0.0,75.0,4.9,13.0,75.0,69.8,54.13
2016,3,6,16,15,0.0,64.5,4.9,12.5,64.5,59.99,45.99
2016,3,6,16,30,0.0,54.0,4.9,12.0,54.0,50.19,37.71
2016,3,6,16,45,0.0,43.5,4.9,12.0,43.5,40.4,29.25
2016,3,6,17,0,0.0,33.0,4.9,12.0,33.0,30.63,20.69
2016,3,6,17,15,0.0,23.5,4.95,12.0,23.5,21.79,12.88
2016,3,6,17,30,0.0,14.0,5.0,12.0,14.0,12.97,5.06
2016,3,6,17,45,0.0,7.0,5.1,12.0,7.0,6.48,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,96.0,14.0,2.9,9.0,22.0,13.34,0.0
2016,3,7,7,0,192.0,28.0,3.0,9.0,44.0,21.83,11.67
2016,3,7,7,15,265.5,43.5,3.1,9.0,82.5,33.35,23.86
2016,3,7,7,30,339.0,59.0,3.2,9.0,121.0,44.4,34.4
2016,3,7,7,45,382.5,73.0,3.3,9.5,163.5,63.97,43.51
2016,3,7,8,0,426.0,87.0,3.4,10.0,206.0,106.21,68.89
2016,3,7,8,15,461.0,97.5,3.45,10.0,248.5,149.6,102.35
2016,3,7,8,30,496.0,108.0,3.5,10.0,291.0,197.01,142.97
2016,3,7,8,45,467.5,131.5,3.55,10.0,322.5,242.72,185.85
2016,3,7,9,0,439.0,155.0,3.6,10.0,354.0,285.02,225.24
2016,3,7,9,15,219.5,100.5,3.6,10.0,200.0,179.28,144.13
2016,3,7,9,30,0.0,46.0,3.6,10.0,46.0,42.77,31.12
2016,3,7,9,45,110.5,157.5,3.65,10.5,223.0,203.95,167.0
2016,3,7,10,0,221.0,269.0,3.7,11.0,400.0,376.06,306.66
2016,3,7,10,15,119.5,252.5,3.75,11.0,324.0,314.08,255.77
2016,3,7,10,30,18.0,236.0,3.8,11.0,248.0,233.12,188.58
2016,3,7,10,45,85.0,283.0,3.85,11.5,341.5,330.59,268.19
2016,3,7,11,0,152.0,330.0,3.9,12.0,435.0,437.41,352.84
2016,3,7,11,15,104.0,324.0,3.95,12.0,396.5,396.46,319.25
2016,3,7,11,30,56.0,318.0,4.0,12.0,358.0,357.91,287.59
2016,3,7,11,45,132.5,337.0,4.1,12.0,433.5,453.31,364.8
2016,3,7,12,0,209.0,356.0,4.2,12.0,509.0,544.76,437.32
2016,3,7,12,15,272.0,344.5,4.25,12.0,544.0,606.14,485.78
2016,3,7,12,30,335.0,333.0,4.3,12.0,579.0,658.73,527.5
2016,3,7,12,45,300.0,337.5,4.35,12.5,556.5,640.48,511.97
2016,3,7,13,0,265.0,342.0,4.4,13.0,534.0,620.13,495.2
2016,3,7,13,15,349.5,313.0,4.4,13.0,560.5,671.15,537.05
2016,3,7,13,30,434.0,284.0,4.4,13.0,587.0,733.52,586.38
2016,3,7,13,45,244.5,286.5,4.4,13.0,456.5,550.58,443.59
2016,3,7,14,0,55.0,289.0,4.4,13.0,326.0,352.44,283.83
2016,3,7,14,15,27.5,219.5,4.35,13.0,238.0,250.46,202.34
2016,3,7,14,30,0.0,150.0,4.3,13.0,150.0,143.08,114.02
2016,3,7,14,45,391.5,130.5,4.25,13.5,346.5,511.25,424.17
2016,3,7,15,0,783.0,111.0,4.2,14.0,543.0,820.94,661.21
2016,3,7,15,15,761.0,107.5,4.05,13.5,501.0,784.36,634.04
2016,3,7,15,30,739.0,104.0,3.9,13.0,459.0,741.55,604.22
2016,3,7,15,45,718.5,97.0,3.8,13.0,414.5,694.21,569.62
2016,3,7,16,0,698.0,90.0,3.7,13.0,370.0,645.67,533.51
2016,3,7,16,15,656.5,84.5,3.55,12.5,320.5,583.38,485.89
2016,3,7,16,30,615.0,79.0,3.4,12.0,271.0,522.22,436.98
2016,3,7,16,45,561.0,70.5,3.3,12.0,222.0,451.48,377.95
2016,3,7,17,0,507.0,62.0,3.2,12.0,173.0,384.04,319.65
2016,3,7,17,15,411.0,51.5,3.25,11.5,126.0,296.53,243.64
2016,3,7,17,30,315.0,41.0,3.3,11.0,79.0,217.79,172.61
2016,3,7,17,45,176.5,25.5,3.35,11.0,45.0,122.23,72.36
2016,3,7,18,0,38.0,10.0,3.4,11.0,11.0,23.08,0.0
2016,3,7,18,15,19.0,5.0,3.45,10.5,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,65.0,15.5,2.05,8.5,21.0,13.06,0.0
2016,3,8,7,0,130.0,31.0,2.0,9.0,42.0,24.12,14.06
2016,3,8,7,15,184.5,49.5,1.95,9.5,77.5,39.91,29.71
2016,3,8,7,30,239.0,68.0,1.9,10.0,113.0,53.82,42.75
2016,3,8,7,45,259.5,88.0,1.85,10.5,150.0,76.64,55.73
2016,3,8,8,0,280.0,108.0,1.8,11.0,187.0,113.98,80.88
2016,3,8,8,15,311.0,121.5,1.75,11.0,225.0,150.43,109.13
2016,3,8,8,30,342.0,135.0,1.7,11.0,263.0,190.46,142.64
2016,3,8,8,45,381.0,148.0,1.7,11.5,308.0,235.28,180.57
2016,3,8,9,0,420.0,161.0,1.7,12.0,353.0,285.51,223.06
2016,3,8,9,15,598.0,133.5,1.75,12.0,435.5,358.35,282.14
2016,3,8,9,30,776.0,106.0,1.8,12.0,518.0,448.33,355.45
2016,3,8,9,45,632.5,158.5,1.85,12.0,510.0,470.13,375.58
2016,3,8,10,0,489.0,211.0,1.9,12.0,502.0,474.84,380.58
2016,3,8,10,15,543.5,203.0,1.9,12.0,542.5,527.17,422.57
2016,3,8,10,30,598.0,195.0,1.9,12.0,583.0,585.47,468.01
2016,3,8,10,45,430.5,258.5,1.95,12.5,543.5,559.73,445.4
2016,3,8,11,0,263.0,322.0,2.0,13.0,504.0,516.6,409.18
2016,3,8,11,15,205.0,336.0,1.95,13.0,480.0,492.92,390.2
2016,3,8,11,30,147.0,350.0,1.9,13.0,456.0,471.24,372.19
2016,3,8,11,45,75.0,265.5,1.9,13.0,319.5,323.23,257.54
2016,3,8,12,0,3.0,181.0,1.9,13.0,183.0,173.67,137.26
2016,3,8,12,15,30.5,256.0,1.9,12.5,279.0,280.92,224.53
2016,3,8,12,30,58.0,331.0,1.9,12.0,375.0,386.86,307.85
2016,3,8,12,45,37.0,294.5,1.95,12.0,322.5,331.39,263.89
2016,3,8,13,0,16.0,258.0,2.0,12.0,270.0,264.05,210.68
2016,3,8,13,15,20.5,265.5,2.05,12.0,280.5,276.83,221.44
2016,3,8,13,30,25.0,273.0,2.1,12.0,291.0,289.83,232.12
2016,3,8,13,45,12.5,209.5,2.2,12.0,218.5,213.52,171.11
2016,3,8,14,0,0.0,146.0,2.3,12.0,146.0,138.43,109.93
2016,3,8,14,15,0.0,139.0,2.15,11.5,139.0,131.7,104.89
2016,3,8,14,30,0.0,132.0,2.0,11.0,132.0,124.98,99.7
2016,3,8,14,45,0.0,117.0,1.85,11.0,117.0,110.29,87.68
2016,3,8,15,0,0.0,102.0,1.7,11.0,102.0,95.63,75.63
2016,3,8,15,15,7.5,139.0,1.55,11.0,143.0,139.71,113.04
2016,3,8,15,30,15.0,176.0,1.4,11.0,184.0,186.46,152.14
2016,3,8,15,45,71.0,173.5,1.3,11.0,203.0,240.08,198.25
2016,3,8,16,0,127.0,171.0,1.2,11.0,222.0,291.41,241.47
2016,3,8,16,15,118.5,150.0,1.2,10.5,193.0,257.89,214.48
2016,3,8,16,30,110.0,129.0,1.2,10.0,164.0,224.57,187.44
2016,3,8,16,45,96.5,107.5,1.3,10.0,134.0,187.79,156.4
2016,3,8,17,0,83.0,86.0,1.4,10.0,104.0,151.75,125.2
2016,3,8,17,15,63.0,64.5,1.45,9.5,76.5,113.04,91.18
2016,3,8,17,30,43.0,43.0,1.5,9.0,49.0,75.39,57.53
2016,3,8,17,45,21.5,25.0,1.6,9.0,28.0,36.41,19.42
2016,3,8,18,0,0.0,7.0,1.7,9.0,7.0,6.67,0.0
2016,3,8,18,15,0.0,3.5,1.7,9.0,3.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,5.0,2.4,11.0,5.0,4.62,0.0
2016,3,9,7,0,0.0,10.0,2.4,11.0,10.0,9.26,2.02
2016,3,9,7,15,0.0,19.0,2.4,11.0,19.0,17.61,9.94
2016,3,9,7,30,0.0,28.0,2.4,11.0,28.0,25.97,17.73
2016,3,9,7,45,0.0,37.0,2.4,11.5,37.0,34.35,24.07
2016,3,9,8,0,0.0,46.0,2.4,12.0,46.0,42.73,31.32
2016,3,9,8,15,0.0,56.0,2.35,12.0,56.0,52.06,39.33
2016,3,9,8,30,0.0,66.0,2.3,12.0,66.0,61.39,47.24
2016,3,9,8,45,0.0,99.0,2.3,12.0,99.0,91.61,72.79
2016,3,9,9,0,0.0,132.0,2.3,12.0,132.0,121.73,97.87
2016,3,9,9,15,2.0,153.0,2.25,12.5,154.0,142.08,114.25
2016,3,9,9,30,4.0,174.0,2.2,13.0,176.0,162.85,130.79
2016,3,9,9,45,2.0,168.5,2.15,13.5,169.5,157.6,125.87
2016,3,9,10,0,0.0,163.0,2.1,14.0,163.0,151.91,120.69
2016,3,9,10,15,0.0,148.0,2.1,14.0,148.0,138.17,109.25
2016,3,9,10,30,0.0,133.0,2.1,14.0,133.0,124.26,97.7
2016,3,9,10,45,7.0,187.5,2.15,14.5,192.5,180.78,143.42
2016,3,9,11,0,14.0,242.0,2.2,15.0,252.0,238.74,189.24
2016,3,9,11,15,7.0,192.5,2.25,15.0,197.5,186.73,147.37
2016,3,9,11,30,0.0,143.0,2.3,15.0,143.0,134.21,104.87
2016,3,9,11,45,5.0,189.0,2.35,15.5,193.0,182.73,143.92
2016,3,9,12,0,10.0,235.0,2.4,16.0,243.0,232.4,183.07
2016,3,9,12,15,11.5,241.0,2.4,16.0,249.5,240.38,189.24
2016,3,9,12,30,13.0,247.0,2.4,16.0,256.0,248.47,195.65
2016,3,9,12,45,10.0,228.0,2.45,16.0,235.0,227.48,179.09
2016,3,9,13,0,7.0,209.0,2.5,16.0,214.0,206.3,162.38
2016,3,9,13,15,10.0,223.5,2.5,16.0,231.0,224.17,176.85
2016,3,9,13,30,13.0,238.0,2.5,16.0,248.0,242.39,191.48
2016,3,9,13,45,16.0,243.0,2.55,16.5,254.5,251.14,198.33
2016,3,9,14,0,19.0,248.0,2.6,17.0,261.0,260.06,205.37
2016,3,9,14,15,22.5,244.5,2.6,16.5,259.5,260.62,206.65
2016,3,9,14,30,26.0,241.0,2.6,16.0,258.0,261.17,208.01
2016,3,9,14,45,34.5,235.5,2.6,16.0,256.5,277.35,221.59
2016,3,9,15,0,43.0,230.0,2.6,16.0,255.0,280.15,224.59
2016,3,9,15,15,47.0,216.0,2.5,16.0,241.0,268.78,216.18
2016,3,9,15,30,51.0,202.0,2.4,16.0,227.0,257.12,207.54
2016,3,9,15,45,25.5,168.0,2.3,16.0,180.5,187.29,150.81
2016,3,9,16,0,0.0,134.0,2.2,16.0,134.0,131.79,104.88
2016,3,9,16,15,0.0,116.5,2.05,15.5,116.5,114.44,91.0
2016,3,9,16,30,0.0,99.0,1.9,15.0,99.0,97.05,76.77
2016,3,9,16,45,0.0,81.5,1.75,14.5,81.5,79.6,62.2
2016,3,9,17,0,0.0,64.0,1.6,14.0,64.0,62.04,47.25
2016,3,9,17,15,0.0,47.0,1.6,13.5,47.0,44.88,32.4
2016,3,9,17,30,0.0,30.0,1.6,13.0,30.0,27.86,17.52
2016,3,9,17,45,0.0,17.5,1.6,13.0,17.5,16.23,5.88
2016,3,9,18,0,0.0,5.0,1.6,13.0,5.0,4.77,0.0
2016,3,9,18,15,0.0,2.5,1.65,13.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,13.5,3.35,13.5,13.5,12.52,0.0
2016,3,10,7,0,0.0,27.0,3.4,14.0,27.0,24.99,15.13
2016,3,10,7,15,1.5,47.5,3.45,14.0,48.0,42.8,31.83
2016,3,10,7,30,3.0,68.0,3.5,14.0,69.0,60.31,47.89
2016,3,10,7,45,11.5,88.5,3.55,14.5,92.0,78.62,61.06
2016,3,10,8,0,20.0,109.0,3.6,15.0,115.0,98.9,77.59
2016,3,10,8,15,27.0,128.5,3.75,15.0,138.5,117.47,92.76
2016,3,10,8,30,34.0,148.0,3.9,15.0,162.0,139.26,110.64
2016,3,10,8,45,17.0,121.5,4.05,15.0,128.5,116.45,92.17
2016,3,10,9,0,0.0,95.0,4.2,15.0,95.0,88.26,68.9
2016,3,10,9,15,6.0,143.0,4.15,15.0,146.5,134.6,107.18
2016,3,10,9,30,12.0,191.0,4.1,15.0,198.0,181.96,145.72
2016,3,10,9,45,6.0,119.5,4.1,15.5,123.0,114.27,89.67
2016,3,10,10,0,0.0,48.0,4.1,16.0,48.0,44.67,31.73
2016,3,10,10,15,0.0,58.0,4.0,16.0,58.0,54.01,39.46
2016,3,10,10,30,0.0,68.0,3.9,16.0,68.0,63.36,47.12
2016,3,10,10,45,0.0,87.5,3.8,16.0,87.5,81.6,62.08
2016,3,10,11,0,0.0,107.0,3.7,16.0,107.0,99.93,77.01
2016,3,10,11,15,2.0,150.0,3.6,16.0,152.0,142.27,111.41
2016,3,10,11,30,4.0,193.0,3.5,16.0,197.0,185.34,145.99
2016,3,10,11,45,4.5,195.5,3.45,16.0,199.5,188.59,148.43
2016,3,10,12,0,5.0,198.0,3.4,16.0,202.0,191.86,151.01
2016,3,10,12,15,2.5,144.0,3.3,16.0,146.0,137.7,107.37
2016,3,10,12,30,0.0,90.0,3.2,16.0,90.0,84.0,63.68
2016,3,10,12,45,0.0,121.0,3.15,16.0,121.0,113.54,87.85
2016,3,10,13,0,0.0,152.0,3.1,16.0,152.0,143.61,112.21
2016,3,10,13,15,0.0,100.5,3.0,15.5,100.5,93.94,72.03
2016,3,10,13,30,0.0,49.0,2.9,15.0,49.0,45.65,32.43
2016,3,10,13,45,0.0,54.0,2.8,15.0,54.0,50.31,36.37
2016,3,10,14,0,0.0,59.0,2.7,15.0,59.0,54.96,40.3
2016,3,10,14,15,0.0,48.5,2.55,15.0,48.5,45.15,32.2
2016,3,10,14,30,0.0,38.0,2.4,15.0,38.0,35.35,24.07
2016,3,10,14,45,0.0,42.0,2.3,15.0,42.0,39.07,27.26
2016,3,10,15,0,0.0,46.0,2.2,15.0,46.0,42.79,30.46
2016,3,10,15,15,0.0,48.0,2.1,15.0,48.0,44.64,32.1
2016,3,10,15,30,0.0,50.0,2.0,15.0,50.0,46.49,33.77
2016,3,10,15,45,0.0,84.0,1.9,15.0,84.0,78.36,60.71
2016,3,10,16,0,0.0,118.0,1.8,15.0,118.0,114.18,90.79
2016,3,10,16,15,0.0,102.5,1.75,14.5,102.5,98.91,78.34
2016,3,10,16,30,0.0,87.0,1.7,14.0,87.0,83.61,65.74
2016,3,10,16,45,0.0,71.5,1.7,14.0,71.5,68.29,52.76
2016,3,10,17,0,0.0,56.0,1.7,14.0,56.0,52.89,39.53
2016,3,10,17,15,0.0,41.0,1.8,14.0,41.0,38.1,26.65
2016,3,10,17,30,0.0,26.0,1.9,14.0,26.0,24.13,14.4
2016,3,10,17,45,0.0,15.0,2.05,14.0,15.0,13.9,4.5
2016,3,10,18,0,0.0,4.0,2.2,14.0,4.0,3.81,0.0
2016,3,10,18,15,0.0,2.0,2.3,14.0,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,5.15,13.0,2.5,2.31,0.0
2016,3,11,7,0,0.0,5.0,5.2,13.0,5.0,4.62,0.0
2016,3,11,7,15,0.0,8.5,5.15,13.0,8.5,7.87,1.28
2016,3,11,7,30,0.0,12.0,5.1,13.0,12.0,11.11,4.29
2016,3,11,7,45,0.0,15.5,5.05,13.0,15.5,14.36,6.72
2016,3,11,8,0,0.0,19.0,5.0,13.0,19.0,17.61,9.55
2016,3,11,8,15,0.0,23.0,4.85,12.5,23.0,21.33,12.78
2016,3,11,8,30,0.0,27.0,4.7,12.0,27.0,25.06,15.99
2016,3,11,8,45,0.0,23.0,4.55,12.0,23.0,21.35,12.75
2016,3,11,9,0,0.0,19.0,4.4,12.0,19.0,17.64,9.51
2016,3,11,9,15,6.0,105.5,4.45,12.0,109.0,100.42,79.78
2016,3,11,9,30,12.0,192.0,4.5,12.0,199.0,182.92,148.26
2016,3,11,9,45,6.0,157.0,4.6,12.0,160.5,149.0,119.8
2016,3,11,10,0,0.0,122.0,4.7,12.0,122.0,113.71,90.21
2016,3,11,10,15,9.0,182.0,4.45,12.0,188.5,175.45,141.29
2016,3,11,10,30,18.0,242.0,4.2,12.0,255.0,238.83,192.74
2016,3,11,10,45,10.0,208.5,4.0,12.5,216.0,202.81,162.61
2016,3,11,11,0,2.0,175.0,3.8,13.0,177.0,165.79,131.86
2016,3,11,11,15,5.0,196.5,3.6,13.0,200.5,189.01,150.7
2016,3,11,11,30,8.0,218.0,3.4,13.0,224.0,212.68,169.7
2016,3,11,11,45,172.0,280.0,3.25,13.5,409.0,428.08,344.35
2016,3,11,12,0,336.0,342.0,3.1,14.0,594.0,650.77,513.88
2016,3,11,12,15,186.5,328.5,3.15,14.0,468.5,505.0,400.25
2016,3,11,12,30,37.0,315.0,3.2,14.0,343.0,350.55,277.57
2016,3,11,12,45,140.0,336.0,3.25,14.0,440.0,482.23,383.38
2016,3,11,13,0,243.0,357.0,3.3,14.0,537.0,605.15,478.67
2016,3,11,13,15,564.5,233.0,3.6,14.0,640.0,800.21,633.14
2016,3,11,13,30,886.0,109.0,3.9,14.0,743.0,960.43,750.69
2016,3,11,13,45,894.0,101.0,4.2,14.0,724.0,958.88,750.93
2016,3,11,14,0,902.0,93.0,4.5,14.0,705.0,953.39,750.5
2016,3,11,14,15,451.0,72.5,4.65,13.5,378.5,513.26,422.11
2016,3,11,14,30,0.0,52.0,4.8,13.0,52.0,48.41,35.08
2016,3,11,14,45,0.0,44.5,4.95,13.0,44.5,41.4,29.42
2016,3,11,15,0,0.0,37.0,5.1,13.0,37.0,34.4,23.58
2016,3,11,15,15,0.0,31.5,5.0,12.5,31.5,29.27,19.34
2016,3,11,15,30,0.0,26.0,4.9,12.0,26.0,24.15,15.06
2016,3,11,15,45,20.5,95.0,4.85,12.0,103.5,110.5,89.52
2016,3,11,16,0,41.0,164.0,4.8,12.0,181.0,206.38,170.8
2016,3,11,16,15,35.5,144.5,4.65,11.5,158.0,180.64,149.51
2016,3,11,16,30,30.0,125.0,4.5,11.0,135.0,155.2,128.3
2016,3,11,16,45,20.0,104.0,4.4,11.0,110.5,117.88,96.27
2016,3,11,17,0,10.0,83.0,4.3,11.0,86.0,89.9,71.87
2016,3,11,17,15,5.0,62.0,4.2,10.5,63.5,65.19,50.22
2016,3,11,17,30,0.0,41.0,4.1,10.0,41.0,40.44,28.42
2016,3,11,17,45,0.0,24.0,4.05,10.0,24.0,22.62,11.48
2016,3,11,18,0,0.0,7.0,4.0,10.0,7.0,6.67,0.0
2016,3,11,18,15,0.0,3.5,3.95,10.0,3.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,26.0,20.5,3.45,10.5,23.5,17.98,2.32
2016,3,12,7,0,52.0,41.0,3.6,11.0,47.0,34.59,24.0
2016,3,12,7,15,96.5,63.5,3.7,11.0,81.0,52.12,40.63
2016,3,12,7,30,141.0,86.0,3.8,11.0,115.0,69.16,56.47
2016,3,12,7,45,176.0,106.5,3.95,11.5,153.5,93.88,70.61
2016,3,12,8,0,211.0,127.0,4.1,12.0,192.0,125.95,93.24
2016,3,12,8,15,253.5,139.0,4.2,12.0,230.0,159.69,119.46
2016,3,12,8,30,296.0,151.0,4.3,12.0,268.0,198.28,151.46
2016,3,12,8,45,148.0,80.0,4.4,12.0,138.5,114.82,88.12
2016,3,12,9,0,0.0,9.0,4.5,12.0,9.0,8.35,1.52
2016,3,12,9,15,0.0,63.5,4.55,12.0,63.5,59.09,44.83
2016,3,12,9,30,0.0,118.0,4.6,12.0,118.0,109.71,87.34
2016,3,12,9,45,0.0,98.0,4.65,12.5,98.0,91.32,71.53
2016,3,12,10,0,0.0,78.0,4.7,13.0,78.0,72.68,55.65
2016,3,12,10,15,0.0,119.5,4.75,13.0,119.5,111.49,87.87
2016,3,12,10,30,0.0,161.0,4.8,13.0,161.0,150.57,119.93
2016,3,12,10,45,0.0,145.0,4.85,13.0,145.0,135.68,107.47
2016,3,12,11,0,0.0,129.0,4.9,13.0,129.0,120.69,95.01
2016,3,12,11,15,2.5,165.5,5.0,13.0,167.5,157.41,125.17
2016,3,12,11,30,5.0,202.0,5.1,13.0,206.0,194.78,155.59
2016,3,12,11,45,2.5,110.5,5.2,13.0,112.5,105.46,82.3
2016,3,12,12,0,0.0,19.0,5.3,13.0,19.0,17.69,9.2
2016,3,12,12,15,0.0,28.5,5.2,13.0,28.5,26.55,16.64
2016,3,12,12,30,0.0,38.0,5.1,13.0,38.0,35.41,24.06
2016,3,12,12,45,0.0,31.5,5.1,13.0,31.5,29.35,18.98
2016,3,12,13,0,0.0,25.0,5.1,13.0,25.0,23.28,13.91
2016,3,12,13,15,0.0,35.5,5.05,13.0,35.5,33.07,22.14
2016,3,12,13,30,0.0,46.0,5.0,13.0,46.0,42.86,30.36
2016,3,12,13,45,0.0,40.0,4.95,13.5,40.0,37.25,25.64
2016,3,12,14,0,0.0,34.0,4.9,14.0,34.0,31.65,20.94
2016,3,12,14,15,0.0,80.5,4.75,14.0,80.5,75.04,57.25
2016,3,12,14,30,0.0,127.0,4.6,14.0,127.0,119.9,94.56
2016,3,12,14,45,0.0,140.5,4.5,14.0,140.5,133.62,106.05
2016,3,12,15,0,0.0,154.0,4.4,14.0,154.0,147.86,118.04
2016,3,12,15,15,26.5,180.5,4.3,13.5,194.0,209.34,170.28
2016,3,12,15,30,53.0,207.0,4.2,13.0,234.0,263.87,216.42
2016,3,12,15,45,26.5,126.5,4.1,13.0,140.0,149.73,121.88
2016,3,12,16,0,0.0,46.0,4.0,13.0,46.0,42.74,30.98
2016,3,12,16,15,0.0,40.0,3.9,13.0,40.0,37.15,26.32
2016,3,12,16,30,0.0,34.0,3.8,13.0,34.0,31.56,21.57
2016,3,12,16,45,0.0,27.5,3.75,13.0,27.5,25.51,16.36
2016,3,12,17,0,0.0,21.0,3.7,13.0,21.0,19.46,11.1
2016,3,12,17,15,0.0,15.5,3.6,12.5,15.5,14.36,6.63
2016,3,12,17,30,0.0,10.0,3.5,12.0,10.0,9.26,2.13
2016,3,12,17,45,0.0,5.5,3.4,12.0,5.5,5.09,0.0
2016,3,12,18,0,0.0,1.0,3.3,12.0,1.0,0.92,0.0
2016,3,12,18,15,0.0,0.5,3.2,12.0,0.5,0.48,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.0,3.6,13.0,4.0,3.7,0.0
2016,3,13,7,0,0.0,8.0,3.7,13.0,8.0,7.4,0.7
2016,3,13,7,15,0.0,13.0,3.75,13.0,13.0,12.04,5.02
2016,3,13,7,30,0.0,18.0,3.8,13.0,18.0,16.68,9.31
2016,3,13,7,45,0.0,24.5,3.9,13.0,24.5,22.72,13.94
2016,3,13,8,0,0.0,31.0,4.0,13.0,31.0,28.76,19.17
2016,3,13,8,15,0.0,37.0,4.05,13.0,37.0,34.35,23.95
2016,3,13,8,30,0.0,43.0,4.1,13.0,43.0,39.94,28.68
2016,3,13,8,45,0.0,65.0,4.2,13.0,65.0,60.47,46.07
2016,3,13,9,0,0.0,87.0,4.3,13.0,87.0,80.98,63.27
2016,3,13,9,15,0.0,68.5,4.3,13.0,68.5,63.76,48.54
2016,3,13,9,30,0.0,50.0,4.3,13.0,50.0,46.51,33.85
2016,3,13,9,45,0.0,92.5,4.3,13.0,92.5,86.22,67.13
2016,3,13,10,0,0.0,135.0,4.3,13.0,135.0,125.82,99.87
2016,3,13,10,15,4.5,176.0,4.35,13.0,179.0,167.11,133.7
2016,3,13,10,30,9.0,217.0,4.4,13.0,223.0,209.29,167.89
2016,3,13,10,45,4.5,182.5,4.45,13.5,185.5,174.28,138.79
2016,3,13,11,0,0.0,148.0,4.5,14.0,148.0,138.66,109.26
2016,3,13,11,15,0.5,157.0,4.55,14.0,157.5,147.75,116.64
2016,3,13,11,30,1.0,166.0,4.6,14.0,167.0,156.94,124.04
2016,3,13,11,45,1.0,165.5,4.65,14.0,166.5,156.68,123.75
2016,3,13,12,0,1.0,165.0,4.7,14.0,166.0,156.4,123.49
2016,3,13,12,15,0.5,162.0,4.65,14.0,162.5,153.26,120.88
2016,3,13,12,30,0.0,159.0,4.6,14.0,159.0,150.07,118.27
2016,3,13,12,45,6.0,201.0,4.6,14.0,206.0,196.86,156.5
2016,3,13,13,0,12.0,243.0,4.6,14.0,253.0,244.8,195.27
2016,3,13,13,15,10.0,231.0,4.5,14.0,239.5,231.49,184.53
2016,3,13,13,30,8.0,219.0,4.4,14.0,226.0,218.08,173.83
2016,3,13,13,45,4.0,190.0,4.35,14.0,193.5,185.56,147.61
2016,3,13,14,0,0.0,161.0,4.3,14.0,161.0,153.15,121.29
2016,3,13,14,15,0.0,137.0,4.2,14.0,137.0,129.57,102.2
2016,3,13,14,30,0.0,113.0,4.1,14.0,113.0,106.12,83.06
2016,3,13,14,45,0.0,95.5,4.05,14.0,95.5,89.13,69.16
2016,3,13,15,0,0.0,78.0,4.0,14.0,78.0,72.65,55.58
2016,3,13,15,15,0.0,86.0,3.9,14.0,86.0,80.12,62.0
2016,3,13,15,30,0.0,94.0,3.8,14.0,94.0,87.99,68.78
2016,3,13,15,45,0.0,84.5,3.75,14.0,84.5,78.79,61.24
2016,3,13,16,0,0.0,75.0,3.7,14.0,75.0,69.8,53.84
2016,3,13,16,15,0.0,65.5,3.65,14.0,65.5,60.93,46.45
2016,3,13,16,30,0.0,56.0,3.6,14.0,56.0,52.06,38.99
2016,3,13,16,45,0.0,46.0,3.55,14.0,46.0,42.73,31.03
2016,3,13,17,0,0.0,36.0,3.5,14.0,36.0,33.42,22.98
2016,3,13,17,15,0.0,26.5,3.45,13.5,26.5,24.58,15.3
2016,3,13,17,30,0.0,17.0,3.4,13.0,17.0,15.75,7.56
2016,3,13,17,45,0.0,10.0,3.35,13.0,10.0,9.26,1.54
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.77,0.0
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.43,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
