Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,64.5,23.5,2.5,10.5,31.0,19.55,7.21
2016,3,14,7,0,129.0,47.0,2.5,11.0,62.0,37.84,27.21
2016,3,14,7,15,192.0,66.5,2.5,11.0,101.5,52.56,41.2
2016,3,14,7,30,255.0,86.0,2.5,11.0,141.0,66.79,54.46
2016,3,14,7,45,303.0,102.5,2.55,11.0,185.0,95.86,68.27
2016,3,14,8,0,351.0,119.0,2.6,11.0,229.0,134.52,94.48
2016,3,14,8,15,407.5,123.5,2.6,11.0,272.5,173.25,124.41
2016,3,14,8,30,464.0,128.0,2.6,11.0,316.0,218.41,162.34
2016,3,14,8,45,435.0,153.0,2.65,11.5,346.0,262.83,203.02
2016,3,14,9,0,406.0,178.0,2.7,12.0,376.0,303.79,239.75
2016,3,14,9,15,300.0,215.5,2.65,12.0,369.0,320.22,256.5
2016,3,14,9,30,194.0,253.0,2.6,12.0,362.0,323.92,260.97
2016,3,14,9,45,234.5,266.0,2.6,12.5,407.0,370.22,297.93
2016,3,14,10,0,275.0,279.0,2.6,13.0,452.0,423.16,339.44
2016,3,14,10,15,159.0,282.5,2.6,13.0,383.5,368.76,295.8
2016,3,14,10,30,43.0,286.0,2.6,13.0,315.0,301.18,240.61
2016,3,14,10,45,175.5,307.0,2.6,13.5,433.0,424.08,339.08
2016,3,14,11,0,308.0,328.0,2.6,14.0,551.0,559.7,443.28
2016,3,14,11,15,175.5,324.0,2.6,14.0,451.5,460.39,364.8
2016,3,14,11,30,43.0,320.0,2.6,14.0,352.0,349.15,275.97
2016,3,14,11,45,214.5,326.5,2.6,14.0,490.0,512.76,406.79
2016,3,14,12,0,386.0,333.0,2.6,14.0,628.0,687.02,538.89
2016,3,14,12,15,384.5,334.0,2.65,14.0,628.0,699.03,546.66
2016,3,14,12,30,383.0,335.0,2.7,14.0,628.0,709.41,554.51
2016,3,14,12,45,620.5,235.0,2.75,14.5,705.0,846.81,659.21
2016,3,14,13,0,858.0,135.0,2.8,15.0,782.0,966.3,741.91
2016,3,14,13,15,690.5,196.0,2.85,15.0,710.5,887.94,687.27
2016,3,14,13,30,523.0,257.0,2.9,15.0,639.0,795.02,619.86
2016,3,14,13,45,675.0,194.5,3.0,15.0,671.0,876.52,683.19
2016,3,14,14,0,827.0,132.0,3.1,15.0,703.0,941.79,730.0
2016,3,14,14,15,815.0,129.5,3.15,14.5,672.5,921.06,717.73
2016,3,14,14,30,803.0,127.0,3.2,14.0,642.0,897.17,703.96
2016,3,14,14,45,784.5,125.0,3.3,14.0,604.5,865.04,683.23
2016,3,14,15,0,766.0,123.0,3.4,14.0,567.0,835.48,664.21
2016,3,14,15,15,744.0,119.5,3.4,13.5,524.5,794.12,636.95
2016,3,14,15,30,722.0,116.0,3.4,13.0,482.0,751.05,608.04
2016,3,14,15,45,688.5,112.0,3.45,13.0,434.5,696.93,569.31
2016,3,14,16,0,655.0,108.0,3.5,13.0,387.0,642.53,529.59
2016,3,14,16,15,614.0,101.5,3.45,12.5,338.0,580.03,481.92
2016,3,14,16,30,573.0,95.0,3.4,12.0,289.0,518.72,433.64
2016,3,14,16,45,513.5,86.5,3.35,12.0,238.5,445.24,373.04
2016,3,14,17,0,454.0,78.0,3.3,12.0,188.0,373.54,312.11
2016,3,14,17,15,367.5,65.5,3.2,11.5,141.0,291.22,241.0
2016,3,14,17,30,281.0,53.0,3.1,11.0,94.0,217.36,175.38
2016,3,14,17,45,140.5,36.5,3.05,10.5,57.0,116.34,85.17
2016,3,14,18,0,0.0,20.0,3.0,10.0,20.0,20.69,0.0
2016,3,14,18,15,0.0,10.0,2.95,10.0,10.0,9.53,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.0,1.8,7.5,5.5,0.0,0.0
2016,3,15,6,30,46.0,10.0,1.8,8.0,11.0,9.53,0.0
2016,3,15,6,45,192.5,25.0,1.8,8.5,46.5,19.56,8.52
2016,3,15,7,0,339.0,40.0,1.8,9.0,82.0,31.66,22.21
2016,3,15,7,15,431.5,50.0,1.75,9.5,129.5,38.07,28.6
2016,3,15,7,30,524.0,60.0,1.7,10.0,177.0,44.21,34.44
2016,3,15,7,45,589.0,65.5,1.65,10.5,228.5,78.83,44.79
2016,3,15,8,0,654.0,71.0,1.6,11.0,280.0,130.05,77.2
2016,3,15,8,15,693.0,76.0,1.6,11.5,330.5,184.04,120.72
2016,3,15,8,30,732.0,81.0,1.6,12.0,381.0,244.99,173.6
2016,3,15,8,45,762.0,84.0,1.6,13.0,429.0,302.39,224.42
2016,3,15,9,0,792.0,87.0,1.6,14.0,477.0,362.38,276.6
2016,3,15,9,15,812.0,89.5,1.55,14.0,520.5,420.05,326.68
2016,3,15,9,30,832.0,92.0,1.5,14.0,564.0,478.53,375.81
2016,3,15,9,45,848.5,93.5,1.45,14.5,602.5,534.71,420.79
2016,3,15,10,0,865.0,95.0,1.4,15.0,641.0,590.44,463.69
2016,3,15,10,15,875.5,97.0,1.4,15.0,673.0,642.08,503.3
2016,3,15,10,30,886.0,99.0,1.4,15.0,705.0,692.36,540.81
2016,3,15,10,45,895.0,99.5,1.4,15.5,730.0,738.46,572.64
2016,3,15,11,0,904.0,100.0,1.4,16.0,755.0,782.57,601.24
2016,3,15,11,15,908.5,100.5,1.4,16.0,772.0,820.91,626.62
2016,3,15,11,30,913.0,101.0,1.4,16.0,789.0,856.5,649.99
2016,3,15,11,45,916.5,101.0,1.45,16.5,798.5,887.79,669.76
2016,3,15,12,0,920.0,101.0,1.5,17.0,808.0,915.94,687.38
2016,3,15,12,15,920.5,101.0,1.55,17.0,809.0,938.1,702.36
2016,3,15,12,30,921.0,101.0,1.6,17.0,810.0,956.74,715.16
2016,3,15,12,45,922.5,99.0,1.65,17.0,804.0,970.51,724.9
2016,3,15,13,0,924.0,97.0,1.7,17.0,798.0,980.57,732.41
2016,3,15,13,15,920.0,96.5,1.75,17.0,783.0,983.37,735.32
2016,3,15,13,30,916.0,96.0,1.8,17.0,768.0,982.38,735.95
2016,3,15,13,45,909.5,95.0,1.85,17.0,745.0,974.69,732.34
2016,3,15,14,0,903.0,94.0,1.9,17.0,722.0,963.33,726.45
2016,3,15,14,15,893.5,92.5,1.95,17.0,691.5,945.01,716.01
2016,3,15,14,30,884.0,91.0,2.0,17.0,661.0,923.3,703.36
2016,3,15,14,45,871.0,89.5,2.05,17.0,624.5,895.23,686.35
2016,3,15,15,0,858.0,88.0,2.1,17.0,588.0,864.28,667.27
2016,3,15,15,15,840.0,85.5,2.1,16.5,545.5,832.4,648.13
2016,3,15,15,30,822.0,83.0,2.1,16.0,503.0,790.91,621.84
2016,3,15,15,45,798.5,79.5,2.15,16.0,456.0,741.95,588.95
2016,3,15,16,0,775.0,76.0,2.2,16.0,409.0,691.77,554.45
2016,3,15,16,15,740.5,72.0,2.2,15.5,359.0,632.26,512.66
2016,3,15,16,30,706.0,68.0,2.2,15.0,309.0,573.13,469.12
2016,3,15,16,45,655.5,62.5,2.2,14.5,257.5,506.58,416.72
2016,3,15,17,0,605.0,57.0,2.2,14.0,206.0,439.66,361.82
2016,3,15,17,15,526.0,49.0,2.3,13.5,156.5,358.02,292.86
2016,3,15,17,30,447.0,41.0,2.4,13.0,107.0,283.39,227.01
2016,3,15,17,45,309.0,29.0,2.55,12.5,66.0,187.23,139.33
2016,3,15,18,0,171.0,17.0,2.7,12.0,25.0,95.66,0.0
2016,3,15,18,15,85.5,8.5,2.7,11.5,12.5,34.76,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.0,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,0.0,14.0,1.0,10.0,14.0,13.34,0.0
2016,3,16,6,45,197.0,26.0,0.9,10.5,51.0,20.29,9.85
2016,3,16,7,0,394.0,38.0,0.8,11.0,88.0,29.55,20.31
2016,3,16,7,15,482.5,46.5,0.8,11.5,137.0,34.74,25.48
2016,3,16,7,30,571.0,55.0,0.8,12.0,186.0,39.74,30.22
2016,3,16,7,45,627.0,61.0,0.85,12.5,237.5,79.09,42.67
2016,3,16,8,0,683.0,67.0,0.9,13.0,289.0,132.22,76.86
2016,3,16,8,15,720.5,71.5,1.0,13.5,339.5,190.17,123.55
2016,3,16,8,30,758.0,76.0,1.1,14.0,390.0,249.02,174.45
2016,3,16,8,45,785.5,79.0,1.25,14.5,438.5,307.28,226.22
2016,3,16,9,0,813.0,82.0,1.4,15.0,487.0,367.78,279.28
2016,3,16,9,15,832.0,84.5,1.4,15.5,530.5,426.22,329.19
2016,3,16,9,30,851.0,87.0,1.4,16.0,574.0,485.3,377.84
2016,3,16,9,45,865.5,89.0,1.45,16.5,612.0,542.35,423.47
2016,3,16,10,0,880.0,91.0,1.5,17.0,650.0,597.89,466.45
2016,3,16,10,15,889.5,92.5,1.5,17.0,682.0,649.08,505.48
2016,3,16,10,30,899.0,94.0,1.5,17.0,714.0,698.76,542.35
2016,3,16,10,45,906.5,95.0,1.55,17.5,738.5,744.78,573.99
2016,3,16,11,0,914.0,96.0,1.6,18.0,763.0,788.65,602.77
2016,3,16,11,15,918.5,96.5,1.6,18.0,779.5,827.27,628.29
2016,3,16,11,30,923.0,97.0,1.6,18.0,796.0,863.1,651.75
2016,3,16,11,45,925.5,97.0,1.6,18.5,805.0,893.74,670.36
2016,3,16,12,0,928.0,97.0,1.6,19.0,814.0,921.14,686.73
2016,3,16,12,15,928.0,97.0,1.6,19.0,814.5,942.92,700.69
2016,3,16,12,30,928.0,97.0,1.6,19.0,815.0,961.13,712.43
2016,3,16,12,45,929.5,95.0,1.65,19.0,808.5,974.88,722.08
2016,3,16,13,0,931.0,93.0,1.7,19.0,802.0,984.9,729.49
2016,3,16,13,15,927.0,92.5,1.7,19.0,786.5,987.61,731.64
2016,3,16,13,30,923.0,92.0,1.7,19.0,771.0,986.51,731.53
2016,3,16,13,45,916.5,90.5,1.7,19.0,748.0,978.1,726.84
2016,3,16,14,0,910.0,89.0,1.7,19.0,725.0,965.97,719.93
2016,3,16,14,15,901.0,88.0,1.7,19.0,695.0,948.49,709.63
2016,3,16,14,30,892.0,87.0,1.7,19.0,665.0,927.59,697.19
2016,3,16,14,45,879.0,85.0,1.7,19.0,628.0,898.64,679.39
2016,3,16,15,0,866.0,83.0,1.7,19.0,591.0,866.78,659.61
2016,3,16,15,15,849.0,80.5,1.65,18.5,549.0,828.21,635.75
2016,3,16,15,30,832.0,78.0,1.6,18.0,507.0,794.28,614.86
2016,3,16,15,45,808.5,75.0,1.6,18.0,460.0,745.51,582.44
2016,3,16,16,0,785.0,72.0,1.6,18.0,413.0,695.53,548.6
2016,3,16,16,15,752.5,68.5,1.55,17.5,363.0,637.61,508.66
2016,3,16,16,30,720.0,65.0,1.5,17.0,313.0,579.9,467.22
2016,3,16,16,45,671.5,59.5,1.45,16.5,261.5,510.37,413.67
2016,3,16,17,0,623.0,54.0,1.4,16.0,210.0,446.88,362.44
2016,3,16,17,15,546.5,47.0,1.45,15.5,160.5,366.83,296.14
2016,3,16,17,30,470.0,40.0,1.5,15.0,111.0,293.52,232.55
2016,3,16,17,45,338.0,28.5,1.6,14.5,69.5,198.97,147.91
2016,3,16,18,0,206.0,17.0,1.7,14.0,28.0,109.33,0.66
2016,3,16,18,15,103.0,8.5,1.7,13.5,14.0,40.28,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,76.5,6.5,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,153.0,13.0,2.2,12.0,17.0,12.39,0.0
2016,3,17,6,45,302.5,24.5,2.35,12.5,57.0,19.13,9.42
2016,3,17,7,0,452.0,36.0,2.5,13.0,97.0,27.54,18.42
2016,3,17,7,15,537.0,44.0,2.45,13.0,147.0,32.44,23.26
2016,3,17,7,30,622.0,52.0,2.4,13.0,197.0,37.13,27.72
2016,3,17,7,45,675.0,57.0,2.4,13.5,249.5,83.86,44.23
2016,3,17,8,0,728.0,62.0,2.4,14.0,302.0,138.55,79.93
2016,3,17,8,15,763.5,66.0,2.3,14.5,354.0,195.38,126.26
2016,3,17,8,30,799.0,70.0,2.2,15.0,406.0,255.98,179.23
2016,3,17,8,45,824.0,73.5,2.1,15.5,454.5,316.4,233.14
2016,3,17,9,0,849.0,77.0,2.0,16.0,503.0,378.72,287.68
2016,3,17,9,15,867.0,79.0,1.9,16.5,547.5,439.96,339.82
2016,3,17,9,30,885.0,81.0,1.8,17.0,592.0,499.44,388.65
2016,3,17,9,45,898.0,83.0,1.75,17.5,630.5,556.4,433.87
2016,3,17,10,0,911.0,85.0,1.7,18.0,669.0,612.66,476.8
2016,3,17,10,15,920.5,86.5,1.65,18.0,701.0,665.25,516.43
2016,3,17,10,30,930.0,88.0,1.6,18.0,733.0,716.27,553.69
2016,3,17,10,45,936.5,89.0,1.55,18.5,757.5,762.8,584.06
2016,3,17,11,0,943.0,90.0,1.5,19.0,782.0,807.0,611.71
2016,3,17,11,15,947.0,90.5,1.4,19.5,799.5,846.17,634.85
2016,3,17,11,30,951.0,91.0,1.3,20.0,817.0,882.41,655.54
2016,3,17,11,45,953.0,91.5,1.25,20.5,825.5,913.85,673.39
2016,3,17,12,0,955.0,92.0,1.2,21.0,834.0,941.94,688.89
2016,3,17,12,15,955.0,92.0,1.1,21.0,835.0,964.2,701.0
2016,3,17,12,30,955.0,92.0,1.0,21.0,836.0,982.78,710.69
2016,3,17,12,45,951.5,92.5,0.95,21.5,828.0,994.88,715.9
2016,3,17,13,0,948.0,93.0,0.9,22.0,820.0,1003.11,718.81
2016,3,17,13,15,944.0,92.5,0.8,22.0,804.0,1005.84,718.78
2016,3,17,13,30,940.0,92.0,0.7,22.0,788.0,1004.69,716.47
2016,3,17,13,45,933.5,91.0,0.6,22.0,764.5,996.74,710.1
2016,3,17,14,0,927.0,90.0,0.5,22.0,741.0,985.01,701.63
2016,3,17,14,15,917.5,88.5,0.5,22.0,710.0,966.22,691.25
2016,3,17,14,30,908.0,87.0,0.5,22.0,679.0,943.95,678.86
2016,3,17,14,45,895.0,85.0,0.5,22.0,641.5,914.62,662.07
2016,3,17,15,0,882.0,83.0,0.5,22.0,604.0,882.31,643.38
2016,3,17,15,15,865.0,81.0,0.55,21.5,561.0,843.84,622.68
2016,3,17,15,30,848.0,79.0,0.6,21.0,518.0,809.97,604.61
2016,3,17,15,45,824.5,76.0,0.7,21.0,470.5,760.58,575.14
2016,3,17,16,0,801.0,73.0,0.8,21.0,423.0,709.92,543.92
2016,3,17,16,15,768.0,69.0,0.85,20.5,372.0,650.29,505.5
2016,3,17,16,30,735.0,65.0,0.9,20.0,321.0,590.89,465.41
2016,3,17,16,45,686.5,60.0,0.95,19.5,268.5,521.18,414.08
2016,3,17,17,0,638.0,55.0,1.0,19.0,216.0,457.46,364.61
2016,3,17,17,15,561.5,47.5,1.1,18.5,165.5,375.87,298.91
2016,3,17,17,30,485.0,40.0,1.2,18.0,115.0,301.03,235.52
2016,3,17,17,45,352.5,29.0,1.35,17.5,72.5,205.83,152.26
2016,3,17,18,0,220.0,18.0,1.5,17.0,30.0,116.52,18.02
2016,3,17,18,15,110.0,9.0,1.5,16.5,15.0,43.01,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,71.5,7.5,2.35,10.5,10.0,7.15,0.0
2016,3,18,6,30,143.0,15.0,2.4,11.0,20.0,11.93,0.0
2016,3,18,6,45,285.5,27.5,2.45,11.5,60.0,21.67,11.97
2016,3,18,7,0,428.0,40.0,2.5,12.0,100.0,30.88,21.51
2016,3,18,7,15,513.0,48.5,2.45,12.0,150.0,36.02,26.6
2016,3,18,7,30,598.0,57.0,2.4,12.0,200.0,40.96,31.3
2016,3,18,7,45,299.0,68.0,2.4,12.5,139.5,70.11,44.56
2016,3,18,8,0,0.0,79.0,2.4,13.0,79.0,72.86,56.89
2016,3,18,8,15,0.0,108.0,2.4,13.0,108.0,98.72,78.68
2016,3,18,8,30,0.0,137.0,2.4,13.0,137.0,124.83,100.33
2016,3,18,8,45,12.0,165.0,2.4,13.5,171.0,154.06,123.75
2016,3,18,9,0,24.0,193.0,2.4,14.0,205.0,185.03,148.4
2016,3,18,9,15,25.0,209.5,2.4,14.0,223.0,202.82,162.56
2016,3,18,9,30,26.0,226.0,2.4,14.0,241.0,220.77,176.75
2016,3,18,9,45,135.5,261.0,2.4,14.5,347.5,316.14,252.81
2016,3,18,10,0,245.0,296.0,2.4,15.0,454.0,421.89,335.29
2016,3,18,10,15,341.5,287.0,2.35,15.0,519.0,492.6,390.33
2016,3,18,10,30,438.0,278.0,2.3,15.0,584.0,572.75,451.78
2016,3,18,10,45,675.0,192.5,2.3,15.5,682.5,685.26,538.33
2016,3,18,11,0,912.0,107.0,2.3,16.0,781.0,803.6,624.05
2016,3,18,11,15,916.5,108.0,2.25,16.0,798.0,842.68,649.38
2016,3,18,11,30,921.0,109.0,2.2,16.0,815.0,878.99,673.25
2016,3,18,11,45,920.0,111.0,2.2,16.0,823.0,908.67,692.91
2016,3,18,12,0,919.0,113.0,2.2,16.0,831.0,934.98,710.29
2016,3,18,12,15,919.0,113.5,2.15,16.0,832.0,957.14,724.37
2016,3,18,12,30,919.0,114.0,2.1,16.0,833.0,975.76,736.11
2016,3,18,12,45,913.0,115.5,2.1,16.0,824.5,986.23,743.1
2016,3,18,13,0,907.0,117.0,2.1,16.0,816.0,992.92,747.8
2016,3,18,13,15,902.5,116.0,2.15,16.0,800.0,994.55,749.92
2016,3,18,13,30,898.0,115.0,2.2,16.0,784.0,992.44,749.73
2016,3,18,13,45,892.5,113.0,2.3,16.0,761.0,984.56,746.41
2016,3,18,14,0,887.0,111.0,2.4,16.0,738.0,973.03,740.76
2016,3,18,14,15,877.0,109.0,2.45,16.0,707.0,961.95,735.0
2016,3,18,14,30,867.0,107.0,2.5,16.0,676.0,939.21,721.32
2016,3,18,14,45,857.5,103.0,2.55,16.0,639.5,911.34,704.17
2016,3,18,15,0,848.0,99.0,2.6,16.0,603.0,880.4,684.8
2016,3,18,15,15,829.5,96.0,2.65,15.5,560.0,840.05,659.81
2016,3,18,15,30,811.0,93.0,2.7,15.0,517.0,797.55,632.85
2016,3,18,15,45,598.5,126.0,2.75,15.0,423.0,645.51,522.33
2016,3,18,16,0,386.0,159.0,2.8,15.0,329.0,496.17,405.57
2016,3,18,16,15,360.0,145.5,2.65,14.5,289.5,435.0,359.08
2016,3,18,16,30,334.0,132.0,2.5,14.0,250.0,387.93,321.85
2016,3,18,16,45,308.0,113.5,2.45,13.5,208.5,335.93,279.73
2016,3,18,17,0,282.0,95.0,2.4,13.0,167.0,285.47,237.52
2016,3,18,17,15,242.5,76.0,2.3,12.5,128.0,228.98,188.79
2016,3,18,17,30,203.0,57.0,2.2,12.0,89.0,175.87,141.7
2016,3,18,17,45,129.0,38.5,2.15,11.5,56.5,112.39,84.72
2016,3,18,18,0,55.0,20.0,2.1,11.0,24.0,50.5,11.31
2016,3,18,18,15,27.5,10.0,2.05,11.0,12.0,18.16,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.55,11.0,9.5,9.05,0.0
2016,3,19,6,30,0.0,19.0,1.6,11.0,19.0,17.22,0.0
2016,3,19,6,45,125.5,34.0,1.7,11.5,52.0,27.88,17.48
2016,3,19,7,0,251.0,49.0,1.8,12.0,85.0,37.42,27.34
2016,3,19,7,15,305.5,64.5,1.85,12.0,126.5,48.25,37.54
2016,3,19,7,30,360.0,80.0,1.9,12.0,168.0,58.59,47.11
2016,3,19,7,45,404.0,91.5,1.95,12.5,212.0,96.45,62.98
2016,3,19,8,0,448.0,103.0,2.0,13.0,256.0,139.87,93.44
2016,3,19,8,15,464.0,119.0,2.0,13.0,299.0,187.09,132.86
2016,3,19,8,30,480.0,135.0,2.0,13.0,342.0,236.22,175.71
2016,3,19,8,45,289.0,179.5,2.05,13.5,308.5,248.61,193.87
2016,3,19,9,0,98.0,224.0,2.1,14.0,275.0,238.1,189.89
2016,3,19,9,15,107.5,245.5,2.05,14.0,305.0,269.23,215.04
2016,3,19,9,30,117.0,267.0,2.0,14.0,335.0,302.55,241.47
2016,3,19,9,45,140.5,286.5,2.0,14.5,374.0,342.36,272.33
2016,3,19,10,0,164.0,306.0,2.0,15.0,413.0,384.63,304.66
2016,3,19,10,15,171.5,321.5,2.0,15.0,438.5,415.32,328.09
2016,3,19,10,30,179.0,337.0,2.0,15.0,464.0,446.51,351.67
2016,3,19,10,45,527.5,221.5,2.0,15.5,611.0,606.73,478.07
2016,3,19,11,0,876.0,106.0,2.0,16.0,758.0,777.88,604.16
2016,3,19,11,15,881.0,107.0,2.0,16.0,774.5,815.99,628.68
2016,3,19,11,30,886.0,108.0,2.0,16.0,791.0,851.47,652.47
2016,3,19,11,45,615.0,233.0,2.05,16.0,710.0,783.91,603.22
2016,3,19,12,0,344.0,358.0,2.1,16.0,629.0,680.1,523.1
2016,3,19,12,15,618.0,233.5,2.1,16.0,720.0,823.76,633.62
2016,3,19,12,30,892.0,109.0,2.1,16.0,811.0,947.67,718.53
2016,3,19,12,45,636.0,224.5,2.1,16.0,723.0,857.87,655.69
2016,3,19,13,0,380.0,340.0,2.1,16.0,635.0,731.77,561.32
2016,3,19,13,15,638.5,220.0,2.05,16.0,703.5,871.37,667.82
2016,3,19,13,30,897.0,100.0,2.0,16.0,772.0,976.6,738.0
2016,3,19,13,45,896.5,97.0,2.0,16.0,751.0,972.09,734.57
2016,3,19,14,0,896.0,94.0,2.0,16.0,730.0,963.85,730.06
2016,3,19,14,15,888.0,92.5,2.0,16.0,700.5,946.64,719.66
2016,3,19,14,30,880.0,91.0,2.0,16.0,671.0,926.03,707.13
2016,3,19,14,45,515.0,183.0,2.05,16.0,518.0,692.54,543.65
2016,3,19,15,0,150.0,275.0,2.1,16.0,365.0,438.41,347.35
2016,3,19,15,15,278.0,235.5,2.15,15.5,387.5,514.06,412.1
2016,3,19,15,30,406.0,196.0,2.2,15.0,410.0,580.72,467.25
2016,3,19,15,45,408.0,176.0,2.3,15.0,374.0,546.89,442.81
2016,3,19,16,0,410.0,156.0,2.4,15.0,338.0,511.23,417.09
2016,3,19,16,15,395.0,139.5,2.35,14.5,298.0,465.69,382.85
2016,3,19,16,30,380.0,123.0,2.3,14.0,258.0,420.02,347.53
2016,3,19,16,45,364.5,104.5,2.3,14.0,217.5,371.74,308.46
2016,3,19,17,0,349.0,86.0,2.3,14.0,177.0,323.77,268.27
2016,3,19,17,15,309.5,69.5,2.15,13.5,136.5,266.06,218.71
2016,3,19,17,30,270.0,53.0,2.0,13.0,96.0,211.74,170.54
2016,3,19,17,45,196.5,36.5,1.9,12.5,62.0,146.76,111.88
2016,3,19,18,0,123.0,20.0,1.8,12.0,28.0,82.63,29.44
2016,3,19,18,15,61.5,10.0,1.75,11.5,14.0,28.88,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,2.4,12.0,7.0,6.67,0.0
2016,3,20,6,30,0.0,14.0,2.5,12.0,14.0,12.99,0.0
2016,3,20,6,45,23.5,33.5,2.6,12.5,37.0,29.85,19.37
2016,3,20,7,0,47.0,53.0,2.7,13.0,60.0,46.1,34.88
2016,3,20,7,15,63.5,74.5,2.75,13.0,88.5,60.99,48.71
2016,3,20,7,30,80.0,96.0,2.8,13.0,117.0,77.51,63.76
2016,3,20,7,45,90.5,118.0,2.85,13.5,146.0,103.57,79.55
2016,3,20,8,0,101.0,140.0,2.9,14.0,175.0,131.36,101.38
2016,3,20,8,15,200.5,155.0,2.9,14.0,238.0,172.31,131.34
2016,3,20,8,30,300.0,170.0,2.9,14.0,301.0,223.51,171.25
2016,3,20,8,45,344.0,183.0,2.95,14.5,349.0,269.72,209.55
2016,3,20,9,0,388.0,196.0,3.0,15.0,397.0,320.78,251.79
2016,3,20,9,15,200.0,200.0,3.05,15.0,304.5,269.36,214.5
2016,3,20,9,30,12.0,204.0,3.1,15.0,212.0,194.25,154.71
2016,3,20,9,45,6.5,187.5,3.2,15.5,192.0,177.56,140.8
2016,3,20,10,0,1.0,171.0,3.3,16.0,172.0,159.86,125.94
2016,3,20,10,15,0.5,128.0,3.4,16.0,128.5,119.75,93.21
2016,3,20,10,30,0.0,85.0,3.5,16.0,85.0,79.28,60.01
2016,3,20,10,45,0.0,98.5,3.65,16.0,98.5,91.94,70.33
2016,3,20,11,0,0.0,112.0,3.8,16.0,112.0,104.66,80.61
2016,3,20,11,15,5.0,173.5,3.85,16.0,178.0,166.97,131.11
2016,3,20,11,30,10.0,235.0,3.9,16.0,244.0,230.59,181.83
2016,3,20,11,45,39.0,300.0,4.0,16.0,331.5,328.22,259.31
2016,3,20,12,0,68.0,365.0,4.1,16.0,419.0,423.66,333.42
2016,3,20,12,15,84.0,374.0,4.1,16.0,440.5,451.49,354.85
2016,3,20,12,30,100.0,383.0,4.1,16.0,462.0,479.88,376.89
2016,3,20,12,45,52.0,285.5,4.15,16.0,327.0,334.8,264.6
2016,3,20,13,0,4.0,188.0,4.2,16.0,192.0,182.36,143.04
2016,3,20,13,15,17.0,245.0,4.1,16.0,258.5,251.85,199.21
2016,3,20,13,30,30.0,302.0,4.0,16.0,325.0,337.12,266.48
2016,3,20,13,45,29.5,292.0,3.95,16.0,314.0,327.45,258.97
2016,3,20,14,0,29.0,282.0,3.9,16.0,303.0,317.6,251.63
2016,3,20,14,15,25.0,265.0,3.8,15.5,282.5,283.12,225.22
2016,3,20,14,30,21.0,248.0,3.7,15.0,262.0,262.44,209.52
2016,3,20,14,45,10.5,193.0,3.6,15.0,200.0,196.11,156.37
2016,3,20,15,0,0.0,138.0,3.5,15.0,138.0,131.11,103.41
2016,3,20,15,15,0.0,127.0,3.35,15.0,127.0,120.43,94.97
2016,3,20,15,30,0.0,116.0,3.2,15.0,116.0,109.75,86.41
2016,3,20,15,45,0.0,61.0,3.1,15.0,61.0,56.75,42.37
2016,3,20,16,0,0.0,6.0,3.0,15.0,6.0,5.56,0.0
2016,3,20,16,15,0.0,56.0,2.85,14.5,56.0,52.06,38.82
2016,3,20,16,30,0.0,106.0,2.7,14.0,106.0,102.91,82.04
2016,3,20,16,45,0.0,89.0,2.6,14.0,89.0,86.11,67.89
2016,3,20,17,0,0.0,72.0,2.5,14.0,72.0,69.25,53.55
2016,3,20,17,15,0.0,55.5,2.4,13.5,55.5,52.85,39.47
2016,3,20,17,30,0.0,39.0,2.3,13.0,39.0,36.3,25.07
2016,3,20,17,45,0.0,25.0,2.2,13.0,25.0,23.21,13.37
2016,3,20,18,0,0.0,11.0,2.1,13.0,11.0,10.19,0.0
2016,3,20,18,15,0.0,5.5,2.1,13.0,5.5,5.24,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,11.5,2.8,12.0,11.5,10.96,0.0
2016,3,21,6,30,0.0,23.0,2.9,12.0,23.0,20.66,0.35
2016,3,21,6,45,113.0,40.5,3.05,12.5,58.0,32.86,22.18
2016,3,21,7,0,226.0,58.0,3.2,13.0,93.0,44.27,33.36
2016,3,21,7,15,289.0,74.0,3.3,13.0,136.5,55.28,43.7
2016,3,21,7,30,352.0,90.0,3.4,13.0,180.0,68.76,56.01
2016,3,21,7,45,420.5,95.5,3.55,13.0,226.0,103.73,67.64
2016,3,21,8,0,489.0,101.0,3.7,13.0,272.0,146.86,97.53
2016,3,21,8,15,279.0,141.5,3.75,13.0,242.5,175.19,131.17
2016,3,21,8,30,69.0,182.0,3.8,13.0,213.0,178.7,142.83
2016,3,21,8,45,61.0,199.5,3.9,13.5,229.0,197.82,158.74
2016,3,21,9,0,53.0,217.0,4.0,14.0,245.0,216.04,173.52
2016,3,21,9,15,107.5,245.5,4.05,14.0,308.0,269.97,216.85
2016,3,21,9,30,162.0,274.0,4.1,14.0,371.0,331.28,266.07
2016,3,21,9,45,82.0,226.5,4.2,14.5,275.5,255.04,204.63
2016,3,21,10,0,2.0,179.0,4.3,15.0,180.0,167.88,132.96
2016,3,21,10,15,33.0,249.5,4.4,15.0,273.0,256.57,204.87
2016,3,21,10,30,64.0,320.0,4.5,15.0,366.0,348.23,277.58
2016,3,21,10,45,47.5,311.5,4.65,15.0,346.0,333.01,264.94
2016,3,21,11,0,31.0,303.0,4.8,15.0,326.0,315.94,251.02
2016,3,21,11,15,15.5,170.0,4.85,15.0,181.5,175.73,138.96
2016,3,21,11,30,0.0,37.0,4.9,15.0,37.0,34.49,23.0
2016,3,21,11,45,36.5,204.5,5.0,15.5,233.5,230.22,183.55
2016,3,21,12,0,73.0,372.0,5.1,16.0,430.0,435.32,344.2
2016,3,21,12,15,73.5,372.0,5.1,16.0,430.5,439.78,347.08
2016,3,21,12,30,74.0,372.0,5.1,16.0,431.0,443.96,350.38
2016,3,21,12,45,40.5,289.5,5.1,16.0,322.0,328.12,259.85
2016,3,21,13,0,7.0,207.0,5.1,16.0,213.0,203.89,160.62
2016,3,21,13,15,6.5,203.5,5.0,16.0,208.5,200.33,158.02
2016,3,21,13,30,6.0,200.0,4.9,16.0,204.0,196.73,155.24
2016,3,21,13,45,163.5,261.5,4.85,16.0,378.5,435.61,350.18
2016,3,21,14,0,321.0,323.0,4.8,16.0,553.0,669.54,531.41
2016,3,21,14,15,160.5,211.5,4.8,15.5,326.5,377.87,305.63
2016,3,21,14,30,0.0,100.0,4.8,15.0,100.0,93.45,71.98
2016,3,21,14,45,0.0,62.0,4.8,15.0,62.0,57.74,42.7
2016,3,21,15,0,0.0,24.0,4.8,15.0,24.0,22.31,13.14
2016,3,21,15,15,0.0,22.5,4.65,14.5,22.5,20.91,12.04
2016,3,21,15,30,0.0,21.0,4.5,14.0,21.0,19.51,10.93
2016,3,21,15,45,32.5,103.5,4.35,14.0,118.5,128.83,104.41
2016,3,21,16,0,65.0,186.0,4.2,14.0,216.0,248.27,204.12
2016,3,21,16,15,55.5,166.5,4.0,13.5,189.5,218.88,180.12
2016,3,21,16,30,46.0,147.0,3.8,13.0,163.0,190.12,156.61
2016,3,21,16,45,44.5,125.0,3.65,13.0,139.0,163.93,134.78
2016,3,21,17,0,43.0,103.0,3.5,13.0,115.0,137.61,112.38
2016,3,21,17,15,30.0,81.0,3.35,12.5,88.5,104.93,84.15
2016,3,21,17,30,17.0,59.0,3.2,12.0,62.0,73.06,56.29
2016,3,21,17,45,8.5,38.5,3.1,12.0,40.0,42.39,29.26
2016,3,21,18,0,0.0,18.0,3.0,12.0,18.0,16.71,3.92
2016,3,21,18,15,0.0,9.0,2.95,11.5,9.0,8.58,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,85.0,11.5,2.25,9.5,16.0,10.96,0.0
2016,3,22,6,30,170.0,23.0,2.3,10.0,32.0,18.14,2.85
2016,3,22,6,45,306.5,35.0,2.4,10.5,75.0,27.7,18.21
2016,3,22,7,0,443.0,47.0,2.5,11.0,118.0,36.17,26.55
2016,3,22,7,15,522.5,55.0,2.6,11.0,169.0,40.6,30.96
2016,3,22,7,30,602.0,63.0,2.7,11.0,220.0,51.77,34.26
2016,3,22,7,45,654.5,68.5,2.8,11.5,272.5,100.47,55.99
2016,3,22,8,0,707.0,74.0,2.9,12.0,325.0,155.54,95.36
2016,3,22,8,15,742.0,78.5,2.9,12.0,376.5,215.4,146.16
2016,3,22,8,30,777.0,83.0,2.9,12.0,428.0,275.61,200.04
2016,3,22,8,45,806.0,84.5,2.95,12.5,477.5,334.55,253.29
2016,3,22,9,0,835.0,86.0,3.0,13.0,527.0,395.84,307.66
2016,3,22,9,15,852.5,88.5,3.0,13.0,570.5,455.09,359.72
2016,3,22,9,30,870.0,91.0,3.0,13.0,614.0,515.8,411.38
2016,3,22,9,45,593.5,191.5,3.05,13.5,558.5,507.27,405.58
2016,3,22,10,0,317.0,292.0,3.1,14.0,503.0,466.05,371.61
2016,3,22,10,15,619.5,193.0,3.1,14.0,629.0,591.15,472.75
2016,3,22,10,30,922.0,94.0,3.1,14.0,755.0,730.59,582.04
2016,3,22,10,45,929.0,95.0,3.1,14.0,779.5,776.99,614.17
2016,3,22,11,0,936.0,96.0,3.1,14.0,804.0,821.11,645.0
2016,3,22,11,15,940.0,96.5,3.1,14.0,821.0,859.8,671.71
2016,3,22,11,30,944.0,97.0,3.1,14.0,838.0,895.58,696.23
2016,3,22,11,45,947.0,97.0,3.15,14.5,846.5,926.89,716.55
2016,3,22,12,0,950.0,97.0,3.2,15.0,855.0,954.9,734.54
2016,3,22,12,15,688.5,215.0,3.25,15.0,764.5,873.5,677.63
2016,3,22,12,30,427.0,333.0,3.3,15.0,674.0,764.32,593.62
2016,3,22,12,45,684.5,215.5,3.4,15.0,756.5,898.4,697.98
2016,3,22,13,0,942.0,98.0,3.5,15.0,839.0,1013.36,777.94
2016,3,22,13,15,586.0,232.5,3.55,15.0,690.5,837.75,653.4
2016,3,22,13,30,230.0,367.0,3.6,15.0,542.0,614.5,481.81
2016,3,22,13,45,577.0,230.0,3.7,15.0,651.0,826.09,650.03
2016,3,22,14,0,924.0,93.0,3.8,15.0,760.0,994.27,770.54
2016,3,22,14,15,915.0,92.0,3.8,15.0,729.0,976.13,757.63
2016,3,22,14,30,906.0,91.0,3.8,15.0,698.0,954.52,743.94
2016,3,22,14,45,896.0,88.0,3.85,15.0,661.0,926.34,725.94
2016,3,22,15,0,886.0,85.0,3.9,15.0,624.0,895.05,705.69
2016,3,22,15,15,869.5,83.0,3.85,14.5,581.0,856.45,680.75
2016,3,22,15,30,853.0,81.0,3.8,14.0,538.0,822.43,658.92
2016,3,22,15,45,831.5,77.5,3.8,14.0,490.0,773.4,624.62
2016,3,22,16,0,810.0,74.0,3.8,14.0,442.0,722.95,588.75
2016,3,22,16,15,779.0,70.5,3.7,13.5,391.0,664.56,546.69
2016,3,22,16,30,748.0,67.0,3.6,13.0,340.0,606.22,503.5
2016,3,22,16,45,704.0,62.0,3.5,13.0,287.5,538.27,448.44
2016,3,22,17,0,660.0,57.0,3.4,13.0,235.0,472.41,393.15
2016,3,22,17,15,588.0,50.5,3.3,12.5,183.5,396.0,327.73
2016,3,22,17,30,516.0,44.0,3.2,12.0,132.0,322.51,262.48
2016,3,22,17,45,393.5,34.0,3.1,11.5,87.0,230.06,179.76
2016,3,22,18,0,271.0,24.0,3.0,11.0,42.0,147.02,82.47
2016,3,22,18,15,135.5,12.0,2.95,11.0,21.0,54.34,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,29.0,11.0,1.8,8.5,13.0,10.48,0.0
2016,3,23,6,30,58.0,22.0,1.8,9.0,26.0,18.35,5.2
2016,3,23,6,45,113.5,41.0,1.8,9.5,57.0,33.32,23.34
2016,3,23,7,0,169.0,60.0,1.8,10.0,88.0,47.78,37.09
2016,3,23,7,15,198.0,80.0,1.75,10.5,124.0,62.42,50.64
2016,3,23,7,30,227.0,100.0,1.7,11.0,160.0,80.7,61.54
2016,3,23,7,45,249.5,118.5,1.7,11.5,197.5,114.75,83.18
2016,3,23,8,0,272.0,137.0,1.7,12.0,235.0,151.79,111.38
2016,3,23,8,15,455.5,120.0,1.7,12.5,313.0,192.59,138.36
2016,3,23,8,30,639.0,103.0,1.7,13.0,391.0,257.04,188.16
2016,3,23,8,45,738.0,95.0,1.75,13.5,462.0,325.01,245.29
2016,3,23,9,0,837.0,87.0,1.8,14.0,533.0,400.23,308.2
2016,3,23,9,15,854.5,90.0,1.7,14.5,577.0,460.09,358.61
2016,3,23,9,30,872.0,93.0,1.6,15.0,621.0,521.4,408.14
2016,3,23,9,45,778.0,131.0,1.55,15.5,624.0,553.66,433.66
2016,3,23,10,0,684.0,169.0,1.5,16.0,627.0,575.25,449.55
2016,3,23,10,15,802.0,134.0,1.5,16.0,694.5,653.35,509.32
2016,3,23,10,30,920.0,99.0,1.5,16.0,762.0,736.8,571.21
2016,3,23,10,45,926.5,100.0,1.5,16.5,786.5,782.76,600.65
2016,3,23,11,0,933.0,101.0,1.5,17.0,811.0,826.4,628.4
2016,3,23,11,15,937.0,101.5,1.55,17.0,827.5,864.98,654.16
2016,3,23,11,30,941.0,102.0,1.6,17.0,844.0,900.65,677.9
2016,3,23,11,45,940.5,103.5,1.7,17.0,852.0,930.39,698.29
2016,3,23,12,0,940.0,105.0,1.8,17.0,860.0,956.68,716.49
2016,3,23,12,15,940.0,105.5,1.85,17.0,860.0,978.83,731.41
2016,3,23,12,30,940.0,106.0,1.9,17.0,860.0,997.36,744.08
2016,3,23,12,45,928.0,110.5,1.95,17.5,849.5,1005.14,748.44
2016,3,23,13,0,916.0,115.0,2.0,18.0,839.0,1009.0,750.47
2016,3,23,13,15,715.5,195.5,2.05,17.5,754.5,924.37,696.61
2016,3,23,13,30,515.0,276.0,2.1,17.0,670.0,816.56,622.46
2016,3,23,13,45,699.0,196.0,2.2,17.0,713.0,912.86,695.09
2016,3,23,14,0,883.0,116.0,2.3,17.0,756.0,982.74,743.37
2016,3,23,14,15,873.0,114.0,2.35,17.0,724.5,971.48,736.71
2016,3,23,14,30,863.0,112.0,2.4,17.0,693.0,948.38,722.96
2016,3,23,14,45,776.5,128.0,2.45,17.0,629.5,872.76,672.95
2016,3,23,15,0,690.0,144.0,2.5,17.0,566.0,802.87,626.26
2016,3,23,15,15,743.0,122.5,2.5,16.5,548.5,806.38,632.15
2016,3,23,15,30,796.0,101.0,2.5,16.0,531.0,799.77,630.26
2016,3,23,15,45,573.0,136.5,2.55,16.0,431.5,640.37,514.47
2016,3,23,16,0,350.0,172.0,2.6,16.0,332.0,472.45,384.18
2016,3,23,16,15,224.0,161.0,2.6,15.5,259.5,356.13,292.19
2016,3,23,16,30,98.0,150.0,2.6,15.0,187.0,238.87,195.95
2016,3,23,16,45,84.0,129.0,2.6,14.5,157.0,193.41,159.01
2016,3,23,17,0,70.0,108.0,2.6,14.0,127.0,159.24,130.37
2016,3,23,17,15,238.5,81.5,2.55,13.5,126.5,233.35,192.78
2016,3,23,17,30,407.0,55.0,2.5,13.0,126.0,282.2,229.19
2016,3,23,17,45,287.5,41.5,2.5,12.5,83.0,191.8,149.49
2016,3,23,18,0,168.0,28.0,2.5,12.0,40.0,113.68,67.07
2016,3,23,18,15,84.0,14.0,2.45,11.5,20.0,40.0,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
