Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,83.5,12.5,2.6,9.5,18.0,11.91,0.0
2016,3,24,6,30,167.0,25.0,2.7,10.0,36.0,19.61,7.51
2016,3,24,6,45,277.5,39.0,2.8,11.0,77.5,30.06,20.5
2016,3,24,7,0,388.0,53.0,2.9,12.0,119.0,41.0,30.83
2016,3,24,7,15,463.0,63.0,2.9,12.0,168.5,46.91,36.53
2016,3,24,7,30,538.0,73.0,2.9,12.0,218.0,63.2,41.64
2016,3,24,7,45,570.0,84.5,2.95,12.5,267.0,111.75,67.61
2016,3,24,8,0,602.0,96.0,3.0,13.0,316.0,164.3,106.96
2016,3,24,8,15,639.0,102.5,3.0,13.5,366.5,217.24,151.41
2016,3,24,8,30,676.0,109.0,3.0,14.0,417.0,274.3,201.3
2016,3,24,8,45,678.5,123.0,3.05,14.5,460.0,330.73,251.75
2016,3,24,9,0,681.0,137.0,3.1,15.0,503.0,386.81,300.75
2016,3,24,9,15,703.0,141.0,3.0,15.5,545.5,441.75,347.06
2016,3,24,9,30,725.0,145.0,2.9,16.0,588.0,497.92,392.87
2016,3,24,9,45,753.5,143.0,2.8,16.5,628.0,552.92,436.41
2016,3,24,10,0,782.0,141.0,2.7,17.0,668.0,609.54,479.75
2016,3,24,10,15,794.0,143.5,2.6,17.0,699.5,659.65,517.72
2016,3,24,10,30,806.0,146.0,2.5,17.0,731.0,708.76,553.92
2016,3,24,10,45,818.0,145.5,2.45,17.5,756.0,753.67,585.45
2016,3,24,11,0,830.0,145.0,2.4,18.0,781.0,797.0,613.82
2016,3,24,11,15,835.5,146.5,2.4,18.0,798.0,835.24,639.6
2016,3,24,11,30,841.0,148.0,2.4,18.0,815.0,871.03,663.53
2016,3,24,11,45,834.0,154.0,2.4,18.0,821.5,897.88,681.27
2016,3,24,12,0,827.0,160.0,2.4,18.0,828.0,921.33,696.76
2016,3,24,12,15,681.5,226.5,2.4,18.0,777.0,881.86,669.54
2016,3,24,12,30,536.0,293.0,2.4,18.0,726.0,826.73,628.1
2016,3,24,12,45,708.0,210.5,2.4,18.0,776.5,918.21,695.54
2016,3,24,13,0,880.0,128.0,2.4,18.0,827.0,990.24,743.46
2016,3,24,13,15,875.5,127.5,2.4,18.0,811.0,991.87,744.29
2016,3,24,13,30,871.0,127.0,2.4,18.0,795.0,998.54,749.38
2016,3,24,13,45,863.0,125.5,2.4,18.0,771.5,988.55,743.46
2016,3,24,14,0,855.0,124.0,2.4,18.0,748.0,974.99,735.45
2016,3,24,14,15,844.5,122.5,2.4,18.0,717.0,955.61,723.65
2016,3,24,14,30,834.0,121.0,2.4,18.0,686.0,932.97,709.75
2016,3,24,14,45,811.0,122.0,2.45,18.0,647.0,898.64,688.32
2016,3,24,15,0,788.0,123.0,2.5,18.0,608.0,861.91,665.09
2016,3,24,15,15,768.5,119.5,2.55,17.5,565.5,825.75,643.22
2016,3,24,15,30,749.0,116.0,2.6,17.0,523.0,783.17,616.33
2016,3,24,15,45,714.0,114.5,2.65,17.0,474.5,728.95,579.27
2016,3,24,16,0,679.0,113.0,2.7,17.0,426.0,674.49,541.29
2016,3,24,16,15,643.5,106.5,2.8,16.5,375.5,614.1,498.27
2016,3,24,16,30,608.0,100.0,2.9,16.0,325.0,554.46,453.73
2016,3,24,16,45,574.0,88.5,3.0,15.5,275.5,491.38,404.83
2016,3,24,17,0,540.0,77.0,3.1,15.0,226.0,429.85,355.06
2016,3,24,17,15,469.0,66.5,3.1,14.5,176.5,351.44,289.15
2016,3,24,17,30,398.0,56.0,3.1,14.0,127.0,279.18,226.22
2016,3,24,17,45,299.5,41.5,3.15,13.5,84.5,196.79,153.55
2016,3,24,18,0,201.0,27.0,3.2,13.0,42.0,125.14,77.68
2016,3,24,18,15,100.5,13.5,3.1,12.5,21.0,44.82,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,96.5,14.0,2.05,10.0,21.0,13.34,0.0
2016,3,25,6,30,193.0,28.0,2.1,10.0,42.0,21.99,10.39
2016,3,25,6,45,301.0,42.0,2.2,10.5,85.0,32.38,22.7
2016,3,25,7,0,409.0,56.0,2.3,11.0,128.0,43.49,33.25
2016,3,25,7,15,483.0,65.0,2.4,11.0,178.0,48.4,38.05
2016,3,25,7,30,557.0,74.0,2.5,11.0,228.0,66.33,42.95
2016,3,25,7,45,621.5,77.0,2.6,11.5,281.5,111.61,65.25
2016,3,25,8,0,686.0,80.0,2.7,12.0,335.0,164.8,104.01
2016,3,25,8,15,719.5,84.5,2.75,12.5,385.5,220.39,151.55
2016,3,25,8,30,753.0,89.0,2.8,13.0,436.0,282.33,206.41
2016,3,25,8,45,784.5,90.0,2.85,14.0,485.0,340.44,257.92
2016,3,25,9,0,816.0,91.0,2.9,15.0,534.0,401.2,310.53
2016,3,25,9,15,833.5,93.5,2.75,15.0,577.0,459.46,360.74
2016,3,25,9,30,851.0,96.0,2.6,15.0,620.0,518.15,409.6
2016,3,25,9,45,863.0,98.5,2.5,15.5,657.5,574.33,454.18
2016,3,25,10,0,875.0,101.0,2.4,16.0,695.0,628.75,495.77
2016,3,25,10,15,885.0,103.0,2.35,16.0,726.5,680.36,535.06
2016,3,25,10,30,895.0,105.0,2.3,16.0,758.0,730.51,572.19
2016,3,25,10,45,897.5,108.5,2.25,16.5,781.5,774.89,601.29
2016,3,25,11,0,900.0,112.0,2.2,17.0,805.0,816.76,628.15
2016,3,25,11,15,904.5,113.0,2.15,17.0,821.5,855.05,653.33
2016,3,25,11,30,909.0,114.0,2.1,17.0,838.0,890.59,676.4
2016,3,25,11,45,913.0,113.0,2.05,17.5,847.0,920.71,694.32
2016,3,25,12,0,917.0,112.0,2.0,18.0,856.0,947.67,709.99
2016,3,25,12,15,916.5,112.0,2.0,18.0,856.0,968.26,723.3
2016,3,25,12,30,916.0,112.0,2.0,18.0,856.0,985.27,734.38
2016,3,25,12,45,922.0,107.5,2.05,18.5,849.5,1000.0,743.31
2016,3,25,13,0,928.0,103.0,2.1,19.0,843.0,1011.06,749.95
2016,3,25,13,15,923.5,102.0,2.15,19.0,826.5,1012.05,751.6
2016,3,25,13,30,919.0,101.0,2.2,19.0,810.0,1009.23,750.99
2016,3,25,13,45,913.0,99.5,2.25,19.0,786.5,1000.62,746.74
2016,3,25,14,0,907.0,98.0,2.3,19.0,763.0,988.31,740.2
2016,3,25,14,15,897.5,96.5,2.35,18.5,731.5,969.07,730.54
2016,3,25,14,30,888.0,95.0,2.4,18.0,700.0,946.45,718.62
2016,3,25,14,45,873.5,94.0,2.5,18.0,662.0,916.62,700.84
2016,3,25,15,0,859.0,93.0,2.6,18.0,624.0,884.0,680.98
2016,3,25,15,15,841.5,90.5,2.65,17.5,580.5,851.71,661.98
2016,3,25,15,30,824.0,88.0,2.7,17.0,537.0,809.72,635.72
2016,3,25,15,45,794.5,86.5,2.8,17.0,488.5,757.37,600.58
2016,3,25,16,0,765.0,85.0,2.9,17.0,440.0,704.23,564.09
2016,3,25,16,15,732.5,80.5,2.95,16.5,389.5,645.01,522.8
2016,3,25,16,30,700.0,76.0,3.0,16.0,339.0,589.44,482.42
2016,3,25,16,45,648.0,71.5,3.1,15.5,286.0,519.09,427.73
2016,3,25,17,0,596.0,67.0,3.2,15.0,233.0,451.76,373.23
2016,3,25,17,15,525.0,59.0,3.2,14.5,183.0,373.56,307.5
2016,3,25,17,30,454.0,51.0,3.2,14.0,133.0,301.45,244.53
2016,3,25,17,45,335.0,39.5,3.25,13.5,88.5,211.52,165.62
2016,3,25,18,0,216.0,28.0,3.3,13.0,44.0,132.91,85.99
2016,3,25,18,15,108.0,14.0,3.25,12.5,22.0,47.76,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,149.0,12.0,2.4,11.5,23.5,11.44,0.0
2016,3,26,6,30,298.0,24.0,2.4,12.0,47.0,18.84,8.75
2016,3,26,6,45,407.0,33.5,2.45,12.5,92.0,25.43,16.56
2016,3,26,7,0,516.0,43.0,2.5,13.0,137.0,31.7,22.58
2016,3,26,7,15,582.0,49.5,2.45,13.5,187.5,35.13,25.86
2016,3,26,7,30,648.0,56.0,2.4,14.0,238.0,59.17,33.55
2016,3,26,7,45,690.0,61.0,2.4,14.5,289.5,109.59,59.61
2016,3,26,8,0,732.0,66.0,2.4,15.0,341.0,165.06,101.01
2016,3,26,8,15,762.0,69.5,2.4,15.5,391.0,221.43,149.19
2016,3,26,8,30,792.0,73.0,2.4,16.0,441.0,280.83,201.83
2016,3,26,8,45,812.0,76.0,2.4,16.5,487.5,339.19,253.89
2016,3,26,9,0,832.0,79.0,2.4,17.0,534.0,401.16,307.59
2016,3,26,9,15,847.5,81.5,2.45,17.0,576.5,458.76,357.15
2016,3,26,9,30,863.0,84.0,2.5,17.0,619.0,516.49,405.36
2016,3,26,9,45,872.5,86.5,2.55,17.5,655.5,570.74,448.68
2016,3,26,10,0,882.0,89.0,2.6,18.0,692.0,623.96,489.81
2016,3,26,10,15,890.5,90.0,2.6,18.0,722.0,673.78,527.99
2016,3,26,10,30,899.0,91.0,2.6,18.0,752.0,721.95,563.41
2016,3,26,10,45,905.5,91.5,2.65,18.5,775.5,766.26,593.18
2016,3,26,11,0,912.0,92.0,2.7,19.0,799.0,808.3,621.01
2016,3,26,11,15,915.5,92.5,2.7,19.0,814.5,845.42,646.01
2016,3,26,11,30,919.0,93.0,2.7,19.0,830.0,879.67,668.91
2016,3,26,11,45,918.0,95.0,2.75,19.0,837.0,908.52,688.43
2016,3,26,12,0,917.0,97.0,2.8,19.0,844.0,933.99,705.72
2016,3,26,12,15,916.5,97.0,2.8,19.0,844.0,954.32,719.19
2016,3,26,12,30,916.0,97.0,2.8,19.0,844.0,971.09,730.38
2016,3,26,12,45,895.5,107.0,2.85,19.5,831.0,976.01,732.78
2016,3,26,13,0,875.0,117.0,2.9,20.0,818.0,976.96,732.75
2016,3,26,13,15,715.5,193.0,2.95,19.5,759.0,925.44,700.15
2016,3,26,13,30,556.0,269.0,3.0,19.0,700.0,851.12,648.94
2016,3,26,13,45,607.0,239.5,3.05,19.0,697.0,873.11,667.48
2016,3,26,14,0,658.0,210.0,3.1,19.0,694.0,888.94,680.59
2016,3,26,14,15,626.0,209.5,3.15,18.5,654.5,852.33,657.44
2016,3,26,14,30,594.0,209.0,3.2,18.0,615.0,813.65,632.37
2016,3,26,14,45,633.0,181.5,3.25,18.0,593.5,809.74,632.11
2016,3,26,15,0,672.0,154.0,3.3,18.0,572.0,800.63,627.29
2016,3,26,15,15,486.0,192.0,3.3,17.5,483.5,659.23,523.86
2016,3,26,15,30,300.0,230.0,3.3,17.0,395.0,520.3,417.29
2016,3,26,15,45,403.0,187.5,3.35,17.0,388.0,558.08,450.68
2016,3,26,16,0,506.0,145.0,3.4,17.0,381.0,574.07,466.35
2016,3,26,16,15,557.5,119.0,3.4,16.5,352.0,566.59,463.01
2016,3,26,16,30,609.0,93.0,3.4,16.0,323.0,548.15,450.7
2016,3,26,16,45,572.5,83.5,3.4,16.0,274.0,485.63,400.64
2016,3,26,17,0,536.0,74.0,3.4,16.0,225.0,424.91,350.55
2016,3,26,17,15,464.0,65.0,3.35,15.5,176.5,347.79,285.76
2016,3,26,17,30,392.0,56.0,3.3,15.0,128.0,276.89,224.17
2016,3,26,17,45,281.0,43.0,3.3,14.5,86.0,190.52,148.88
2016,3,26,18,0,170.0,30.0,3.3,14.0,44.0,119.27,79.0
2016,3,26,18,15,85.0,15.0,3.25,13.5,22.0,41.44,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,130.5,14.0,2.6,11.0,25.0,13.34,0.0
2016,3,27,6,30,261.0,28.0,2.7,11.0,50.0,22.34,12.13
2016,3,27,6,45,367.0,40.0,2.8,11.5,95.0,31.02,21.61
2016,3,27,7,0,473.0,52.0,2.9,12.0,140.0,39.25,29.43
2016,3,27,7,15,544.0,60.0,2.9,12.0,191.5,43.53,33.58
2016,3,27,7,30,615.0,68.0,2.9,12.0,243.0,66.78,39.69
2016,3,27,7,45,655.0,75.5,2.95,12.5,295.0,117.65,67.95
2016,3,27,8,0,695.0,83.0,3.0,13.0,347.0,173.36,110.48
2016,3,27,8,15,728.5,87.5,3.1,13.0,398.5,229.7,159.17
2016,3,27,8,30,762.0,92.0,3.2,13.0,450.0,292.44,215.18
2016,3,27,8,45,787.5,95.0,3.3,13.5,498.5,351.07,267.8
2016,3,27,9,0,813.0,98.0,3.4,14.0,547.0,411.66,321.06
2016,3,27,9,15,830.5,101.0,3.45,14.0,590.5,470.3,372.08
2016,3,27,9,30,848.0,104.0,3.5,14.0,634.0,529.39,422.03
2016,3,27,9,45,860.5,106.5,3.6,14.5,671.5,585.36,467.47
2016,3,27,10,0,873.0,109.0,3.7,15.0,709.0,640.66,511.03
2016,3,27,10,15,883.0,111.0,3.75,15.0,741.0,691.71,551.09
2016,3,27,10,30,893.0,113.0,3.8,15.0,773.0,741.76,589.5
2016,3,27,10,45,899.5,114.5,3.85,15.5,797.5,787.0,620.65
2016,3,27,11,0,906.0,116.0,3.9,16.0,822.0,830.0,649.82
2016,3,27,11,15,911.0,116.5,3.9,16.0,838.5,868.33,676.37
2016,3,27,11,30,916.0,117.0,3.9,16.0,855.0,903.89,700.86
2016,3,27,11,45,916.0,119.0,3.95,16.0,863.5,933.67,721.48
2016,3,27,12,0,916.0,121.0,4.0,16.0,872.0,960.12,739.84
2016,3,27,12,15,917.0,121.0,4.0,16.0,872.5,982.0,754.79
2016,3,27,12,30,918.0,121.0,4.0,16.0,873.0,1000.38,767.41
2016,3,27,12,45,913.5,122.0,4.05,16.0,864.5,1010.96,775.12
2016,3,27,13,0,909.0,123.0,4.1,16.0,856.0,1017.8,780.45
2016,3,27,13,15,905.0,122.5,4.1,16.0,839.5,1019.77,782.28
2016,3,27,13,30,901.0,122.0,4.1,16.0,823.0,1018.0,781.74
2016,3,27,13,45,740.5,181.0,4.2,16.0,746.5,941.02,729.49
2016,3,27,14,0,580.0,240.0,4.3,16.0,670.0,842.44,659.73
2016,3,27,14,15,668.0,193.5,4.35,16.0,669.0,875.99,687.45
2016,3,27,14,30,756.0,147.0,4.4,16.0,668.0,897.74,704.44
2016,3,27,14,45,632.5,179.5,4.45,16.0,599.0,807.84,640.8
2016,3,27,15,0,509.0,212.0,4.5,16.0,530.0,714.68,571.46
2016,3,27,15,15,520.0,192.5,4.45,15.5,498.0,689.75,555.9
2016,3,27,15,30,531.0,173.0,4.4,15.0,466.0,661.93,537.52
2016,3,27,15,45,438.0,176.5,4.4,14.5,404.0,574.01,470.1
2016,3,27,16,0,345.0,180.0,4.4,14.0,342.0,478.56,395.42
2016,3,27,16,15,319.0,162.0,4.3,13.5,299.0,426.22,354.73
2016,3,27,16,30,293.0,144.0,4.2,13.0,256.0,375.0,313.81
2016,3,27,16,45,253.0,129.5,4.15,13.0,216.0,320.63,268.53
2016,3,27,17,0,213.0,115.0,4.1,13.0,176.0,269.57,225.07
2016,3,27,17,15,181.5,94.0,4.1,12.5,138.0,218.29,181.08
2016,3,27,17,30,150.0,73.0,4.1,12.0,100.0,169.74,138.37
2016,3,27,17,45,100.5,52.0,4.1,12.0,67.5,109.06,84.85
2016,3,27,18,0,51.0,31.0,4.1,12.0,35.0,60.47,39.22
2016,3,27,18,15,25.5,15.5,4.1,11.5,17.5,22.93,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,174.5,14.0,4.3,9.0,29.5,10.99,0.0
2016,3,28,6,30,349.0,28.0,4.4,9.0,59.0,22.16,12.57
2016,3,28,6,45,463.0,37.0,4.55,9.5,107.5,28.16,19.33
2016,3,28,7,0,577.0,46.0,4.7,10.0,156.0,33.92,24.92
2016,3,28,7,15,641.5,52.0,4.75,10.0,209.5,40.37,31.01
2016,3,28,7,30,706.0,58.0,4.8,10.0,263.0,67.3,37.29
2016,3,28,7,45,748.0,62.0,4.9,10.5,317.0,120.7,66.88
2016,3,28,8,0,790.0,66.0,5.0,11.0,371.0,179.1,112.29
2016,3,28,8,15,819.0,69.5,5.0,11.0,423.5,238.94,165.45
2016,3,28,8,30,848.0,73.0,5.0,11.0,476.0,301.61,223.2
2016,3,28,8,45,869.5,75.5,5.0,11.5,525.0,366.25,282.37
2016,3,28,9,0,891.0,78.0,5.0,12.0,574.0,428.89,338.76
2016,3,28,9,15,906.0,80.0,4.95,12.0,618.0,489.09,392.33
2016,3,28,9,30,921.0,82.0,4.9,12.0,662.0,549.23,444.27
2016,3,28,9,45,932.0,83.5,4.85,12.5,700.0,606.3,491.35
2016,3,28,10,0,943.0,85.0,4.8,13.0,738.0,662.34,536.03
2016,3,28,10,15,951.0,86.5,4.75,13.0,769.5,715.09,577.87
2016,3,28,10,30,959.0,88.0,4.7,13.0,801.0,765.99,615.96
2016,3,28,10,45,964.0,89.0,4.7,13.5,825.0,812.06,647.93
2016,3,28,11,0,969.0,90.0,4.7,14.0,849.0,855.56,677.62
2016,3,28,11,15,972.0,90.5,4.65,14.0,865.0,894.14,704.41
2016,3,28,11,30,975.0,91.0,4.6,14.0,881.0,929.62,728.8
2016,3,28,11,45,975.5,91.5,4.6,14.0,888.5,959.64,749.59
2016,3,28,12,0,976.0,92.0,4.6,14.0,896.0,986.12,767.9
2016,3,28,12,15,975.5,92.5,4.5,14.0,895.5,1008.02,782.13
2016,3,28,12,30,975.0,93.0,4.4,14.0,895.0,1026.15,793.73
2016,3,28,12,45,955.5,101.5,4.35,14.0,881.5,1030.93,796.63
2016,3,28,13,0,936.0,110.0,4.3,14.0,868.0,1031.54,796.89
2016,3,28,13,15,931.0,109.5,4.2,14.0,851.0,1032.46,797.35
2016,3,28,13,30,926.0,109.0,4.1,14.0,834.0,1029.53,795.36
2016,3,28,13,45,918.0,108.5,4.05,14.0,808.5,1019.91,789.23
2016,3,28,14,0,910.0,108.0,4.0,14.0,783.0,1006.61,780.73
2016,3,28,14,15,900.0,106.0,3.9,14.0,751.5,986.14,767.03
2016,3,28,14,30,890.0,104.0,3.8,14.0,720.0,962.28,751.11
2016,3,28,14,45,786.5,128.5,3.75,14.0,651.0,887.54,699.24
2016,3,28,15,0,683.0,153.0,3.7,14.0,582.0,810.81,645.37
2016,3,28,15,15,558.0,178.5,3.6,14.0,513.0,707.18,569.24
2016,3,28,15,30,433.0,204.0,3.5,14.0,444.0,615.25,498.09
2016,3,28,15,45,610.0,145.0,3.4,14.0,451.5,682.3,554.6
2016,3,28,16,0,787.0,86.0,3.3,14.0,459.0,724.51,587.72
2016,3,28,16,15,746.0,77.5,3.15,13.5,399.5,653.29,535.36
2016,3,28,16,30,705.0,69.0,3.0,13.0,340.0,583.07,483.12
2016,3,28,16,45,672.0,67.5,2.95,13.0,295.0,530.8,440.95
2016,3,28,17,0,639.0,66.0,2.9,13.0,250.0,477.19,396.1
2016,3,28,17,15,570.0,58.5,2.9,12.5,198.0,398.27,329.85
2016,3,28,17,30,501.0,51.0,2.9,12.0,146.0,325.21,266.03
2016,3,28,17,45,389.5,40.5,2.9,11.5,100.0,236.74,187.96
2016,3,28,18,0,278.0,30.0,2.9,11.0,54.0,160.45,113.17
2016,3,28,18,15,139.0,15.0,2.9,10.5,27.0,58.88,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,178.0,14.0,1.7,8.5,31.0,10.84,0.0
2016,3,29,6,30,356.0,28.0,1.8,9.0,62.0,21.93,12.76
2016,3,29,6,45,468.0,36.5,1.95,9.5,110.5,27.51,18.85
2016,3,29,7,0,580.0,45.0,2.1,10.0,159.0,35.93,26.8
2016,3,29,7,15,642.5,51.0,2.25,10.5,212.0,39.24,29.97
2016,3,29,7,30,705.0,57.0,2.4,11.0,265.0,68.8,37.17
2016,3,29,7,45,749.0,60.5,2.6,11.5,319.5,122.01,67.22
2016,3,29,8,0,793.0,64.0,2.8,12.0,374.0,180.45,112.62
2016,3,29,8,15,821.0,67.5,2.75,12.5,426.0,240.28,165.08
2016,3,29,8,30,849.0,71.0,2.7,13.0,478.0,306.13,224.06
2016,3,29,8,45,870.5,73.0,2.7,13.5,527.0,367.1,278.95
2016,3,29,9,0,892.0,75.0,2.7,14.0,576.0,429.3,333.54
2016,3,29,9,15,906.5,77.5,2.5,14.0,620.0,489.73,385.3
2016,3,29,9,30,921.0,80.0,2.3,14.0,664.0,550.06,434.97
2016,3,29,9,45,931.5,81.5,2.15,14.5,702.0,606.79,479.31
2016,3,29,10,0,942.0,83.0,2.0,15.0,740.0,662.42,520.93
2016,3,29,10,15,950.0,84.5,1.9,15.0,771.0,715.04,559.98
2016,3,29,10,30,958.0,86.0,1.8,15.0,802.0,765.82,594.98
2016,3,29,10,45,962.5,87.5,1.7,15.0,826.0,811.89,625.09
2016,3,29,11,0,967.0,89.0,1.6,15.0,850.0,855.36,652.84
2016,3,29,11,15,970.0,89.5,1.55,15.0,866.0,893.78,677.3
2016,3,29,11,30,973.0,90.0,1.5,15.0,882.0,929.11,699.44
2016,3,29,11,45,973.0,91.0,1.5,15.5,889.5,959.05,717.23
2016,3,29,12,0,973.0,92.0,1.5,16.0,897.0,985.45,732.64
2016,3,29,12,15,972.5,92.0,1.5,16.0,896.0,1006.67,746.07
2016,3,29,12,30,972.0,92.0,1.5,16.0,895.0,1024.11,757.17
2016,3,29,12,45,967.0,93.0,1.5,16.0,885.5,1034.48,763.86
2016,3,29,13,0,962.0,94.0,1.5,16.0,876.0,1040.89,768.22
2016,3,29,13,15,957.5,93.5,1.55,16.0,859.0,1042.17,770.32
2016,3,29,13,30,953.0,93.0,1.6,16.0,842.0,1039.51,770.09
2016,3,29,13,45,943.5,93.5,1.65,16.0,816.5,1029.23,765.08
2016,3,29,14,0,934.0,94.0,1.7,16.0,791.0,1015.22,757.81
2016,3,29,14,15,925.0,92.5,1.75,15.5,759.0,995.78,748.46
2016,3,29,14,30,916.0,91.0,1.8,15.0,727.0,972.84,736.79
2016,3,29,14,45,899.5,91.0,1.85,15.0,687.5,941.43,717.99
2016,3,29,15,0,883.0,91.0,1.9,15.0,648.0,907.24,697.19
2016,3,29,15,15,866.0,88.5,1.95,15.0,604.0,867.15,672.05
2016,3,29,15,30,849.0,86.0,2.0,15.0,560.0,831.75,649.9
2016,3,29,15,45,823.5,84.0,2.05,15.0,511.0,780.89,616.25
2016,3,29,16,0,798.0,82.0,2.1,15.0,462.0,728.94,581.18
2016,3,29,16,15,767.0,78.0,2.1,14.5,410.5,669.84,540.59
2016,3,29,16,30,736.0,74.0,2.1,14.0,359.0,610.86,498.8
2016,3,29,16,45,689.0,69.0,2.15,13.5,305.5,544.03,447.62
2016,3,29,17,0,642.0,64.0,2.2,13.0,252.0,476.89,394.06
2016,3,29,17,15,575.0,57.0,2.2,12.5,200.0,399.48,329.71
2016,3,29,17,30,508.0,50.0,2.2,12.0,148.0,327.73,267.47
2016,3,29,17,45,394.0,40.0,2.2,11.5,101.5,238.31,189.14
2016,3,29,18,0,280.0,30.0,2.2,11.0,55.0,161.31,115.43
2016,3,29,18,15,140.0,15.0,2.2,10.5,27.5,72.42,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,111.5,18.0,1.85,9.5,29.0,14.15,0.0
2016,3,30,6,30,223.0,36.0,1.9,10.0,58.0,28.02,18.1
2016,3,30,6,45,326.5,49.5,1.95,10.5,103.5,37.77,27.91
2016,3,30,7,0,430.0,63.0,2.0,11.0,149.0,48.23,37.73
2016,3,30,7,15,498.0,72.0,1.95,11.0,200.0,52.89,42.22
2016,3,30,7,30,566.0,81.0,1.9,11.0,251.0,82.12,50.91
2016,3,30,7,45,617.5,86.0,1.85,11.5,303.5,129.34,78.64
2016,3,30,8,0,669.0,91.0,1.8,12.0,356.0,182.87,119.9
2016,3,30,8,15,701.5,96.0,1.8,12.0,406.5,238.12,167.82
2016,3,30,8,30,734.0,101.0,1.8,12.0,457.0,296.78,220.03
2016,3,30,8,45,724.5,109.5,1.8,12.5,490.0,347.22,265.94
2016,3,30,9,0,715.0,118.0,1.8,13.0,523.0,395.72,308.85
2016,3,30,9,15,771.0,114.5,1.8,13.5,581.0,463.08,364.3
2016,3,30,9,30,827.0,111.0,1.8,14.0,639.0,532.67,419.87
2016,3,30,9,45,843.0,112.0,1.85,14.5,677.0,588.08,463.4
2016,3,30,10,0,859.0,113.0,1.9,15.0,715.0,643.17,505.41
2016,3,30,10,15,868.5,114.5,1.9,15.0,746.0,692.56,542.72
2016,3,30,10,30,878.0,116.0,1.9,15.0,777.0,741.01,578.22
2016,3,30,10,45,886.5,116.5,1.95,15.0,801.0,786.0,609.33
2016,3,30,11,0,895.0,117.0,2.0,15.0,825.0,828.91,638.77
2016,3,30,11,15,899.0,118.0,2.0,15.0,841.0,866.32,663.72
2016,3,30,11,30,903.0,119.0,2.0,15.0,857.0,900.96,686.65
2016,3,30,11,45,906.0,118.5,2.0,15.5,865.5,930.24,704.55
2016,3,30,12,0,909.0,118.0,2.0,16.0,874.0,956.35,720.26
2016,3,30,12,15,909.0,118.0,2.0,16.0,873.5,976.88,733.62
2016,3,30,12,30,909.0,118.0,2.0,16.0,873.0,993.9,744.76
2016,3,30,12,45,911.0,115.5,2.0,16.0,866.0,1006.6,753.19
2016,3,30,13,0,913.0,113.0,2.0,16.0,859.0,1015.64,759.38
2016,3,30,13,15,909.0,112.0,2.05,16.0,842.5,1016.72,761.15
2016,3,30,13,30,905.0,111.0,2.1,16.0,826.0,1014.06,760.68
2016,3,30,13,45,898.5,110.0,2.15,16.0,802.0,1005.25,756.3
2016,3,30,14,0,892.0,109.0,2.2,16.0,778.0,992.81,749.68
2016,3,30,14,15,882.5,107.5,2.3,16.0,746.5,973.43,739.03
2016,3,30,14,30,873.0,106.0,2.4,16.0,715.0,950.73,726.15
2016,3,30,14,45,860.0,103.5,2.5,16.0,677.0,928.43,713.47
2016,3,30,15,0,847.0,101.0,2.6,16.0,639.0,895.15,693.04
2016,3,30,15,15,829.5,98.5,2.75,15.5,595.5,855.29,669.39
2016,3,30,15,30,812.0,96.0,2.9,15.0,552.0,813.29,643.62
2016,3,30,15,45,788.5,92.5,3.05,15.0,504.0,763.39,610.2
2016,3,30,16,0,765.0,89.0,3.2,15.0,456.0,712.35,575.15
2016,3,30,16,15,733.0,85.0,3.25,14.5,405.0,653.71,533.97
2016,3,30,16,30,701.0,81.0,3.3,14.0,354.0,598.83,493.88
2016,3,30,16,45,655.5,75.5,3.4,13.5,302.0,530.94,440.96
2016,3,30,17,0,610.0,70.0,3.5,13.0,250.0,465.51,387.88
2016,3,30,17,15,542.5,62.0,3.4,12.5,198.5,388.08,322.52
2016,3,30,17,30,475.0,54.0,3.3,12.0,147.0,316.37,259.72
2016,3,30,17,45,366.0,43.0,3.25,11.5,101.5,229.58,183.16
2016,3,30,18,0,257.0,32.0,3.2,11.0,56.0,154.63,112.28
2016,3,30,18,15,128.5,16.0,3.1,10.5,28.0,68.78,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,18.0,2.3,11.0,32.5,14.1,0.0
2016,3,31,6,30,277.0,36.0,2.4,11.0,65.0,28.93,19.02
2016,3,31,6,45,381.0,47.0,2.5,11.5,112.0,36.35,26.6
2016,3,31,7,0,485.0,58.0,2.6,12.0,159.0,43.42,33.32
2016,3,31,7,15,550.5,66.0,2.6,12.0,210.5,47.49,37.21
2016,3,31,7,30,616.0,74.0,2.6,12.0,262.0,80.23,46.85
2016,3,31,7,45,500.5,106.0,2.6,12.5,277.5,135.5,88.38
2016,3,31,8,0,385.0,138.0,2.6,13.0,293.0,176.54,126.78
2016,3,31,8,15,582.0,114.0,2.55,13.0,382.0,228.8,164.62
2016,3,31,8,30,779.0,90.0,2.5,13.0,471.0,305.2,225.78
2016,3,31,8,45,806.0,91.5,2.45,13.5,519.5,364.1,278.05
2016,3,31,9,0,833.0,93.0,2.4,14.0,568.0,425.05,330.77
2016,3,31,9,15,849.5,95.5,2.4,14.0,611.5,483.81,381.05
2016,3,31,9,30,866.0,98.0,2.4,14.0,655.0,543.9,430.75
2016,3,31,9,45,879.5,99.0,2.4,14.5,692.5,599.13,474.47
2016,3,31,10,0,893.0,100.0,2.4,15.0,730.0,653.65,516.19
2016,3,31,10,15,901.5,101.5,2.4,15.0,761.0,704.35,554.8
2016,3,31,10,30,910.0,103.0,2.4,15.0,792.0,753.37,590.34
2016,3,31,10,45,916.5,103.5,2.45,15.5,815.5,797.98,620.23
2016,3,31,11,0,923.0,104.0,2.5,16.0,839.0,840.27,648.16
2016,3,31,11,15,927.0,105.0,2.5,16.0,855.0,878.46,673.82
2016,3,31,11,30,931.0,106.0,2.5,16.0,871.0,913.78,697.37
2016,3,31,11,45,933.0,106.0,2.5,16.5,878.5,943.26,715.5
2016,3,31,12,0,935.0,106.0,2.5,17.0,886.0,969.43,731.35
2016,3,31,12,15,935.0,105.5,2.6,17.0,885.5,989.77,745.67
2016,3,31,12,30,935.0,105.0,2.7,17.0,885.0,1006.48,757.73
2016,3,31,12,45,938.0,102.0,2.8,17.0,878.0,1019.7,767.61
2016,3,31,13,0,941.0,99.0,2.9,17.0,871.0,1029.16,775.14
2016,3,31,13,15,937.0,98.5,2.95,17.0,854.5,1030.71,777.08
2016,3,31,13,30,933.0,98.0,3.0,17.0,838.0,1028.4,776.67
2016,3,31,13,45,926.5,97.0,3.15,17.0,813.5,1019.28,772.72
2016,3,31,14,0,920.0,96.0,3.3,17.0,789.0,1006.44,766.33
2016,3,31,14,15,911.5,95.0,3.4,16.5,757.5,988.06,757.24
2016,3,31,14,30,903.0,94.0,3.5,16.0,726.0,966.25,745.77
2016,3,31,14,45,890.5,92.0,3.6,16.0,688.0,936.3,727.16
2016,3,31,15,0,878.0,90.0,3.7,16.0,650.0,903.41,706.37
2016,3,31,15,15,862.5,88.0,3.7,15.5,607.0,865.2,682.28
2016,3,31,15,30,847.0,86.0,3.7,15.0,564.0,831.61,661.27
2016,3,31,15,45,824.5,83.5,3.75,15.0,516.0,782.5,627.5
2016,3,31,16,0,802.0,81.0,3.8,15.0,468.0,732.12,592.26
2016,3,31,16,15,772.5,77.0,3.75,14.5,417.0,673.85,550.95
2016,3,31,16,30,743.0,73.0,3.7,14.0,366.0,615.58,508.55
2016,3,31,16,45,699.5,68.5,3.7,13.5,313.0,548.08,455.73
2016,3,31,17,0,656.0,64.0,3.7,13.0,260.0,485.92,404.98
2016,3,31,17,15,592.5,57.5,3.55,12.5,208.0,410.18,340.92
2016,3,31,17,30,529.0,51.0,3.4,12.0,156.0,339.7,278.95
2016,3,31,17,45,422.5,41.0,3.25,12.0,109.0,252.17,201.14
2016,3,31,18,0,316.0,31.0,3.1,12.0,62.0,176.17,129.0
2016,3,31,18,15,158.0,15.5,2.95,11.5,31.0,80.0,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.0,17.0,2.4,10.5,35.5,13.09,0.58
2016,4,1,6,30,338.0,34.0,2.5,11.0,71.0,26.77,17.38
2016,4,1,6,45,435.5,44.0,2.65,11.5,118.5,33.4,24.05
2016,4,1,7,0,533.0,54.0,2.8,12.0,166.0,39.72,30.04
2016,4,1,7,15,593.5,61.0,2.8,12.0,218.5,43.14,33.32
2016,4,1,7,30,654.0,68.0,2.8,12.0,271.0,79.13,43.9
2016,4,1,7,45,694.0,73.0,2.8,12.5,323.5,130.83,75.87
2016,4,1,8,0,734.0,78.0,2.8,13.0,376.0,190.58,123.5
2016,4,1,8,15,763.0,82.0,2.75,13.0,426.5,247.73,173.84
2016,4,1,8,30,792.0,86.0,2.7,13.0,477.0,307.78,227.94
2016,4,1,8,45,813.5,88.5,2.7,13.5,524.5,366.43,280.39
2016,4,1,9,0,835.0,91.0,2.7,14.0,572.0,426.49,332.69
2016,4,1,9,15,850.5,93.5,2.65,14.0,614.5,484.85,382.68
2016,4,1,9,30,866.0,96.0,2.6,14.0,657.0,544.49,432.02
2016,4,1,9,45,878.0,98.0,2.6,14.5,694.0,599.74,475.81
2016,4,1,10,0,890.0,100.0,2.6,15.0,731.0,654.16,517.53
2016,4,1,10,15,898.5,101.5,2.5,15.0,762.0,704.66,555.56
2016,4,1,10,30,907.0,103.0,2.4,15.0,793.0,753.49,590.27
2016,4,1,10,45,914.0,103.5,2.35,15.5,816.5,798.28,619.58
2016,4,1,11,0,921.0,104.0,2.3,16.0,840.0,840.8,646.81
2016,4,1,11,15,925.0,104.5,2.25,16.0,856.0,878.34,671.44
2016,4,1,11,30,929.0,105.0,2.2,16.0,872.0,913.01,693.9
2016,4,1,11,45,932.0,104.5,2.2,16.0,880.0,942.71,713.38
2016,4,1,12,0,935.0,104.0,2.2,16.0,888.0,969.15,730.67
2016,4,1,12,15,935.0,104.0,2.2,16.0,887.5,989.91,744.21
2016,4,1,12,30,935.0,104.0,2.2,16.0,887.0,1007.06,755.47
2016,4,1,12,45,935.0,102.5,2.2,16.0,879.0,1018.91,763.36
2016,4,1,13,0,935.0,101.0,2.2,16.0,871.0,1026.99,768.95
2016,4,1,13,15,931.5,100.5,2.25,16.0,854.5,1028.93,771.27
2016,4,1,13,30,928.0,100.0,2.3,16.0,838.0,1027.05,771.28
2016,4,1,13,45,923.0,98.5,2.35,16.0,814.5,1018.79,767.23
2016,4,1,14,0,918.0,97.0,2.4,16.0,791.0,1006.8,760.85
2016,4,1,14,15,909.5,95.5,2.45,16.0,759.5,987.8,749.89
2016,4,1,14,30,901.0,94.0,2.5,16.0,728.0,965.37,736.68
2016,4,1,14,45,889.5,92.0,2.6,16.0,690.5,936.31,719.38
2016,4,1,15,0,878.0,90.0,2.7,16.0,653.0,904.28,699.87
2016,4,1,15,15,862.5,87.5,2.75,15.5,610.0,865.4,676.2
2016,4,1,15,30,847.0,85.0,2.8,15.0,567.0,831.12,655.45
2016,4,1,15,45,826.0,82.5,2.9,15.0,519.0,783.17,623.46
2016,4,1,16,0,805.0,80.0,3.0,15.0,471.0,733.84,589.85
2016,4,1,16,15,776.0,76.5,3.0,14.5,420.0,676.37,549.84
2016,4,1,16,30,747.0,73.0,3.0,14.0,369.0,618.85,508.68
2016,4,1,16,45,704.0,68.5,3.0,13.5,316.0,551.44,456.53
2016,4,1,17,0,661.0,64.0,3.0,13.0,263.0,489.24,406.24
2016,4,1,17,15,598.5,57.0,2.85,12.5,210.5,413.12,342.35
2016,4,1,17,30,536.0,50.0,2.7,12.0,158.0,342.19,280.44
2016,4,1,17,45,432.5,40.5,2.55,12.0,111.0,256.11,204.18
2016,4,1,18,0,329.0,31.0,2.4,12.0,64.0,181.2,133.73
2016,4,1,18,15,164.5,15.5,2.3,11.5,32.0,82.68,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,166.0,18.0,1.5,10.0,37.0,13.83,2.53
2016,4,2,6,30,332.0,36.0,1.5,10.0,74.0,28.38,19.03
2016,4,2,6,45,418.5,47.5,1.5,10.5,121.0,36.27,26.79
2016,4,2,7,0,505.0,59.0,1.5,11.0,168.0,43.74,33.84
2016,4,2,7,15,252.5,66.0,1.4,11.0,120.5,47.12,37.08
2016,4,2,7,30,0.0,73.0,1.3,11.0,73.0,67.28,52.6
2016,4,2,7,45,0.0,87.0,1.25,11.5,87.0,79.98,63.24
2016,4,2,8,0,0.0,101.0,1.2,12.0,101.0,92.78,73.75
2016,4,2,8,15,0.0,113.5,1.15,12.5,113.5,104.34,83.05
2016,4,2,8,30,0.0,126.0,1.1,13.0,126.0,115.96,92.25
2016,4,2,8,45,0.0,137.5,1.1,13.5,137.5,126.74,100.64
2016,4,2,9,0,0.0,149.0,1.1,14.0,149.0,137.57,108.97
2016,4,2,9,15,136.5,223.0,1.1,14.0,312.0,267.9,213.14
2016,4,2,9,30,273.0,297.0,1.1,14.0,475.0,415.6,327.05
2016,4,2,9,45,276.5,312.0,1.1,14.5,501.0,449.72,351.58
2016,4,2,10,0,280.0,327.0,1.1,15.0,527.0,483.81,376.35
2016,4,2,10,15,452.0,281.0,1.15,15.0,619.5,577.22,448.09
2016,4,2,10,30,624.0,235.0,1.2,15.0,712.0,683.1,526.94
2016,4,2,10,45,738.0,189.5,1.25,15.5,770.5,755.76,579.15
2016,4,2,11,0,852.0,144.0,1.3,16.0,829.0,831.41,630.56
2016,4,2,11,15,856.5,145.0,1.3,16.0,844.5,868.55,654.22
2016,4,2,11,30,861.0,146.0,1.3,16.0,860.0,903.07,676.4
2016,4,2,11,45,869.5,142.5,1.35,16.5,869.0,933.71,695.39
2016,4,2,12,0,878.0,139.0,1.4,17.0,878.0,954.47,707.89
2016,4,2,12,15,877.5,139.0,1.45,17.0,877.5,973.87,721.01
2016,4,2,12,30,877.0,139.0,1.5,17.0,877.0,989.86,732.02
2016,4,2,12,45,886.0,132.0,1.55,17.0,871.0,1004.29,742.18
2016,4,2,13,0,895.0,125.0,1.6,17.0,865.0,1015.17,750.18
2016,4,2,13,15,890.5,124.0,1.65,17.0,848.5,1015.56,751.58
2016,4,2,13,30,886.0,123.0,1.7,17.0,832.0,1012.28,750.84
2016,4,2,13,45,879.5,121.5,1.75,17.0,807.5,1002.86,746.26
2016,4,2,14,0,873.0,120.0,1.8,17.0,783.0,989.89,739.51
2016,4,2,14,15,863.5,118.0,1.8,17.0,752.0,978.59,733.32
2016,4,2,14,30,854.0,116.0,1.8,17.0,721.0,955.34,719.26
2016,4,2,14,45,836.5,116.0,1.85,17.0,682.0,923.83,700.39
2016,4,2,15,0,819.0,116.0,1.9,17.0,643.0,889.7,679.63
2016,4,2,15,15,801.5,113.0,1.9,16.5,600.0,849.79,655.36
2016,4,2,15,30,784.0,110.0,1.9,16.0,557.0,807.81,629.28
2016,4,2,15,45,756.5,107.0,1.9,16.0,509.0,759.86,597.33
2016,4,2,16,0,729.0,104.0,1.9,16.0,461.0,707.39,561.54
2016,4,2,16,15,697.0,99.0,1.9,15.5,410.5,648.87,521.47
2016,4,2,16,30,665.0,94.0,1.9,15.0,360.0,590.77,479.32
2016,4,2,16,45,610.5,89.5,1.95,15.0,307.0,519.49,424.33
2016,4,2,17,0,556.0,85.0,2.0,15.0,254.0,451.39,369.9
2016,4,2,17,15,490.0,75.0,2.0,14.5,203.0,374.73,307.15
2016,4,2,17,30,424.0,65.0,2.0,14.0,152.0,303.63,246.65
2016,4,2,17,45,320.0,52.0,2.0,13.5,106.5,218.43,173.21
2016,4,2,18,0,216.0,39.0,2.0,13.0,61.0,146.79,108.58
2016,4,2,18,15,108.0,19.5,2.0,12.5,30.5,68.25,4.92
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
