Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,167.0,19.5,1.75,9.0,39.5,15.01,4.47
2016,4,3,6,30,334.0,39.0,1.8,9.0,79.0,30.95,21.49
2016,4,3,6,45,429.0,49.5,1.85,9.5,127.5,37.82,28.34
2016,4,3,7,0,524.0,60.0,1.9,10.0,176.0,44.36,34.56
2016,4,3,7,15,262.0,68.5,1.9,10.5,126.5,48.84,38.71
2016,4,3,7,30,0.0,77.0,1.9,11.0,77.0,70.73,55.56
2016,4,3,7,45,0.0,92.0,1.9,11.5,92.0,84.33,66.94
2016,4,3,8,0,0.0,107.0,1.9,12.0,107.0,98.03,78.2
2016,4,3,8,15,1.5,135.0,1.9,12.0,136.0,123.45,99.22
2016,4,3,8,30,3.0,163.0,1.9,12.0,165.0,149.31,120.3
2016,4,3,8,45,77.0,214.0,1.9,12.5,259.0,219.25,175.64
2016,4,3,9,0,151.0,265.0,1.9,13.0,353.0,299.59,238.85
2016,4,3,9,15,507.5,185.5,1.9,13.5,513.0,409.38,324.62
2016,4,3,9,30,864.0,106.0,1.9,14.0,673.0,556.55,439.18
2016,4,3,9,45,876.0,108.0,1.95,14.5,710.5,612.64,482.33
2016,4,3,10,0,888.0,110.0,2.0,15.0,748.0,666.98,523.49
2016,4,3,10,15,897.0,112.0,2.0,15.0,779.0,718.19,561.85
2016,4,3,10,30,906.0,114.0,2.0,15.0,810.0,767.78,597.23
2016,4,3,10,45,717.5,203.5,2.0,15.5,765.5,755.39,584.24
2016,4,3,11,0,529.0,293.0,2.0,16.0,721.0,720.97,554.68
2016,4,3,11,15,725.5,206.5,2.0,16.0,804.5,825.11,633.19
2016,4,3,11,30,922.0,120.0,2.0,16.0,888.0,925.87,700.85
2016,4,3,11,45,921.0,122.0,2.0,16.5,895.0,954.35,717.22
2016,4,3,12,0,920.0,124.0,2.0,17.0,902.0,979.44,732.05
2016,4,3,12,15,920.0,124.0,2.05,17.0,901.5,999.93,745.88
2016,4,3,12,30,920.0,124.0,2.1,17.0,901.0,1016.88,757.51
2016,4,3,12,45,915.0,125.0,2.15,17.0,891.0,1026.41,764.43
2016,4,3,13,0,910.0,126.0,2.2,17.0,881.0,1032.19,769.11
2016,4,3,13,15,905.5,125.0,2.25,17.0,864.0,1032.59,770.44
2016,4,3,13,30,901.0,124.0,2.3,17.0,847.0,1029.25,769.51
2016,4,3,13,45,889.5,125.0,2.4,17.0,821.5,1017.53,763.76
2016,4,3,14,0,878.0,126.0,2.5,17.0,796.0,1011.19,761.74
2016,4,3,14,15,868.5,124.0,2.55,16.5,764.5,991.15,751.43
2016,4,3,14,30,859.0,122.0,2.6,16.0,733.0,967.78,738.96
2016,4,3,14,45,840.5,122.0,2.65,16.0,693.5,935.15,718.71
2016,4,3,15,0,822.0,122.0,2.7,16.0,654.0,899.92,696.55
2016,4,3,15,15,804.5,118.5,2.7,15.5,610.5,859.29,671.24
2016,4,3,15,30,787.0,115.0,2.7,15.0,567.0,816.57,644.07
2016,4,3,15,45,635.5,137.0,2.75,15.0,482.0,696.83,558.8
2016,4,3,16,0,484.0,159.0,2.8,15.0,397.0,575.33,466.78
2016,4,3,16,15,575.0,129.0,2.75,14.5,382.0,593.41,484.53
2016,4,3,16,30,666.0,99.0,2.7,14.0,367.0,597.63,490.16
2016,4,3,16,45,621.5,92.0,2.7,14.0,314.5,529.75,436.52
2016,4,3,17,0,577.0,85.0,2.7,14.0,262.0,464.24,383.41
2016,4,3,17,15,511.0,75.5,2.6,13.5,210.0,387.01,319.38
2016,4,3,17,30,445.0,66.0,2.5,13.0,158.0,315.27,257.71
2016,4,3,17,45,348.5,52.5,2.45,12.5,112.0,231.47,184.8
2016,4,3,18,0,252.0,39.0,2.4,12.0,66.0,160.24,120.01
2016,4,3,18,15,126.0,19.5,2.35,11.5,33.0,74.45,15.1
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,11.44,0.0
2016,4,4,6,15,164.5,27.0,2.85,11.0,47.0,21.15,9.65
2016,4,4,6,30,329.0,42.0,2.9,11.0,82.0,33.53,23.63
2016,4,4,6,45,429.0,52.0,2.95,11.5,131.5,39.81,29.89
2016,4,4,7,0,529.0,62.0,3.0,12.0,181.0,45.83,35.6
2016,4,4,7,15,590.5,69.0,3.0,12.5,234.5,48.95,38.48
2016,4,4,7,30,652.0,76.0,3.0,13.0,288.0,92.13,52.25
2016,4,4,7,45,695.5,80.5,3.0,13.5,341.5,144.04,86.01
2016,4,4,8,0,739.0,85.0,3.0,14.0,395.0,201.1,131.94
2016,4,4,8,15,768.0,89.0,2.95,14.0,446.5,262.33,185.77
2016,4,4,8,30,797.0,93.0,2.9,14.0,498.0,322.84,240.03
2016,4,4,8,45,816.5,97.0,2.9,14.5,546.0,382.52,292.94
2016,4,4,9,0,836.0,101.0,2.9,15.0,594.0,443.39,345.41
2016,4,4,9,15,852.0,103.5,2.8,15.5,637.0,502.09,394.34
2016,4,4,9,30,868.0,106.0,2.7,16.0,680.0,560.98,441.6
2016,4,4,9,45,878.0,109.0,2.65,16.5,717.0,617.01,485.11
2016,4,4,10,0,888.0,112.0,2.6,17.0,754.0,671.09,525.68
2016,4,4,10,15,896.5,113.5,2.5,17.0,784.5,721.45,563.02
2016,4,4,10,30,905.0,115.0,2.4,17.0,815.0,770.12,597.15
2016,4,4,10,45,909.5,117.0,2.35,17.0,838.0,814.31,626.79
2016,4,4,11,0,914.0,119.0,2.3,17.0,861.0,856.06,654.38
2016,4,4,11,15,918.0,120.0,2.25,17.0,876.5,893.78,678.91
2016,4,4,11,30,922.0,121.0,2.2,17.0,892.0,928.65,701.31
2016,4,4,11,45,922.0,122.0,2.2,17.5,899.0,956.94,718.3
2016,4,4,12,0,922.0,123.0,2.2,18.0,906.0,981.86,733.05
2016,4,4,12,15,921.5,123.0,2.15,18.0,905.0,1001.84,745.35
2016,4,4,12,30,921.0,123.0,2.1,18.0,904.0,1018.24,755.38
2016,4,4,12,45,920.5,121.5,2.1,18.0,895.5,1029.42,762.74
2016,4,4,13,0,920.0,120.0,2.1,18.0,887.0,1036.88,767.85
2016,4,4,13,15,915.5,119.0,2.2,18.0,869.5,1037.19,769.75
2016,4,4,13,30,911.0,118.0,2.3,18.0,852.0,1033.72,769.36
2016,4,4,13,45,900.5,118.5,2.45,18.0,826.0,1022.27,764.39
2016,4,4,14,0,890.0,119.0,2.6,18.0,800.0,1007.28,757.1
2016,4,4,14,15,743.5,168.5,2.85,18.0,722.5,926.76,706.11
2016,4,4,14,30,597.0,218.0,3.1,18.0,645.0,831.48,642.58
2016,4,4,14,45,718.0,165.0,3.35,18.0,651.5,875.83,678.27
2016,4,4,15,0,839.0,112.0,3.6,18.0,658.0,904.6,701.21
2016,4,4,15,15,821.5,109.5,3.7,17.5,614.0,864.62,676.18
2016,4,4,15,30,804.0,107.0,3.8,17.0,570.0,822.52,649.68
2016,4,4,15,45,779.0,103.5,3.9,16.5,521.5,771.32,615.93
2016,4,4,16,0,754.0,100.0,4.0,16.0,473.0,722.85,583.44
2016,4,4,16,15,722.0,95.5,3.8,15.5,421.5,663.86,541.08
2016,4,4,16,30,690.0,91.0,3.6,15.0,370.0,605.25,497.19
2016,4,4,16,45,646.0,84.5,3.45,15.0,317.5,537.26,443.17
2016,4,4,17,0,602.0,78.0,3.3,15.0,265.0,471.61,389.44
2016,4,4,17,15,535.0,70.0,3.15,14.5,213.0,394.41,325.26
2016,4,4,17,30,468.0,62.0,3.0,14.0,161.0,322.8,263.59
2016,4,4,17,45,366.5,50.0,2.9,13.5,114.0,237.96,189.79
2016,4,4,18,0,265.0,38.0,2.8,13.0,67.0,163.57,122.81
2016,4,4,18,15,132.5,19.0,2.7,12.5,33.5,76.17,22.88
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,44.0,6.0,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,88.0,12.0,1.7,11.0,15.0,11.44,0.0
2016,4,5,6,15,239.5,25.5,1.65,11.5,52.5,20.22,9.77
2016,4,5,6,30,391.0,39.0,1.6,12.0,90.0,30.44,20.98
2016,4,5,6,45,481.5,48.5,1.55,12.5,140.0,36.45,26.86
2016,4,5,7,0,572.0,58.0,1.5,13.0,190.0,42.18,32.24
2016,4,5,7,15,630.0,64.0,1.55,13.5,243.5,44.69,34.55
2016,4,5,7,30,688.0,70.0,1.6,14.0,297.0,91.5,49.54
2016,4,5,7,45,732.0,73.5,1.65,14.5,351.5,148.51,87.5
2016,4,5,8,0,776.0,77.0,1.7,15.0,406.0,206.66,134.18
2016,4,5,8,15,803.0,80.5,1.75,15.5,457.5,265.6,185.66
2016,4,5,8,30,830.0,84.0,1.8,16.0,509.0,327.11,239.92
2016,4,5,8,45,851.5,86.0,1.85,16.5,557.5,387.55,292.74
2016,4,5,9,0,873.0,88.0,1.9,17.0,606.0,451.7,346.94
2016,4,5,9,15,887.0,90.0,1.95,17.0,648.5,510.33,396.03
2016,4,5,9,30,901.0,92.0,2.0,17.0,691.0,568.77,443.47
2016,4,5,9,45,909.0,95.0,2.05,17.5,727.5,624.22,486.32
2016,4,5,10,0,917.0,98.0,2.1,18.0,764.0,678.37,526.81
2016,4,5,10,15,924.5,99.0,2.15,18.5,794.5,728.71,563.4
2016,4,5,10,30,932.0,100.0,2.2,19.0,825.0,777.2,596.05
2016,4,5,10,45,936.0,102.0,2.25,19.5,847.5,821.9,625.18
2016,4,5,11,0,940.0,104.0,2.3,20.0,870.0,864.04,652.23
2016,4,5,11,15,943.0,104.5,2.3,20.0,885.0,901.1,676.42
2016,4,5,11,30,946.0,105.0,2.3,20.0,900.0,935.15,698.49
2016,4,5,11,45,946.5,105.5,2.35,20.0,907.0,963.8,717.41
2016,4,5,12,0,947.0,106.0,2.4,20.0,914.0,989.02,734.13
2016,4,5,12,15,946.5,106.0,2.35,20.0,913.0,1009.24,746.59
2016,4,5,12,30,946.0,106.0,2.3,20.0,912.0,1025.79,756.73
2016,4,5,12,45,944.5,105.0,2.25,20.5,902.5,1036.57,761.75
2016,4,5,13,0,943.0,104.0,2.2,21.0,893.0,1043.53,764.44
2016,4,5,13,15,938.5,103.5,2.15,21.0,875.5,1044.23,764.71
2016,4,5,13,30,934.0,103.0,2.1,21.0,858.0,1041.08,762.72
2016,4,5,13,45,926.5,102.0,2.05,21.0,833.0,1030.63,756.2
2016,4,5,14,0,919.0,101.0,2.0,21.0,808.0,1016.48,747.5
2016,4,5,14,15,909.5,99.5,2.0,21.0,775.5,996.25,735.63
2016,4,5,14,30,900.0,98.0,2.0,21.0,743.0,972.63,721.65
2016,4,5,14,45,886.5,96.5,2.0,21.0,704.0,942.07,703.11
2016,4,5,15,0,873.0,95.0,2.0,21.0,665.0,908.66,682.64
2016,4,5,15,15,857.0,92.5,1.95,20.5,621.0,869.28,658.74
2016,4,5,15,30,841.0,90.0,1.9,20.0,577.0,834.59,637.84
2016,4,5,15,45,818.5,87.0,1.85,20.0,528.5,784.8,604.89
2016,4,5,16,0,796.0,84.0,1.8,20.0,480.0,733.76,570.68
2016,4,5,16,15,766.5,80.0,1.7,19.5,428.5,675.48,531.22
2016,4,5,16,30,737.0,76.0,1.6,19.0,377.0,617.23,490.83
2016,4,5,16,45,695.5,71.5,1.55,19.0,324.0,553.88,442.97
2016,4,5,17,0,654.0,67.0,1.5,19.0,271.0,489.94,392.96
2016,4,5,17,15,593.0,60.0,1.5,18.0,219.0,414.75,333.79
2016,4,5,17,30,532.0,53.0,1.5,17.0,167.0,344.6,275.89
2016,4,5,17,45,434.0,43.5,1.5,16.5,119.5,260.78,204.58
2016,4,5,18,0,336.0,34.0,1.5,16.0,72.0,187.39,139.32
2016,4,5,18,15,168.0,17.0,1.5,15.5,36.0,88.01,33.39
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,2.45,12.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,2.5,13.0,16.0,12.39,0.0
2016,4,6,6,15,233.0,27.0,2.55,13.5,53.5,21.4,11.15
2016,4,6,6,30,374.0,41.0,2.6,14.0,91.0,32.01,22.21
2016,4,6,6,45,463.0,50.5,2.65,14.5,140.5,37.93,27.95
2016,4,6,7,0,552.0,60.0,2.7,15.0,190.0,43.58,33.21
2016,4,6,7,15,609.0,66.5,2.65,15.5,243.0,46.41,35.76
2016,4,6,7,30,666.0,73.0,2.6,16.0,296.0,94.78,51.93
2016,4,6,7,45,706.0,78.0,2.55,16.5,349.5,147.71,87.27
2016,4,6,8,0,746.0,83.0,2.5,17.0,403.0,208.78,136.58
2016,4,6,8,15,774.5,87.0,2.5,17.5,454.5,266.77,186.95
2016,4,6,8,30,803.0,91.0,2.5,18.0,506.0,327.56,240.23
2016,4,6,8,45,824.5,93.5,2.5,18.5,554.0,386.92,291.85
2016,4,6,9,0,846.0,96.0,2.5,19.0,602.0,447.65,343.12
2016,4,6,9,15,861.5,98.5,2.5,19.5,645.0,506.56,391.39
2016,4,6,9,30,877.0,101.0,2.5,20.0,688.0,566.67,438.8
2016,4,6,9,45,889.0,103.0,2.55,20.5,725.5,622.31,481.54
2016,4,6,10,0,901.0,105.0,2.6,21.0,763.0,677.08,522.3
2016,4,6,10,15,909.5,106.5,2.6,21.0,793.5,727.84,559.82
2016,4,6,10,30,918.0,108.0,2.6,21.0,824.0,776.88,593.82
2016,4,6,10,45,923.5,109.0,2.6,21.5,847.5,821.17,622.32
2016,4,6,11,0,929.0,110.0,2.6,22.0,871.0,863.04,648.79
2016,4,6,11,15,932.0,111.0,2.55,22.0,886.0,900.19,672.66
2016,4,6,11,30,935.0,112.0,2.5,22.0,901.0,934.39,694.36
2016,4,6,11,45,936.0,112.5,2.45,22.5,908.0,963.16,710.98
2016,4,6,12,0,937.0,113.0,2.4,23.0,915.0,988.57,725.29
2016,4,6,12,15,936.0,113.0,2.35,23.0,913.5,1008.11,737.16
2016,4,6,12,30,935.0,113.0,2.3,23.0,912.0,1024.0,746.76
2016,4,6,12,45,931.0,113.0,2.25,23.5,902.0,1033.27,750.75
2016,4,6,13,0,927.0,113.0,2.2,24.0,892.0,1038.73,752.47
2016,4,6,13,15,922.5,112.5,2.15,24.0,874.5,1039.37,752.73
2016,4,6,13,30,918.0,112.0,2.1,24.0,857.0,1036.23,750.76
2016,4,6,13,45,909.5,111.5,2.05,24.5,831.5,1025.42,742.64
2016,4,6,14,0,901.0,111.0,2.0,25.0,806.0,1010.99,732.44
2016,4,6,14,15,891.5,109.5,1.9,25.0,774.0,991.0,719.66
2016,4,6,14,30,882.0,108.0,1.8,25.0,742.0,967.69,704.87
2016,4,6,14,45,868.0,106.5,1.75,25.0,703.5,937.03,686.04
2016,4,6,15,0,854.0,105.0,1.7,25.0,665.0,911.36,670.51
2016,4,6,15,15,727.5,132.0,1.6,25.0,587.5,813.17,606.02
2016,4,6,15,30,601.0,159.0,1.5,25.0,510.0,714.47,540.14
2016,4,6,15,45,578.0,151.0,1.45,25.0,465.0,666.42,508.08
2016,4,6,16,0,555.0,143.0,1.4,25.0,420.0,612.43,470.82
2016,4,6,16,15,612.5,112.5,1.3,24.5,388.5,603.63,467.09
2016,4,6,16,30,670.0,82.0,1.2,24.0,357.0,581.08,452.59
2016,4,6,16,45,644.5,78.5,1.1,24.0,314.0,529.67,413.86
2016,4,6,17,0,619.0,75.0,1.0,24.0,271.0,478.82,374.49
2016,4,6,17,15,556.0,67.5,1.0,23.5,219.0,403.53,316.34
2016,4,6,17,30,493.0,60.0,1.0,23.0,167.0,333.44,259.91
2016,4,6,17,45,394.0,49.0,1.0,22.5,119.5,249.37,190.81
2016,4,6,18,0,295.0,38.0,1.0,22.0,72.0,175.79,127.97
2016,4,6,18,15,147.5,19.0,0.85,22.0,36.0,81.72,34.61
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.5,1.75,13.5,3.5,3.34,0.0
2016,4,7,6,0,0.0,7.0,1.8,14.0,7.0,6.48,0.0
2016,4,7,6,15,0.0,23.5,1.9,14.0,23.5,21.82,11.92
2016,4,7,6,30,0.0,40.0,2.0,14.0,40.0,36.57,26.27
2016,4,7,6,45,2.0,61.5,2.1,14.5,62.0,55.05,43.09
2016,4,7,7,0,4.0,83.0,2.2,15.0,84.0,73.26,59.46
2016,4,7,7,15,12.0,103.5,2.25,15.0,107.5,90.6,74.9
2016,4,7,7,30,20.0,124.0,2.3,15.0,131.0,110.5,87.34
2016,4,7,7,45,10.0,128.5,2.35,15.5,132.0,116.42,92.16
2016,4,7,8,0,0.0,133.0,2.4,16.0,133.0,120.5,95.52
2016,4,7,8,15,220.0,158.0,2.4,16.0,273.0,190.12,144.9
2016,4,7,8,30,440.0,183.0,2.4,16.0,413.0,293.5,223.96
2016,4,7,8,45,463.0,195.5,2.4,16.5,457.0,342.34,264.54
2016,4,7,9,0,486.0,208.0,2.4,17.0,501.0,393.4,306.26
2016,4,7,9,15,648.0,166.5,2.35,17.0,586.0,466.36,364.51
2016,4,7,9,30,810.0,125.0,2.3,17.0,671.0,554.45,433.93
2016,4,7,9,45,687.5,183.0,2.25,17.5,663.5,579.76,452.26
2016,4,7,10,0,565.0,241.0,2.2,18.0,656.0,591.55,459.32
2016,4,7,10,15,559.0,256.5,2.15,18.0,681.0,632.42,489.29
2016,4,7,10,30,553.0,272.0,2.1,18.0,706.0,671.52,517.03
2016,4,7,10,45,548.0,285.0,2.1,18.0,725.5,707.18,542.12
2016,4,7,11,0,543.0,298.0,2.1,18.0,745.0,740.96,565.49
2016,4,7,11,15,707.0,217.5,2.1,18.0,810.5,825.74,628.68
2016,4,7,11,30,871.0,137.0,2.1,18.0,876.0,904.96,682.0
2016,4,7,11,45,871.5,138.0,2.15,18.0,882.0,932.17,699.7
2016,4,7,12,0,872.0,139.0,2.2,18.0,888.0,956.24,715.87
2016,4,7,12,15,671.0,240.5,2.2,18.0,816.5,902.75,679.54
2016,4,7,12,30,470.0,342.0,2.2,18.0,745.0,825.0,621.21
2016,4,7,12,45,475.0,336.0,2.25,18.0,740.0,833.53,628.73
2016,4,7,13,0,480.0,330.0,2.3,18.0,735.0,839.87,634.0
2016,4,7,13,15,505.5,314.0,2.3,18.0,733.0,853.71,644.79
2016,4,7,13,30,531.0,298.0,2.3,18.0,731.0,865.03,653.87
2016,4,7,13,45,442.0,321.0,2.35,18.0,674.5,802.28,609.19
2016,4,7,14,0,353.0,344.0,2.4,18.0,618.0,726.97,555.7
2016,4,7,14,15,339.0,332.5,2.4,17.5,587.0,699.02,538.13
2016,4,7,14,30,325.0,321.0,2.4,17.0,556.0,669.86,519.11
2016,4,7,14,45,342.5,298.0,2.45,17.0,534.5,656.01,511.35
2016,4,7,15,0,360.0,275.0,2.5,17.0,513.0,639.76,501.66
2016,4,7,15,15,228.0,267.5,2.5,16.5,414.5,493.52,391.75
2016,4,7,15,30,96.0,260.0,2.5,16.0,316.0,355.27,283.89
2016,4,7,15,45,49.0,209.5,2.5,16.0,238.0,257.89,207.02
2016,4,7,16,0,2.0,159.0,2.5,16.0,160.0,155.83,123.85
2016,4,7,16,15,1.0,135.5,2.4,15.5,136.0,131.52,104.63
2016,4,7,16,30,0.0,112.0,2.3,15.0,112.0,107.28,85.0
2016,4,7,16,45,0.0,96.0,2.25,15.0,96.0,91.63,72.14
2016,4,7,17,0,0.0,80.0,2.2,15.0,80.0,75.97,59.07
2016,4,7,17,15,0.0,64.5,2.05,14.5,64.5,60.8,46.3
2016,4,7,17,30,0.0,49.0,1.9,14.0,49.0,45.59,33.27
2016,4,7,17,45,0.0,35.0,1.8,14.0,35.0,32.5,21.82
2016,4,7,18,0,0.0,21.0,1.7,14.0,21.0,19.48,10.35
2016,4,7,18,15,0.0,10.5,1.65,13.5,10.5,9.73,0.08
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.4,12.5,3.5,3.34,0.0
2016,4,8,6,0,0.0,7.0,1.4,13.0,7.0,6.48,0.0
2016,4,8,6,15,0.0,20.0,1.45,13.0,20.0,18.56,9.65
2016,4,8,6,30,0.0,33.0,1.5,13.0,33.0,30.65,21.3
2016,4,8,6,45,0.0,50.0,1.55,13.5,50.0,45.96,35.29
2016,4,8,7,0,0.0,67.0,1.6,14.0,67.0,60.9,48.79
2016,4,8,7,15,0.0,85.5,1.6,14.0,85.5,76.93,63.12
2016,4,8,7,30,0.0,104.0,1.6,14.0,104.0,93.54,74.09
2016,4,8,7,45,9.0,131.5,1.6,14.5,135.5,118.9,94.54
2016,4,8,8,0,18.0,159.0,1.6,15.0,167.0,145.72,115.83
2016,4,8,8,15,9.0,125.0,1.55,15.0,129.0,116.95,92.16
2016,4,8,8,30,0.0,91.0,1.5,15.0,91.0,84.7,65.54
2016,4,8,8,45,17.0,166.0,1.5,15.5,176.5,158.58,125.54
2016,4,8,9,0,34.0,241.0,1.5,16.0,262.0,232.12,183.49
2016,4,8,9,15,48.0,269.0,1.5,16.0,300.5,267.67,210.9
2016,4,8,9,30,62.0,297.0,1.5,16.0,339.0,305.16,239.73
2016,4,8,9,45,78.5,321.5,1.55,16.5,377.5,342.85,268.05
2016,4,8,10,0,95.0,346.0,1.6,17.0,416.0,382.46,297.49
2016,4,8,10,15,51.0,279.0,1.65,17.0,317.0,297.03,231.67
2016,4,8,10,30,7.0,212.0,1.7,17.0,218.0,203.24,158.05
2016,4,8,10,45,10.5,240.5,1.75,17.0,249.5,233.48,181.94
2016,4,8,11,0,14.0,269.0,1.8,17.0,281.0,264.28,205.67
2016,4,8,11,15,102.5,347.5,1.85,16.5,434.5,428.84,333.65
2016,4,8,11,30,191.0,426.0,1.9,16.0,588.0,590.75,454.07
2016,4,8,11,45,161.0,428.5,1.95,16.0,566.5,575.47,441.12
2016,4,8,12,0,131.0,431.0,2.0,16.0,545.0,557.98,427.82
2016,4,8,12,15,105.0,421.0,2.0,16.0,512.0,518.99,398.96
2016,4,8,12,30,79.0,411.0,2.0,16.0,479.0,487.88,375.65
2016,4,8,12,45,164.0,413.0,2.05,16.5,552.5,588.6,451.73
2016,4,8,13,0,249.0,415.0,2.1,17.0,626.0,691.55,526.41
2016,4,8,13,15,259.0,404.0,2.1,17.0,619.5,694.41,528.42
2016,4,8,13,30,269.0,393.0,2.1,17.0,613.0,695.87,530.36
2016,4,8,13,45,163.0,370.0,2.15,17.0,502.0,554.4,427.05
2016,4,8,14,0,57.0,347.0,2.2,17.0,391.0,412.52,320.05
2016,4,8,14,15,82.0,344.5,2.2,16.5,405.5,435.58,340.24
2016,4,8,14,30,107.0,342.0,2.2,16.0,420.0,457.83,359.0
2016,4,8,14,45,100.0,322.0,2.25,16.0,391.5,429.24,337.98
2016,4,8,15,0,93.0,302.0,2.3,16.0,363.0,400.47,316.89
2016,4,8,15,15,47.0,236.0,2.3,16.0,266.5,284.86,226.73
2016,4,8,15,30,1.0,170.0,2.3,16.0,170.0,164.42,129.86
2016,4,8,15,45,0.5,118.5,2.3,16.0,118.5,112.36,87.98
2016,4,8,16,0,0.0,67.0,2.3,16.0,67.0,62.35,46.81
2016,4,8,16,15,7.5,108.0,2.25,15.5,111.0,107.85,85.39
2016,4,8,16,30,15.0,149.0,2.2,15.0,155.0,157.27,126.92
2016,4,8,16,45,8.5,129.5,2.15,15.0,133.0,133.17,106.95
2016,4,8,17,0,2.0,110.0,2.1,15.0,111.0,109.63,87.33
2016,4,8,17,15,1.0,88.5,2.0,14.5,89.0,87.42,68.79
2016,4,8,17,30,0.0,67.0,1.9,14.0,67.0,65.16,49.84
2016,4,8,17,45,0.0,47.5,1.8,14.0,47.5,45.49,32.76
2016,4,8,18,0,0.0,28.0,1.7,14.0,28.0,26.0,15.76
2016,4,8,18,15,0.0,15.0,1.65,13.5,15.0,13.91,3.14
2016,4,8,18,30,0.0,2.0,1.6,13.0,2.0,1.91,0.0
2016,4,8,18,45,0.0,1.0,1.55,13.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.0,13.0,3.0,2.86,0.0
2016,4,9,6,0,0.0,6.0,2.0,13.0,6.0,5.55,0.0
2016,4,9,6,15,0.0,16.0,2.0,13.0,16.0,14.83,6.74
2016,4,9,6,30,0.0,26.0,2.0,13.0,26.0,24.12,15.61
2016,4,9,6,45,0.0,39.5,2.05,13.0,39.5,36.69,27.16
2016,4,9,7,0,0.0,53.0,2.1,13.0,53.0,49.27,38.64
2016,4,9,7,15,0.0,67.5,2.1,13.0,67.5,62.33,50.39
2016,4,9,7,30,0.0,82.0,2.1,13.0,82.0,75.39,59.03
2016,4,9,7,45,0.0,74.0,2.15,13.0,74.0,68.87,53.34
2016,4,9,8,0,0.0,66.0,2.2,13.0,66.0,61.4,46.85
2016,4,9,8,15,0.0,49.5,2.15,13.0,49.5,46.02,33.66
2016,4,9,8,30,0.0,33.0,2.1,13.0,33.0,30.67,20.52
2016,4,9,8,45,0.0,65.5,2.1,13.5,65.5,60.98,45.96
2016,4,9,9,0,0.0,98.0,2.1,14.0,98.0,91.28,70.93
2016,4,9,9,15,1.0,136.5,2.05,14.0,137.0,127.15,100.22
2016,4,9,9,30,2.0,175.0,2.0,14.0,176.0,163.25,129.26
2016,4,9,9,45,31.0,252.5,2.0,14.0,275.5,252.36,200.56
2016,4,9,10,0,60.0,330.0,2.0,14.0,375.0,345.47,273.06
2016,4,9,10,15,30.0,224.0,2.0,14.0,246.5,231.22,182.88
2016,4,9,10,30,0.0,118.0,2.0,14.0,118.0,110.21,85.22
2016,4,9,10,45,1.5,142.5,2.05,14.5,144.0,134.41,104.82
2016,4,9,11,0,3.0,167.0,2.1,15.0,170.0,158.89,124.18
2016,4,9,11,15,2.5,162.5,2.05,15.0,165.5,154.51,120.5
2016,4,9,11,30,2.0,158.0,2.0,15.0,161.0,150.06,116.85
2016,4,9,11,45,19.5,261.5,2.0,15.5,279.0,265.19,207.98
2016,4,9,12,0,37.0,365.0,2.0,16.0,397.0,393.73,305.6
2016,4,9,12,15,21.0,273.0,2.0,16.0,291.5,287.86,224.19
2016,4,9,12,30,5.0,181.0,2.0,16.0,186.0,175.79,136.6
2016,4,9,12,45,30.5,283.0,2.0,16.0,309.5,310.44,242.99
2016,4,9,13,0,56.0,385.0,2.0,16.0,433.0,444.09,344.11
2016,4,9,13,15,41.5,353.0,2.0,16.0,388.5,398.01,308.72
2016,4,9,13,30,27.0,321.0,2.0,16.0,344.0,351.33,273.46
2016,4,9,13,45,21.0,291.5,2.0,16.0,309.0,302.89,236.76
2016,4,9,14,0,15.0,262.0,2.0,16.0,274.0,267.67,209.8
2016,4,9,14,15,9.0,222.0,2.0,15.5,229.5,221.89,174.52
2016,4,9,14,30,3.0,182.0,2.0,15.0,185.0,176.41,138.83
2016,4,9,14,45,1.5,102.0,2.05,15.0,103.5,96.77,74.62
2016,4,9,15,0,0.0,22.0,2.1,15.0,22.0,20.47,11.52
2016,4,9,15,15,0.0,21.5,2.05,15.0,21.5,19.99,11.19
2016,4,9,15,30,0.0,21.0,2.0,15.0,21.0,19.52,10.84
2016,4,9,15,45,0.0,61.0,2.0,15.0,61.0,56.77,42.25
2016,4,9,16,0,0.0,101.0,2.0,15.0,101.0,94.83,74.17
2016,4,9,16,15,0.0,113.5,1.9,15.0,113.5,107.84,85.19
2016,4,9,16,30,0.0,126.0,1.8,15.0,126.0,121.83,97.06
2016,4,9,16,45,0.0,108.5,1.75,15.0,108.5,104.66,82.97
2016,4,9,17,0,0.0,91.0,1.7,15.0,91.0,87.45,68.7
2016,4,9,17,15,0.0,73.5,1.55,14.5,73.5,70.2,54.26
2016,4,9,17,30,0.0,56.0,1.4,14.0,56.0,52.89,39.49
2016,4,9,17,45,0.0,40.5,1.3,14.0,40.5,37.64,26.2
2016,4,9,18,0,0.0,25.0,1.2,14.0,25.0,23.2,13.53
2016,4,9,18,15,0.0,14.0,1.2,13.5,14.0,12.98,3.01
2016,4,9,18,30,0.0,3.0,1.2,13.0,3.0,2.86,0.0
2016,4,9,18,45,0.0,1.5,1.2,13.0,1.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,3.5,1.75,12.0,3.5,3.24,0.0
2016,4,10,6,30,0.0,6.0,1.8,12.0,6.0,5.55,0.0
2016,4,10,6,45,0.0,9.0,1.9,12.5,9.0,8.33,1.84
2016,4,10,7,0,0.0,12.0,2.0,13.0,12.0,11.11,4.38
2016,4,10,7,15,0.0,15.0,2.0,13.0,15.0,13.9,6.38
2016,4,10,7,30,0.0,18.0,2.0,13.0,18.0,16.69,8.77
2016,4,10,7,45,0.0,31.0,2.05,13.0,31.0,28.78,19.14
2016,4,10,8,0,0.0,44.0,2.1,13.0,44.0,40.89,29.41
2016,4,10,8,15,0.0,43.5,2.1,13.0,43.5,40.43,28.91
2016,4,10,8,30,0.0,43.0,2.1,13.0,43.0,39.98,28.42
2016,4,10,8,45,0.0,50.5,2.1,13.5,50.5,46.99,34.17
2016,4,10,9,0,0.0,58.0,2.1,14.0,58.0,54.0,39.86
2016,4,10,9,15,0.0,80.0,2.1,14.0,80.0,74.57,56.87
2016,4,10,9,30,0.0,102.0,2.1,14.0,102.0,95.09,73.66
2016,4,10,9,45,5.5,170.0,2.15,14.0,174.5,161.25,127.53
2016,4,10,10,0,11.0,238.0,2.2,14.0,247.0,228.21,180.87
2016,4,10,10,15,18.5,272.5,2.25,14.0,287.5,266.64,210.93
2016,4,10,10,30,26.0,307.0,2.3,14.0,328.0,309.17,243.96
2016,4,10,10,45,16.5,256.5,2.35,14.5,270.0,253.2,199.35
2016,4,10,11,0,7.0,206.0,2.4,15.0,212.0,198.93,156.0
2016,4,10,11,15,7.0,201.5,2.45,15.0,207.5,195.25,153.13
2016,4,10,11,30,7.0,197.0,2.5,15.0,203.0,191.49,150.1
2016,4,10,11,45,7.5,200.5,2.55,15.0,207.0,195.76,153.48
2016,4,10,12,0,8.0,204.0,2.6,15.0,211.0,200.04,156.88
2016,4,10,12,15,8.0,203.5,2.65,15.0,211.0,199.99,156.86
2016,4,10,12,30,8.0,203.0,2.7,15.0,211.0,199.9,156.83
2016,4,10,12,45,6.5,191.0,2.8,15.0,197.5,187.15,146.73
2016,4,10,13,0,5.0,179.0,2.9,15.0,184.0,174.29,136.54
2016,4,10,13,15,7.0,202.0,2.95,14.5,208.5,198.87,156.65
2016,4,10,13,30,9.0,225.0,3.0,14.0,233.0,223.76,176.96
2016,4,10,13,45,7.5,213.0,3.05,14.0,219.5,210.72,166.67
2016,4,10,14,0,6.0,201.0,3.1,14.0,206.0,197.63,156.4
2016,4,10,14,15,3.0,152.0,3.1,14.0,154.5,146.65,115.41
2016,4,10,14,30,0.0,103.0,3.1,14.0,103.0,96.35,74.42
2016,4,10,14,45,2.0,144.5,3.1,14.0,146.0,138.54,109.35
2016,4,10,15,0,4.0,186.0,3.1,14.0,189.0,182.03,145.03
2016,4,10,15,15,3.5,181.5,3.05,13.5,184.0,177.53,141.88
2016,4,10,15,30,3.0,177.0,3.0,13.0,179.0,173.16,138.93
2016,4,10,15,45,1.5,128.0,3.0,13.0,129.0,122.61,97.59
2016,4,10,16,0,0.0,79.0,3.0,13.0,79.0,73.56,56.82
2016,4,10,16,15,0.0,56.0,2.9,13.0,56.0,52.08,38.85
2016,4,10,16,30,0.0,33.0,2.8,13.0,33.0,30.64,20.68
2016,4,10,16,45,0.0,28.5,2.75,13.0,28.5,26.45,17.15
2016,4,10,17,0,0.0,24.0,2.7,13.0,24.0,22.26,13.58
2016,4,10,17,15,0.0,19.5,2.55,12.5,19.5,18.07,9.99
2016,4,10,17,30,0.0,15.0,2.4,12.0,15.0,13.89,6.35
2016,4,10,17,45,0.0,10.5,2.25,12.0,10.5,9.72,2.66
2016,4,10,18,0,0.0,6.0,2.1,12.0,6.0,5.55,0.0
2016,4,10,18,15,0.0,3.0,2.0,12.0,3.0,2.77,0.0
2016,4,10,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,46.0,11.0,0.65,11.5,13.5,10.48,0.0
2016,4,11,6,0,92.0,22.0,0.6,12.0,27.0,18.32,1.99
2016,4,11,6,15,201.5,38.5,0.65,12.0,65.5,29.85,19.9
2016,4,11,6,30,311.0,55.0,0.7,12.0,104.0,41.91,31.54
2016,4,11,6,45,387.5,66.5,0.8,12.5,151.5,49.52,38.75
2016,4,11,7,0,464.0,78.0,0.9,13.0,199.0,57.6,46.12
2016,4,11,7,15,241.5,104.0,0.95,13.0,167.5,83.73,63.3
2016,4,11,7,30,19.0,130.0,1.0,13.0,136.0,116.12,92.52
2016,4,11,7,45,11.0,139.0,1.1,13.5,143.0,125.76,100.31
2016,4,11,8,0,3.0,148.0,1.2,14.0,150.0,134.07,107.05
2016,4,11,8,15,19.5,180.0,1.2,14.0,191.0,167.13,133.26
2016,4,11,8,30,36.0,212.0,1.2,14.0,232.0,199.45,158.67
2016,4,11,8,45,19.0,193.5,1.25,14.5,204.0,183.8,145.81
2016,4,11,9,0,2.0,175.0,1.3,15.0,176.0,161.97,127.88
2016,4,11,9,15,4.0,187.0,1.3,15.0,190.0,174.52,137.71
2016,4,11,9,30,6.0,199.0,1.3,15.0,204.0,187.33,147.62
2016,4,11,9,45,25.0,258.5,1.35,15.0,277.5,254.3,200.44
2016,4,11,10,0,44.0,318.0,1.4,15.0,351.0,324.25,254.33
2016,4,11,10,15,55.5,342.0,1.4,15.0,385.5,358.97,280.36
2016,4,11,10,30,67.0,366.0,1.4,15.0,420.0,395.03,307.34
2016,4,11,10,45,42.5,331.0,1.4,15.5,366.0,347.9,270.33
2016,4,11,11,0,18.0,296.0,1.4,16.0,312.0,293.14,227.61
2016,4,11,11,15,18.0,298.5,1.4,16.0,314.0,296.96,230.65
2016,4,11,11,30,18.0,301.0,1.4,16.0,316.0,300.71,233.39
2016,4,11,11,45,108.0,369.0,1.4,16.0,463.5,467.56,361.16
2016,4,11,12,0,198.0,437.0,1.4,16.0,611.0,626.38,476.29
2016,4,11,12,15,126.0,415.0,1.4,16.0,526.0,542.93,413.53
2016,4,11,12,30,54.0,393.0,1.4,16.0,441.0,444.52,340.47
2016,4,11,12,45,434.0,278.5,1.45,16.0,651.0,735.27,562.91
2016,4,11,13,0,814.0,164.0,1.5,16.0,861.0,995.19,740.82
2016,4,11,13,15,809.0,163.0,1.5,16.0,844.5,994.61,737.54
2016,4,11,13,30,804.0,162.0,1.5,16.0,828.0,990.59,735.57
2016,4,11,13,45,797.0,160.0,1.55,16.0,803.5,980.13,730.32
2016,4,11,14,0,790.0,158.0,1.6,16.0,779.0,966.35,723.04
2016,4,11,14,15,779.5,155.5,1.6,16.0,748.0,945.43,710.41
2016,4,11,14,30,769.0,153.0,1.6,16.0,717.0,921.53,695.89
2016,4,11,14,45,576.0,213.5,1.65,16.0,624.0,793.87,609.78
2016,4,11,15,0,383.0,274.0,1.7,16.0,531.0,659.43,512.32
2016,4,11,15,15,550.5,203.5,1.7,15.5,546.0,733.01,573.07
2016,4,11,15,30,718.0,133.0,1.7,15.0,561.0,786.34,614.61
2016,4,11,15,45,697.0,127.0,1.7,15.0,515.0,738.14,581.32
2016,4,11,16,0,676.0,121.0,1.7,15.0,469.0,688.96,547.8
2016,4,11,16,15,644.0,115.0,1.7,15.0,419.0,630.96,506.52
2016,4,11,16,30,612.0,109.0,1.7,15.0,369.0,573.53,463.9
2016,4,11,16,45,577.5,100.0,1.7,15.0,319.5,512.07,416.92
2016,4,11,17,0,543.0,91.0,1.7,15.0,270.0,452.24,369.61
2016,4,11,17,15,483.0,81.5,1.65,14.5,219.5,379.74,310.87
2016,4,11,17,30,423.0,72.0,1.6,14.0,169.0,309.98,252.39
2016,4,11,17,45,347.0,58.0,1.55,13.5,124.5,237.04,189.66
2016,4,11,18,0,271.0,44.0,1.5,13.0,80.0,172.27,132.39
2016,4,11,18,15,156.0,27.5,1.55,12.5,46.0,99.23,62.52
2016,4,11,18,30,41.0,11.0,1.6,12.0,12.0,21.68,0.0
2016,4,11,18,45,20.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.4,11.5,3.0,2.86,0.0
2016,4,12,6,0,0.0,6.0,2.5,12.0,6.0,5.55,0.0
2016,4,12,6,15,0.0,14.0,2.55,12.0,14.0,12.97,5.51
2016,4,12,6,30,0.0,22.0,2.6,12.0,22.0,20.4,12.49
2016,4,12,6,45,0.0,32.0,2.65,12.0,32.0,29.69,21.08
2016,4,12,7,0,0.0,42.0,2.7,12.0,42.0,39.0,29.61
2016,4,12,7,15,0.0,52.5,2.7,12.0,52.5,48.79,36.54
2016,4,12,7,30,0.0,63.0,2.7,12.0,63.0,58.59,44.89
2016,4,12,7,45,48.5,127.0,2.75,12.5,149.5,118.66,93.37
2016,4,12,8,0,97.0,191.0,2.8,13.0,236.0,184.31,145.59
2016,4,12,8,15,92.5,213.0,2.8,13.0,259.5,209.97,166.96
2016,4,12,8,30,88.0,235.0,2.8,13.0,283.0,235.27,187.9
2016,4,12,8,45,45.5,208.0,2.85,13.5,233.0,204.49,163.43
2016,4,12,9,0,3.0,181.0,2.9,14.0,183.0,167.8,133.52
2016,4,12,9,15,67.5,253.0,2.9,14.0,300.0,263.8,210.77
2016,4,12,9,30,132.0,325.0,2.9,14.0,417.0,368.84,293.41
2016,4,12,9,45,134.5,341.5,2.95,14.5,439.0,395.76,313.35
2016,4,12,10,0,137.0,358.0,3.0,15.0,461.0,422.85,333.45
2016,4,12,10,15,105.5,365.0,3.05,15.0,446.0,415.12,326.74
2016,4,12,10,30,74.0,372.0,3.1,15.0,431.0,405.88,318.79
2016,4,12,10,45,211.0,377.0,3.2,15.5,553.0,527.78,413.91
2016,4,12,11,0,348.0,382.0,3.3,16.0,675.0,661.49,514.39
2016,4,12,11,15,229.0,403.5,3.35,16.0,598.0,591.48,459.44
2016,4,12,11,30,110.0,425.0,3.4,16.0,521.0,511.21,396.77
2016,4,12,11,45,171.0,430.0,3.45,16.0,579.5,586.14,454.58
2016,4,12,12,0,232.0,435.0,3.5,16.0,638.0,656.12,507.28
2016,4,12,12,15,241.0,427.0,3.55,16.0,637.5,674.96,521.06
2016,4,12,12,30,250.0,419.0,3.6,16.0,637.0,683.65,527.97
2016,4,12,12,45,533.5,292.0,3.65,16.5,752.0,847.42,653.99
2016,4,12,13,0,817.0,165.0,3.7,17.0,867.0,999.97,761.76
2016,4,12,13,15,697.0,226.0,3.8,16.5,816.5,957.06,733.52
2016,4,12,13,30,577.0,287.0,3.9,16.0,766.0,900.79,694.41
2016,4,12,13,45,685.5,223.5,4.0,16.0,776.5,944.87,729.82
2016,4,12,14,0,794.0,160.0,4.1,16.0,787.0,972.95,750.64
2016,4,12,14,15,784.0,158.0,4.1,16.0,756.5,952.96,737.54
2016,4,12,14,30,774.0,156.0,4.1,16.0,726.0,935.53,726.68
2016,4,12,14,45,761.5,152.0,4.2,16.0,689.0,905.18,707.21
2016,4,12,15,0,749.0,148.0,4.3,16.0,652.0,872.29,685.91
2016,4,12,15,15,730.5,144.5,4.3,15.5,610.0,832.34,660.09
2016,4,12,15,30,712.0,141.0,4.3,15.0,568.0,790.64,632.66
2016,4,12,15,45,515.5,173.5,4.35,15.0,469.5,636.16,516.28
2016,4,12,16,0,319.0,206.0,4.4,15.0,371.0,488.28,399.16
2016,4,12,16,15,364.5,175.0,4.3,14.5,345.5,474.48,391.47
2016,4,12,16,30,410.0,144.0,4.2,14.0,320.0,467.45,387.85
2016,4,12,16,45,361.0,136.5,4.15,14.0,276.5,408.19,339.44
2016,4,12,17,0,312.0,129.0,4.1,14.0,233.0,343.2,285.71
2016,4,12,17,15,273.0,110.5,4.0,13.5,189.5,285.54,237.39
2016,4,12,17,30,234.0,92.0,3.9,13.0,146.0,231.4,190.75
2016,4,12,17,45,179.0,72.0,3.85,12.5,107.0,171.99,138.81
2016,4,12,18,0,124.0,52.0,3.8,12.0,68.0,118.3,91.3
2016,4,12,18,15,62.0,31.0,3.75,12.0,39.0,60.57,37.94
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,9.53,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
