Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,58.0,12.5,2.25,10.5,16.5,11.91,0.0
2016,4,13,6,0,116.0,25.0,2.3,11.0,33.0,19.62,6.68
2016,4,13,6,15,228.5,41.0,2.4,11.5,73.5,31.69,21.78
2016,4,13,6,30,341.0,57.0,2.5,12.0,114.0,43.27,32.81
2016,4,13,6,45,423.0,67.5,2.65,12.5,163.5,50.08,39.27
2016,4,13,7,0,505.0,78.0,2.8,13.0,213.0,57.01,45.59
2016,4,13,7,15,558.5,86.0,2.8,13.0,265.5,73.93,48.91
2016,4,13,7,30,612.0,94.0,2.8,13.0,318.0,122.01,73.94
2016,4,13,7,45,650.5,100.0,2.85,13.5,370.0,172.85,111.37
2016,4,13,8,0,689.0,106.0,2.9,14.0,422.0,228.25,157.71
2016,4,13,8,15,716.5,110.5,2.85,14.0,472.0,283.73,206.94
2016,4,13,8,30,744.0,115.0,2.8,14.0,522.0,341.9,258.67
2016,4,13,8,45,768.5,117.5,2.8,14.5,569.5,402.48,311.12
2016,4,13,9,0,793.0,120.0,2.8,15.0,617.0,461.43,360.94
2016,4,13,9,15,808.5,122.5,2.75,15.0,658.0,517.37,407.63
2016,4,13,9,30,824.0,125.0,2.7,15.0,699.0,573.5,453.02
2016,4,13,9,45,846.0,122.0,2.7,15.5,737.5,628.27,495.46
2016,4,13,10,0,868.0,119.0,2.7,16.0,776.0,682.58,536.3
2016,4,13,10,15,876.0,120.5,2.7,16.0,805.5,731.1,572.67
2016,4,13,10,30,884.0,122.0,2.7,16.0,835.0,777.94,605.62
2016,4,13,10,45,887.5,124.0,2.7,16.0,856.5,819.82,634.26
2016,4,13,11,0,891.0,126.0,2.7,16.0,878.0,859.25,660.97
2016,4,13,11,15,894.5,127.0,2.7,16.0,892.5,895.09,685.0
2016,4,13,11,30,898.0,128.0,2.7,16.0,907.0,928.13,707.01
2016,4,13,11,45,893.0,132.0,2.7,16.5,912.0,953.46,722.36
2016,4,13,12,0,888.0,136.0,2.7,17.0,917.0,975.36,735.4
2016,4,13,12,15,888.0,136.0,2.7,17.0,915.5,994.53,748.05
2016,4,13,12,30,888.0,136.0,2.7,17.0,914.0,1010.31,758.52
2016,4,13,12,45,882.5,137.0,2.7,17.0,904.0,1018.23,763.89
2016,4,13,13,0,877.0,138.0,2.7,17.0,894.0,1022.55,767.07
2016,4,13,13,15,873.0,137.0,2.75,17.0,877.0,1022.69,768.15
2016,4,13,13,30,869.0,136.0,2.8,17.0,860.0,1019.26,767.01
2016,4,13,13,45,855.5,138.5,2.85,17.0,833.5,1015.94,766.11
2016,4,13,14,0,842.0,141.0,2.9,17.0,807.0,1000.07,756.89
2016,4,13,14,15,832.5,139.0,2.9,16.5,776.0,979.9,745.9
2016,4,13,14,30,823.0,137.0,2.9,16.0,745.0,956.56,732.76
2016,4,13,14,45,802.5,138.0,2.95,16.0,706.0,923.2,711.72
2016,4,13,15,0,782.0,139.0,3.0,16.0,667.0,887.48,688.92
2016,4,13,15,15,765.0,135.0,3.0,15.5,624.0,852.2,667.14
2016,4,13,15,30,748.0,131.0,3.0,15.0,581.0,810.17,640.19
2016,4,13,15,45,722.5,127.5,3.05,15.0,533.5,760.08,606.06
2016,4,13,16,0,697.0,124.0,3.1,15.0,486.0,709.25,570.78
2016,4,13,16,15,665.5,118.0,3.1,14.5,435.5,650.7,529.25
2016,4,13,16,30,634.0,112.0,3.1,14.0,385.0,592.62,486.08
2016,4,13,16,45,586.5,105.5,3.1,14.0,332.5,524.35,432.53
2016,4,13,17,0,539.0,99.0,3.1,14.0,280.0,458.75,379.54
2016,4,13,17,15,478.5,89.0,2.95,13.5,229.0,382.77,316.95
2016,4,13,17,30,418.0,79.0,2.8,13.0,178.0,315.93,259.87
2016,4,13,17,45,323.0,65.5,2.7,12.5,130.5,235.42,190.29
2016,4,13,18,0,228.0,52.0,2.6,12.0,83.0,165.3,128.64
2016,4,13,18,15,127.0,32.5,2.55,11.5,48.5,89.75,59.59
2016,4,13,18,30,26.0,13.0,2.5,11.0,14.0,19.52,0.0
2016,4,13,18,45,13.0,6.5,2.45,11.0,7.0,6.2,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,56.5,14.5,2.2,9.5,18.5,13.82,0.0
2016,4,14,6,0,113.0,29.0,2.2,10.0,37.0,23.85,10.9
2016,4,14,6,15,227.5,45.0,2.25,10.5,78.0,34.81,24.72
2016,4,14,6,30,342.0,61.0,2.3,11.0,119.0,46.3,35.7
2016,4,14,6,45,418.5,72.0,2.35,11.5,168.5,53.39,42.42
2016,4,14,7,0,495.0,83.0,2.4,12.0,218.0,61.1,49.45
2016,4,14,7,15,516.5,90.0,2.5,12.0,257.0,77.88,52.18
2016,4,14,7,30,538.0,97.0,2.6,12.0,296.0,119.81,74.99
2016,4,14,7,45,620.0,92.5,2.75,12.5,354.5,163.82,105.61
2016,4,14,8,0,702.0,88.0,2.9,13.0,413.0,217.66,149.34
2016,4,14,8,15,650.5,117.0,2.95,13.0,444.5,273.37,201.68
2016,4,14,8,30,599.0,146.0,3.0,13.0,476.0,323.14,248.09
2016,4,14,8,45,440.0,210.5,3.1,13.5,464.5,354.49,278.77
2016,4,14,9,0,281.0,275.0,3.2,14.0,453.0,369.02,292.8
2016,4,14,9,15,238.0,302.0,3.25,14.0,459.5,391.33,311.2
2016,4,14,9,30,195.0,329.0,3.3,14.0,466.0,407.67,324.03
2016,4,14,9,45,215.5,345.0,3.4,14.5,503.5,448.24,355.22
2016,4,14,10,0,236.0,361.0,3.5,15.0,541.0,490.57,387.25
2016,4,14,10,15,543.0,253.0,3.55,15.0,687.0,625.31,495.24
2016,4,14,10,30,850.0,145.0,3.6,15.0,833.0,778.72,613.75
2016,4,14,10,45,432.0,208.0,3.65,15.0,558.5,548.43,436.78
2016,4,14,11,0,14.0,271.0,3.7,15.0,284.0,266.13,208.89
2016,4,14,11,15,427.0,219.0,3.8,15.0,591.5,592.62,473.28
2016,4,14,11,30,840.0,167.0,3.9,15.0,899.0,922.63,716.34
2016,4,14,11,45,826.5,177.0,4.0,15.5,901.5,945.65,728.88
2016,4,14,12,0,813.0,187.0,4.1,16.0,904.0,965.02,741.26
2016,4,14,12,15,813.0,186.5,4.2,16.0,902.5,983.22,754.31
2016,4,14,12,30,813.0,186.0,4.3,16.0,901.0,998.18,765.17
2016,4,14,12,45,842.0,166.0,4.4,16.0,900.0,1018.33,780.17
2016,4,14,13,0,871.0,146.0,4.5,16.0,899.0,1034.8,792.75
2016,4,14,13,15,567.5,274.0,4.55,16.0,761.0,875.46,679.48
2016,4,14,13,30,264.0,402.0,4.6,16.0,623.0,700.26,544.61
2016,4,14,13,45,548.5,276.0,4.65,16.0,717.5,861.32,672.98
2016,4,14,14,0,833.0,150.0,4.7,16.0,812.0,1001.54,775.7
2016,4,14,14,15,823.0,147.5,4.7,15.5,780.0,980.43,762.47
2016,4,14,14,30,813.0,145.0,4.7,15.0,748.0,956.18,748.17
2016,4,14,14,45,801.5,141.5,4.75,15.0,710.5,926.47,728.89
2016,4,14,15,0,790.0,138.0,4.8,15.0,673.0,894.03,707.56
2016,4,14,15,15,772.0,134.0,4.8,14.5,629.5,857.5,684.08
2016,4,14,15,30,754.0,130.0,4.8,14.0,586.0,814.37,655.4
2016,4,14,15,45,743.0,121.0,4.8,14.0,540.5,769.59,623.87
2016,4,14,16,0,732.0,112.0,4.8,14.0,495.0,722.99,590.54
2016,4,14,16,15,701.0,107.0,4.7,13.5,444.0,664.64,548.19
2016,4,14,16,30,670.0,102.0,4.6,13.0,393.0,606.66,504.06
2016,4,14,16,45,632.5,95.0,4.6,13.0,341.0,542.89,453.17
2016,4,14,17,0,595.0,88.0,4.6,13.0,289.0,480.88,402.19
2016,4,14,17,15,535.5,79.5,4.35,12.5,237.0,407.16,340.21
2016,4,14,17,30,476.0,71.0,4.1,12.0,185.0,338.27,280.48
2016,4,14,17,45,389.5,59.5,3.95,12.0,137.5,257.65,209.45
2016,4,14,18,0,303.0,48.0,3.8,12.0,90.0,189.36,147.99
2016,4,14,18,15,151.5,33.0,3.7,11.5,54.0,105.1,71.93
2016,4,14,18,30,0.0,18.0,3.6,11.0,18.0,17.87,0.0
2016,4,14,18,45,0.0,9.0,3.5,11.0,9.0,8.58,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,113.0,13.0,2.65,8.5,21.5,12.39,0.0
2016,4,15,6,0,226.0,26.0,2.7,9.0,43.0,20.86,9.83
2016,4,15,6,15,344.5,38.0,2.75,9.5,87.5,29.67,20.43
2016,4,15,6,30,463.0,50.0,2.8,10.0,132.0,38.0,28.48
2016,4,15,6,45,532.5,59.0,2.9,10.5,183.5,43.19,33.44
2016,4,15,7,0,602.0,68.0,3.0,11.0,235.0,48.11,37.97
2016,4,15,7,15,651.5,74.0,3.15,11.5,289.0,70.05,42.02
2016,4,15,7,30,701.0,80.0,3.3,12.0,343.0,122.02,69.9
2016,4,15,7,45,731.5,86.0,3.45,12.5,396.0,177.11,111.88
2016,4,15,8,0,762.0,92.0,3.6,13.0,449.0,239.4,165.21
2016,4,15,8,15,787.5,96.0,3.55,13.5,500.0,297.75,217.38
2016,4,15,8,30,813.0,100.0,3.5,14.0,551.0,358.49,271.5
2016,4,15,8,45,831.5,103.5,3.45,14.5,598.5,418.12,323.83
2016,4,15,9,0,850.0,107.0,3.4,15.0,646.0,478.73,375.38
2016,4,15,9,15,864.5,109.0,3.3,15.0,688.0,536.64,423.85
2016,4,15,9,30,879.0,111.0,3.2,15.0,730.0,595.47,471.42
2016,4,15,9,45,896.0,110.0,3.1,15.5,768.5,651.06,514.23
2016,4,15,10,0,913.0,109.0,3.0,16.0,807.0,706.15,555.2
2016,4,15,10,15,920.5,110.5,2.95,16.0,836.5,756.15,592.14
2016,4,15,10,30,928.0,112.0,2.9,16.0,866.0,804.3,625.18
2016,4,15,10,45,935.5,111.5,2.9,16.5,889.0,848.43,654.05
2016,4,15,11,0,943.0,111.0,2.9,17.0,912.0,890.22,680.94
2016,4,15,11,15,945.5,111.5,2.9,17.0,926.5,926.17,704.83
2016,4,15,11,30,948.0,112.0,2.9,17.0,941.0,959.09,726.57
2016,4,15,11,45,950.5,111.5,2.95,17.5,947.5,987.81,744.46
2016,4,15,12,0,953.0,111.0,3.0,18.0,954.0,1013.19,760.09
2016,4,15,12,15,951.5,111.0,3.0,18.0,952.0,1031.79,772.24
2016,4,15,12,30,950.0,111.0,3.0,18.0,950.0,1046.71,782.09
2016,4,15,12,45,950.5,109.0,3.05,18.0,940.5,1057.74,789.98
2016,4,15,13,0,951.0,107.0,3.1,18.0,931.0,1064.97,795.53
2016,4,15,13,15,946.5,106.0,3.1,18.0,913.0,1064.45,795.66
2016,4,15,13,30,942.0,105.0,3.1,18.0,895.0,1060.08,793.46
2016,4,15,13,45,936.0,103.5,3.15,18.5,869.0,1049.86,786.51
2016,4,15,14,0,930.0,102.0,3.2,19.0,843.0,1035.93,777.26
2016,4,15,14,15,921.0,100.5,3.2,18.5,810.5,1015.45,766.26
2016,4,15,14,30,912.0,99.0,3.2,18.0,778.0,991.57,753.01
2016,4,15,14,45,899.5,97.5,3.2,18.0,739.0,961.17,733.88
2016,4,15,15,0,887.0,96.0,3.2,18.0,700.0,927.88,712.73
2016,4,15,15,15,872.0,94.0,3.15,18.0,656.0,889.13,687.32
2016,4,15,15,30,857.0,92.0,3.1,18.0,612.0,854.94,664.99
2016,4,15,15,45,836.5,89.0,3.05,18.0,563.0,805.87,631.8
2016,4,15,16,0,816.0,86.0,3.0,18.0,514.0,755.43,597.25
2016,4,15,16,15,789.5,82.5,2.9,17.5,462.5,698.87,558.42
2016,4,15,16,30,763.0,79.0,2.8,17.0,411.0,642.09,518.53
2016,4,15,16,45,727.5,74.0,2.7,17.0,358.0,577.8,469.4
2016,4,15,17,0,692.0,69.0,2.6,17.0,305.0,517.52,421.38
2016,4,15,17,15,638.5,63.0,2.55,16.0,252.0,445.43,363.92
2016,4,15,17,30,585.0,57.0,2.5,15.0,199.0,377.5,307.34
2016,4,15,17,45,504.0,48.5,2.45,14.5,149.5,298.95,239.58
2016,4,15,18,0,423.0,40.0,2.4,14.0,100.0,228.65,176.95
2016,4,15,18,15,286.5,27.5,2.45,13.5,60.5,144.47,99.78
2016,4,15,18,30,150.0,15.0,2.5,13.0,21.0,66.66,0.0
2016,4,15,18,45,75.0,7.5,2.55,13.0,10.5,23.69,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.5,1.4,11.5,23.0,12.87,0.0
2016,4,16,6,0,243.0,27.0,1.3,12.0,46.0,21.61,10.95
2016,4,16,6,15,352.5,39.0,1.25,12.5,90.0,30.37,20.88
2016,4,16,6,30,462.0,51.0,1.2,13.0,134.0,38.65,28.77
2016,4,16,6,45,531.0,59.5,1.2,14.0,185.0,43.37,33.17
2016,4,16,7,0,600.0,68.0,1.2,15.0,236.0,47.86,37.16
2016,4,16,7,15,647.5,74.0,1.2,15.5,289.5,71.83,41.86
2016,4,16,7,30,695.0,80.0,1.2,16.0,343.0,123.45,69.75
2016,4,16,7,45,728.0,85.0,1.3,16.5,396.0,177.76,110.4
2016,4,16,8,0,761.0,90.0,1.4,17.0,449.0,239.41,161.91
2016,4,16,8,15,785.5,94.0,1.4,17.0,499.5,297.42,212.74
2016,4,16,8,30,810.0,98.0,1.4,17.0,550.0,357.68,265.3
2016,4,16,8,45,827.5,101.5,1.45,17.5,597.0,416.69,315.57
2016,4,16,9,0,845.0,105.0,1.5,18.0,644.0,476.57,364.93
2016,4,16,9,15,859.0,107.5,1.5,18.5,686.0,534.35,410.82
2016,4,16,9,30,873.0,110.0,1.5,19.0,728.0,593.05,455.65
2016,4,16,9,45,885.0,111.0,1.55,19.5,764.5,647.06,495.93
2016,4,16,10,0,897.0,112.0,1.6,20.0,801.0,700.15,534.32
2016,4,16,10,15,904.5,113.5,1.6,20.0,830.0,749.36,569.37
2016,4,16,10,30,912.0,115.0,1.6,20.0,859.0,796.76,600.67
2016,4,16,10,45,922.5,112.5,1.6,20.5,883.0,840.64,628.02
2016,4,16,11,0,933.0,110.0,1.6,21.0,907.0,882.4,653.57
2016,4,16,11,15,936.0,110.5,1.6,21.0,921.0,918.34,676.26
2016,4,16,11,30,939.0,111.0,1.6,21.0,935.0,951.31,696.94
2016,4,16,11,45,943.0,109.5,1.65,21.5,942.0,980.06,714.17
2016,4,16,12,0,947.0,108.0,1.7,22.0,949.0,1005.56,729.31
2016,4,16,12,15,946.5,108.0,1.7,22.0,947.5,1024.89,741.28
2016,4,16,12,30,946.0,108.0,1.7,22.0,946.0,1040.59,751.08
2016,4,16,12,45,944.0,107.0,1.7,22.0,936.0,1050.06,757.11
2016,4,16,13,0,942.0,106.0,1.7,22.0,926.0,1055.73,760.94
2016,4,16,13,15,938.0,105.5,1.7,22.0,908.0,1056.14,761.65
2016,4,16,13,30,934.0,105.0,1.7,22.0,890.0,1052.74,760.17
2016,4,16,13,45,929.0,103.0,1.7,22.0,865.5,1042.95,754.83
2016,4,16,14,0,924.0,101.0,1.7,22.0,841.0,1029.44,747.34
2016,4,16,14,15,916.0,100.0,1.7,22.0,808.5,1010.51,736.52
2016,4,16,14,30,908.0,99.0,1.7,22.0,776.0,988.18,723.63
2016,4,16,14,45,898.0,96.5,1.75,22.0,738.0,959.03,707.02
2016,4,16,15,0,888.0,94.0,1.8,22.0,700.0,926.87,688.35
2016,4,16,15,15,873.0,92.0,1.8,21.5,656.5,888.04,665.76
2016,4,16,15,30,858.0,90.0,1.8,21.0,613.0,846.95,641.35
2016,4,16,15,45,834.0,88.5,1.8,21.0,563.5,803.5,613.71
2016,4,16,16,0,810.0,87.0,1.8,21.0,514.0,752.16,580.1
2016,4,16,16,15,783.5,83.5,1.75,20.5,463.0,695.83,542.96
2016,4,16,16,30,757.0,80.0,1.7,20.0,412.0,639.28,504.74
2016,4,16,16,45,698.5,80.5,1.65,19.5,356.5,569.39,453.49
2016,4,16,17,0,640.0,81.0,1.6,19.0,301.0,500.49,400.98
2016,4,16,17,15,586.0,73.5,1.5,18.5,249.0,428.8,344.37
2016,4,16,17,30,532.0,66.0,1.4,18.0,197.0,361.35,288.95
2016,4,16,17,45,428.0,58.0,1.35,17.5,146.5,275.54,217.41
2016,4,16,18,0,324.0,50.0,1.3,17.0,96.0,199.81,152.75
2016,4,16,18,15,162.0,35.5,1.3,16.5,58.5,111.23,76.72
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,21.37,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,10.01,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,100.0,15.0,0.7,13.5,23.0,14.3,0.0
2016,4,17,6,0,200.0,30.0,0.7,14.0,46.0,23.44,12.82
2016,4,17,6,15,301.5,43.5,0.75,14.0,89.0,33.36,23.44
2016,4,17,6,30,403.0,57.0,0.8,14.0,132.0,43.78,33.22
2016,4,17,6,45,474.0,66.5,0.85,14.5,182.0,49.1,38.21
2016,4,17,7,0,545.0,76.0,0.9,15.0,232.0,54.15,42.74
2016,4,17,7,15,593.0,83.5,0.95,15.0,284.5,79.51,48.65
2016,4,17,7,30,641.0,91.0,1.0,15.0,337.0,129.2,76.69
2016,4,17,7,45,678.0,96.0,1.05,15.5,389.0,180.96,115.52
2016,4,17,8,0,715.0,101.0,1.1,16.0,441.0,237.0,162.22
2016,4,17,8,15,740.5,105.5,1.15,16.5,491.0,293.46,211.17
2016,4,17,8,30,766.0,110.0,1.2,17.0,541.0,355.53,264.25
2016,4,17,8,45,789.5,112.0,1.25,17.5,588.0,413.06,312.77
2016,4,17,9,0,813.0,114.0,1.3,18.0,635.0,472.19,361.11
2016,4,17,9,15,827.5,116.5,1.35,18.5,676.5,528.49,405.82
2016,4,17,9,30,842.0,119.0,1.4,19.0,718.0,584.82,449.03
2016,4,17,9,45,859.0,118.0,1.45,19.5,755.0,639.12,489.45
2016,4,17,10,0,876.0,117.0,1.5,20.0,792.0,692.57,528.08
2016,4,17,10,15,884.0,118.5,1.55,20.5,821.5,741.15,562.13
2016,4,17,10,30,892.0,120.0,1.6,21.0,851.0,788.0,592.4
2016,4,17,10,45,897.5,121.0,1.65,21.5,873.0,830.47,619.32
2016,4,17,11,0,903.0,122.0,1.7,22.0,895.0,870.6,644.4
2016,4,17,11,15,906.5,122.5,1.7,22.0,909.5,905.99,666.84
2016,4,17,11,30,910.0,123.0,1.7,22.0,924.0,938.55,687.33
2016,4,17,11,45,911.5,123.5,1.7,22.5,930.5,966.28,703.3
2016,4,17,12,0,913.0,124.0,1.7,23.0,937.0,990.8,717.17
2016,4,17,12,15,912.5,123.5,1.65,23.0,935.5,1009.05,727.76
2016,4,17,12,30,912.0,123.0,1.6,23.0,934.0,1023.8,736.22
2016,4,17,12,45,912.0,121.5,1.6,23.5,924.5,1034.43,741.53
2016,4,17,13,0,912.0,120.0,1.6,24.0,915.0,1041.42,744.7
2016,4,17,13,15,908.0,119.0,1.5,24.0,898.0,1041.26,743.44
2016,4,17,13,30,904.0,118.0,1.4,24.0,881.0,1037.41,740.04
2016,4,17,13,45,900.0,115.5,1.3,24.5,856.5,1028.29,732.06
2016,4,17,14,0,896.0,113.0,1.2,25.0,832.0,1015.55,722.02
2016,4,17,14,15,887.5,111.5,1.05,25.0,800.5,995.99,708.38
2016,4,17,14,30,879.0,110.0,0.9,25.0,769.0,973.14,692.79
2016,4,17,14,45,870.5,106.5,0.8,25.0,731.5,944.91,674.88
2016,4,17,15,0,862.0,103.0,0.7,25.0,694.0,913.7,655.17
2016,4,17,15,15,847.0,100.5,0.6,25.0,650.5,882.31,635.38
2016,4,17,15,30,832.0,98.0,0.5,25.0,607.0,841.15,609.28
2016,4,17,15,45,814.5,94.0,0.4,25.0,559.5,794.19,579.4
2016,4,17,16,0,797.0,90.0,0.3,25.0,512.0,745.7,548.32
2016,4,17,16,15,771.0,86.0,0.35,24.5,461.5,689.66,514.96
2016,4,17,16,30,745.0,82.0,0.4,24.0,411.0,633.4,480.32
2016,4,17,16,45,710.5,77.0,0.45,24.0,358.5,570.55,437.2
2016,4,17,17,0,676.0,72.0,0.5,24.0,306.0,511.81,394.9
2016,4,17,17,15,625.0,65.5,0.65,23.0,253.5,441.26,343.93
2016,4,17,17,30,574.0,59.0,0.8,22.0,201.0,374.64,292.78
2016,4,17,17,45,495.5,50.0,0.95,21.0,152.0,297.14,230.35
2016,4,17,18,0,417.0,41.0,1.1,20.0,103.0,227.62,171.72
2016,4,17,18,15,293.5,28.5,1.15,19.5,63.5,147.88,101.77
2016,4,17,18,30,170.0,16.0,1.2,19.0,24.0,74.31,0.0
2016,4,17,18,45,85.0,8.0,1.25,18.5,12.0,26.43,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,15.0,0.55,14.5,26.5,11.9,0.0
2016,4,18,6,0,261.0,30.0,0.5,15.0,53.0,24.05,13.69
2016,4,18,6,15,366.0,41.5,0.5,15.0,98.0,32.22,22.44
2016,4,18,6,30,471.0,53.0,0.5,15.0,143.0,39.96,29.79
2016,4,18,6,45,539.5,61.5,0.5,15.5,194.5,44.63,34.14
2016,4,18,7,0,608.0,70.0,0.5,16.0,246.0,49.05,38.09
2016,4,18,7,15,654.0,76.0,0.45,16.5,299.5,77.39,44.26
2016,4,18,7,30,700.0,82.0,0.4,17.0,353.0,129.42,73.4
2016,4,18,7,45,731.5,87.5,0.4,17.5,406.0,184.27,114.56
2016,4,18,8,0,763.0,93.0,0.4,18.0,459.0,246.39,165.72
2016,4,18,8,15,787.5,96.5,0.45,18.5,509.5,304.08,214.94
2016,4,18,8,30,812.0,100.0,0.5,19.0,560.0,363.99,265.53
2016,4,18,8,45,831.5,103.0,0.6,20.0,607.5,423.4,314.3
2016,4,18,9,0,851.0,106.0,0.7,21.0,655.0,483.89,362.19
2016,4,18,9,15,864.5,108.0,0.8,21.0,696.5,541.17,407.62
2016,4,18,9,30,878.0,110.0,0.9,21.0,738.0,599.34,452.36
2016,4,18,9,45,894.0,109.0,1.0,21.5,775.5,654.08,492.66
2016,4,18,10,0,910.0,108.0,1.1,22.0,813.0,708.22,531.42
2016,4,18,10,15,917.0,109.5,1.15,22.5,842.5,757.48,564.68
2016,4,18,10,30,924.0,111.0,1.2,23.0,872.0,804.85,594.55
2016,4,18,10,45,930.0,111.5,1.25,23.5,894.0,848.35,621.48
2016,4,18,11,0,936.0,112.0,1.3,24.0,916.0,889.43,646.55
2016,4,18,11,15,939.0,112.5,1.3,24.0,930.0,925.33,668.65
2016,4,18,11,30,942.0,113.0,1.3,24.0,944.0,958.25,688.76
2016,4,18,11,45,942.0,113.5,1.3,24.0,950.0,985.28,705.12
2016,4,18,12,0,942.0,114.0,1.3,24.0,956.0,1008.92,719.41
2016,4,18,12,15,941.0,114.0,1.3,24.0,954.0,1027.59,730.68
2016,4,18,12,30,940.0,114.0,1.3,24.0,952.0,1042.63,739.85
2016,4,18,12,45,933.0,116.5,1.3,24.5,940.5,1050.68,743.4
2016,4,18,13,0,926.0,119.0,1.3,25.0,929.0,1054.95,744.84
2016,4,18,13,15,921.5,118.5,1.3,24.5,911.0,1054.81,746.66
2016,4,18,13,30,917.0,118.0,1.3,24.0,893.0,1050.94,746.38
2016,4,18,13,45,904.0,120.0,1.3,24.0,866.0,1037.61,738.99
2016,4,18,14,0,891.0,122.0,1.3,24.0,839.0,1020.85,729.68
2016,4,18,14,15,881.5,120.5,1.3,24.0,807.0,1000.41,718.18
2016,4,18,14,30,872.0,119.0,1.3,24.0,775.0,976.74,704.72
2016,4,18,14,45,849.5,121.5,1.35,24.0,734.0,950.51,690.43
2016,4,18,15,0,827.0,124.0,1.4,24.0,693.0,913.51,669.07
2016,4,18,15,15,810.5,121.0,1.4,23.5,649.5,873.61,646.22
2016,4,18,15,30,794.0,118.0,1.4,23.0,606.0,831.64,621.61
2016,4,18,15,45,766.5,116.0,1.45,22.5,557.0,783.75,593.07
2016,4,18,16,0,739.0,114.0,1.5,22.0,508.0,731.49,560.74
2016,4,18,16,15,710.0,109.0,1.5,21.5,457.0,674.28,523.54
2016,4,18,16,30,681.0,104.0,1.5,21.0,406.0,617.28,484.35
2016,4,18,16,45,638.0,98.0,1.55,20.5,353.0,550.49,436.31
2016,4,18,17,0,595.0,92.0,1.6,20.0,300.0,485.95,388.03
2016,4,18,17,15,540.0,83.5,1.6,19.0,248.0,414.63,332.91
2016,4,18,17,30,485.0,75.0,1.6,18.0,196.0,347.66,278.85
2016,4,18,17,45,403.5,63.0,1.6,17.0,148.0,268.07,212.74
2016,4,18,18,0,322.0,51.0,1.6,16.0,100.0,200.04,154.3
2016,4,18,18,15,161.0,37.0,1.65,15.5,61.5,112.21,79.38
2016,4,18,18,30,0.0,23.0,1.7,15.0,23.0,23.56,0.0
2016,4,18,18,45,0.0,11.5,1.75,15.0,11.5,10.96,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,115.5,16.5,1.2,12.5,27.0,12.99,0.0
2016,4,19,6,0,231.0,33.0,1.1,13.0,54.0,25.74,15.52
2016,4,19,6,15,333.0,46.0,1.05,13.5,98.5,36.16,26.06
2016,4,19,6,30,435.0,59.0,1.0,14.0,143.0,45.1,34.46
2016,4,19,6,45,514.0,66.0,1.0,14.5,195.0,48.2,37.44
2016,4,19,7,0,593.0,73.0,1.0,15.0,247.0,51.24,40.17
2016,4,19,7,15,639.0,79.0,0.95,15.5,300.0,81.02,46.99
2016,4,19,7,30,685.0,85.0,0.9,16.0,353.0,132.21,76.5
2016,4,19,7,45,725.5,88.0,0.9,16.5,407.0,185.61,116.82
2016,4,19,8,0,766.0,91.0,0.9,17.0,461.0,247.19,167.95
2016,4,19,8,15,790.0,94.5,0.9,17.5,511.5,304.89,217.8
2016,4,19,8,30,814.0,98.0,0.9,18.0,562.0,364.75,268.89
2016,4,19,8,45,830.5,101.5,0.9,18.5,608.0,423.47,317.9
2016,4,19,9,0,847.0,105.0,0.9,19.0,654.0,482.93,365.71
2016,4,19,9,15,860.5,107.5,0.85,19.5,696.0,540.39,409.91
2016,4,19,9,30,874.0,110.0,0.8,20.0,738.0,598.76,452.83
2016,4,19,9,45,875.5,116.5,0.8,20.5,771.5,651.19,490.29
2016,4,19,10,0,877.0,123.0,0.8,21.0,805.0,701.78,525.13
2016,4,19,10,15,884.5,125.0,0.8,21.0,834.5,750.41,558.71
2016,4,19,10,30,892.0,127.0,0.8,21.0,864.0,797.29,588.63
2016,4,19,10,45,891.5,131.5,0.8,21.5,884.0,838.22,613.07
2016,4,19,11,0,891.0,136.0,0.8,22.0,904.0,876.42,635.44
2016,4,19,11,15,894.5,137.0,0.85,22.0,918.5,911.86,657.96
2016,4,19,11,30,898.0,138.0,0.9,22.0,933.0,944.53,678.68
2016,4,19,11,45,682.0,250.5,0.95,22.5,857.0,894.81,645.61
2016,4,19,12,0,466.0,363.0,1.0,23.0,781.0,821.09,592.25
2016,4,19,12,15,417.5,384.0,1.05,23.0,758.0,808.86,584.59
2016,4,19,12,30,369.0,405.0,1.1,23.0,735.0,785.31,568.85
2016,4,19,12,45,366.5,402.5,1.15,23.0,727.0,788.39,571.99
2016,4,19,13,0,364.0,400.0,1.2,23.0,719.0,789.7,573.72
2016,4,19,13,15,485.0,342.0,1.25,22.5,759.0,865.46,629.11
2016,4,19,13,30,606.0,284.0,1.3,22.0,799.0,930.3,676.24
2016,4,19,13,45,440.5,333.0,1.4,22.0,701.5,814.88,597.8
2016,4,19,14,0,275.0,382.0,1.5,22.0,604.0,691.17,512.55
2016,4,19,14,15,200.0,371.0,1.55,21.5,529.5,591.27,444.56
2016,4,19,14,30,125.0,360.0,1.6,21.0,455.0,506.29,384.24
2016,4,19,14,45,135.0,342.0,1.7,21.0,439.5,495.44,378.61
2016,4,19,15,0,145.0,324.0,1.8,21.0,424.0,483.48,371.57
2016,4,19,15,15,84.5,278.0,1.85,20.5,335.5,362.89,282.04
2016,4,19,15,30,24.0,232.0,1.9,20.0,247.0,247.49,193.28
2016,4,19,15,45,100.0,233.0,2.0,19.5,288.0,323.9,256.77
2016,4,19,16,0,176.0,234.0,2.1,19.0,329.0,395.29,314.78
2016,4,19,16,15,105.5,202.5,2.15,18.5,258.0,301.23,241.0
2016,4,19,16,30,35.0,171.0,2.2,18.0,187.0,202.5,161.91
2016,4,19,16,45,29.5,151.0,2.25,17.5,163.5,176.78,141.89
2016,4,19,17,0,24.0,131.0,2.3,17.0,140.0,144.29,115.67
2016,4,19,17,15,17.0,110.0,2.25,16.5,116.0,118.42,94.37
2016,4,19,17,30,10.0,89.0,2.2,16.0,92.0,93.14,73.16
2016,4,19,17,45,183.0,69.5,2.2,16.0,98.0,168.54,134.89
2016,4,19,18,0,356.0,50.0,2.2,16.0,104.0,213.25,165.39
2016,4,19,18,15,238.0,34.5,2.15,15.5,65.0,134.48,96.02
2016,4,19,18,30,120.0,19.0,2.1,15.0,26.0,63.44,4.97
2016,4,19,18,45,60.0,9.5,2.05,15.0,13.0,22.39,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,134.0,16.5,1.15,12.5,29.5,12.95,0.0
2016,4,20,6,0,268.0,33.0,1.2,13.0,59.0,26.47,16.41
2016,4,20,6,15,369.5,44.5,1.2,13.5,104.0,34.53,24.69
2016,4,20,6,30,471.0,56.0,1.2,14.0,149.0,42.15,31.88
2016,4,20,6,45,537.0,64.0,1.3,14.5,200.5,46.28,35.74
2016,4,20,7,0,603.0,72.0,1.4,15.0,252.0,50.2,39.24
2016,4,20,7,15,648.0,78.0,1.35,15.5,305.0,82.35,47.06
2016,4,20,7,30,693.0,84.0,1.3,16.0,358.0,134.04,77.52
2016,4,20,7,45,727.0,88.0,1.3,16.5,410.5,187.7,118.74
2016,4,20,8,0,761.0,92.0,1.3,17.0,463.0,248.8,170.06
2016,4,20,8,15,784.5,95.5,1.3,17.0,513.0,306.05,220.27
2016,4,20,8,30,808.0,99.0,1.3,17.0,563.0,365.39,271.88
2016,4,20,8,45,833.0,99.0,1.35,17.5,610.5,424.0,321.44
2016,4,20,9,0,858.0,99.0,1.4,18.0,658.0,486.72,372.54
2016,4,20,9,15,766.5,143.5,1.4,18.0,667.0,524.69,403.87
2016,4,20,9,30,675.0,188.0,1.4,18.0,676.0,556.73,428.86
2016,4,20,9,45,654.0,211.5,1.45,18.5,702.5,602.76,462.59
2016,4,20,10,0,633.0,235.0,1.5,19.0,729.0,645.51,492.73
2016,4,20,10,15,459.5,313.5,1.55,19.0,679.5,626.58,476.6
2016,4,20,10,30,286.0,392.0,1.6,19.0,630.0,590.51,447.63
2016,4,20,10,45,422.5,353.5,1.65,19.5,714.0,682.24,515.19
2016,4,20,11,0,559.0,315.0,1.7,20.0,798.0,779.97,584.22
2016,4,20,11,15,411.0,375.0,1.7,20.0,733.5,732.9,547.34
2016,4,20,11,30,263.0,435.0,1.7,20.0,669.0,671.51,501.2
2016,4,20,11,45,352.5,403.5,1.75,20.0,719.0,734.51,548.28
2016,4,20,12,0,442.0,372.0,1.8,20.0,769.0,807.51,600.28
2016,4,20,12,15,426.0,378.0,1.8,20.0,760.0,811.26,601.74
2016,4,20,12,30,410.0,384.0,1.8,20.0,751.0,812.63,602.33
2016,4,20,12,45,656.0,257.0,1.85,20.0,837.0,937.92,694.34
2016,4,20,13,0,902.0,130.0,1.9,20.0,923.0,1043.66,762.97
2016,4,20,13,15,897.5,129.0,1.9,20.0,905.5,1042.9,761.74
2016,4,20,13,30,893.0,128.0,1.9,20.0,888.0,1038.5,759.59
2016,4,20,13,45,884.0,127.5,1.95,20.0,862.0,1026.56,753.44
2016,4,20,14,0,875.0,127.0,2.0,20.0,836.0,1011.17,745.2
2016,4,20,14,15,865.5,125.5,2.0,19.5,804.0,990.9,734.63
2016,4,20,14,30,856.0,124.0,2.0,19.0,772.0,976.0,727.67
2016,4,20,14,45,844.0,121.0,2.0,19.0,733.5,945.27,708.79
2016,4,20,15,0,832.0,118.0,2.0,19.0,695.0,911.77,688.13
2016,4,20,15,15,815.5,115.0,1.95,18.5,651.0,871.7,663.6
2016,4,20,15,30,799.0,112.0,1.9,18.0,607.0,829.57,637.4
2016,4,20,15,45,782.5,106.5,1.9,18.0,560.0,782.82,606.85
2016,4,20,16,0,766.0,101.0,1.9,18.0,513.0,734.57,574.77
2016,4,20,16,15,715.5,96.5,1.85,17.5,451.5,663.88,526.33
2016,4,20,16,30,665.0,92.0,1.8,17.0,390.0,592.22,475.28
2016,4,20,16,45,609.0,94.0,1.8,17.0,341.0,527.11,425.72
2016,4,20,17,0,553.0,96.0,1.8,17.0,292.0,465.06,376.95
2016,4,20,17,15,508.5,85.0,1.7,16.5,242.5,398.98,324.17
2016,4,20,17,30,464.0,74.0,1.6,16.0,193.0,336.34,272.27
2016,4,20,17,45,400.5,61.5,1.55,15.5,147.0,267.44,213.74
2016,4,20,18,0,337.0,49.0,1.5,15.0,101.0,203.23,157.7
2016,4,20,18,15,231.0,34.5,1.5,14.5,64.0,131.87,94.99
2016,4,20,18,30,125.0,20.0,1.5,14.0,27.0,66.52,12.99
2016,4,20,18,45,62.5,10.0,1.5,14.0,13.5,23.45,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.9,14.0,9.0,8.33,0.0
2016,4,21,6,0,0.0,18.0,0.9,14.0,18.0,16.69,8.38
2016,4,21,6,15,0.0,32.0,1.0,14.0,32.0,29.71,20.49
2016,4,21,6,30,0.0,46.0,1.1,14.0,46.0,42.74,32.44
2016,4,21,6,45,0.0,61.5,1.2,14.5,61.5,56.53,44.87
2016,4,21,7,0,0.0,77.0,1.3,15.0,77.0,70.2,56.94
2016,4,21,7,15,0.0,93.5,1.35,15.0,93.5,84.87,66.51
2016,4,21,7,30,0.0,110.0,1.4,15.0,110.0,99.78,78.8
2016,4,21,7,45,52.5,160.0,1.5,15.5,186.0,147.39,115.41
2016,4,21,8,0,105.0,210.0,1.6,16.0,262.0,204.43,159.34
2016,4,21,8,15,147.0,233.5,1.65,16.0,314.0,241.82,188.29
2016,4,21,8,30,189.0,257.0,1.7,16.0,366.0,288.05,224.66
2016,4,21,8,45,201.5,278.5,1.8,16.0,403.0,325.75,254.81
2016,4,21,9,0,214.0,300.0,1.9,16.0,440.0,364.9,285.78
2016,4,21,9,15,202.5,321.5,1.95,16.0,461.0,393.03,307.75
2016,4,21,9,30,191.0,343.0,2.0,16.0,482.0,419.9,328.31
2016,4,21,9,45,142.0,356.0,2.05,16.5,462.0,414.85,323.31
2016,4,21,10,0,93.0,369.0,2.1,17.0,442.0,403.5,313.27
2016,4,21,10,15,175.0,384.5,2.1,17.0,528.5,485.55,376.1
2016,4,21,10,30,257.0,400.0,2.1,17.0,615.0,576.28,443.57
2016,4,21,10,45,199.5,416.5,2.1,17.5,586.0,557.57,427.09
2016,4,21,11,0,142.0,433.0,2.1,18.0,557.0,537.06,409.79
2016,4,21,11,15,99.0,419.5,2.15,18.0,507.0,489.67,374.41
2016,4,21,11,30,56.0,406.0,2.2,18.0,457.0,443.7,339.62
2016,4,21,11,45,59.0,407.0,2.25,18.0,461.0,451.58,345.86
2016,4,21,12,0,62.0,408.0,2.3,18.0,465.0,459.34,351.75
2016,4,21,12,15,175.0,421.5,2.35,18.0,579.5,595.8,454.96
2016,4,21,12,30,288.0,435.0,2.4,18.0,694.0,737.04,557.29
2016,4,21,12,45,295.5,428.0,2.5,18.5,691.5,744.66,561.56
2016,4,21,13,0,303.0,421.0,2.6,19.0,689.0,750.87,565.97
2016,4,21,13,15,590.0,272.0,2.65,19.0,780.5,900.41,679.3
2016,4,21,13,30,877.0,123.0,2.7,19.0,872.0,1017.58,759.53
2016,4,21,13,45,508.5,260.0,2.8,19.0,692.0,805.08,612.64
2016,4,21,14,0,140.0,397.0,2.9,19.0,512.0,560.03,428.49
2016,4,21,14,15,288.5,348.0,2.9,18.5,571.5,665.74,513.24
2016,4,21,14,30,437.0,299.0,2.9,18.0,631.0,764.72,589.51
2016,4,21,14,45,524.5,250.5,2.95,18.0,629.0,787.21,608.95
2016,4,21,15,0,612.0,202.0,3.0,18.0,627.0,807.76,627.46
2016,4,21,15,15,716.5,149.0,2.95,17.5,616.5,826.54,643.42
2016,4,21,15,30,821.0,96.0,2.9,17.0,606.0,830.2,648.45
2016,4,21,15,45,802.0,92.5,2.9,17.0,559.0,782.93,616.27
2016,4,21,16,0,783.0,89.0,2.9,17.0,512.0,734.31,583.03
2016,4,21,16,15,479.0,139.0,2.85,16.5,390.0,530.26,429.5
2016,4,21,16,30,175.0,189.0,2.8,16.0,268.0,331.68,269.92
2016,4,21,16,45,166.5,167.0,2.8,16.0,234.5,294.68,241.25
2016,4,21,17,0,158.0,145.0,2.8,16.0,201.0,257.99,211.57
2016,4,21,17,15,146.0,122.0,2.65,15.5,167.5,218.52,179.13
2016,4,21,17,30,134.0,99.0,2.5,15.0,134.0,179.82,146.49
2016,4,21,17,45,113.0,78.0,2.4,15.0,102.5,140.42,112.23
2016,4,21,18,0,92.0,57.0,2.3,15.0,71.0,102.88,79.15
2016,4,21,18,15,46.0,38.5,2.25,14.5,45.5,62.06,43.54
2016,4,21,18,30,0.0,20.0,2.2,14.0,20.0,19.1,1.9
2016,4,21,18,45,0.0,10.0,2.15,14.0,10.0,9.53,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,9.5,17.5,3.75,14.0,18.5,16.16,0.23
2016,4,22,6,0,19.0,35.0,3.8,14.0,37.0,31.17,20.65
2016,4,22,6,15,44.0,56.5,3.85,14.0,64.5,48.82,37.19
2016,4,22,6,30,69.0,78.0,3.9,14.0,92.0,63.56,50.83
2016,4,22,6,45,89.0,100.5,4.0,14.0,124.0,80.25,65.97
2016,4,22,7,0,109.0,123.0,4.1,14.0,156.0,96.43,80.4
2016,4,22,7,15,124.0,144.5,4.2,14.0,189.0,120.91,93.58
2016,4,22,7,30,139.0,166.0,4.3,14.0,222.0,150.25,115.43
2016,4,22,7,45,230.0,179.5,4.45,14.5,287.0,184.45,139.19
2016,4,22,8,0,321.0,193.0,4.6,15.0,352.0,234.0,177.18
2016,4,22,8,15,180.5,213.0,4.7,15.0,304.0,235.83,184.75
2016,4,22,8,30,40.0,233.0,4.8,15.0,256.0,219.82,175.39
2016,4,22,8,45,20.0,129.0,4.9,15.0,140.5,126.5,99.46
2016,4,22,9,0,0.0,25.0,5.0,15.0,25.0,23.26,13.84
2016,4,22,9,15,5.0,126.5,5.1,15.0,130.5,120.17,94.13
2016,4,22,9,30,10.0,228.0,5.2,15.0,236.0,216.1,171.74
2016,4,22,9,45,23.0,275.5,5.35,15.0,294.0,268.68,213.6
2016,4,22,10,0,36.0,323.0,5.5,15.0,352.0,323.64,257.02
2016,4,22,10,15,190.0,351.0,5.55,15.0,509.0,465.67,371.24
2016,4,22,10,30,344.0,379.0,5.6,15.0,666.0,622.68,494.0
2016,4,22,10,45,177.0,306.0,5.65,15.0,454.0,435.17,347.26
2016,4,22,11,0,10.0,233.0,5.7,15.0,242.0,226.86,178.81
2016,4,22,11,15,242.5,296.0,5.7,14.5,513.0,505.19,405.46
2016,4,22,11,30,475.0,359.0,5.7,14.0,784.0,793.07,627.36
2016,4,22,11,45,293.0,404.0,5.7,14.0,667.0,680.31,537.15
2016,4,22,12,0,111.0,449.0,5.7,14.0,550.0,547.04,430.87
2016,4,22,12,15,185.0,446.5,5.6,14.0,613.5,630.89,497.08
2016,4,22,12,30,259.0,444.0,5.5,14.0,677.0,717.81,563.73
2016,4,22,12,45,556.5,296.5,5.4,14.0,790.5,877.65,691.21
2016,4,22,13,0,854.0,149.0,5.3,14.0,904.0,1025.5,799.5
2016,4,22,13,15,627.0,258.0,5.2,14.0,806.5,923.49,724.61
2016,4,22,13,30,400.0,367.0,5.1,14.0,709.0,797.86,626.56
2016,4,22,13,45,208.0,321.0,5.05,14.0,498.5,557.35,443.53
2016,4,22,14,0,16.0,275.0,5.0,14.0,288.0,280.82,222.82
2016,4,22,14,15,230.5,286.0,5.0,14.0,461.5,540.74,435.06
2016,4,22,14,30,445.0,297.0,5.0,14.0,635.0,770.19,613.13
2016,4,22,14,45,644.0,205.5,5.0,14.0,668.5,855.63,682.04
2016,4,22,15,0,843.0,114.0,5.0,14.0,702.0,917.67,728.43
2016,4,22,15,15,506.5,199.5,5.0,14.0,546.5,689.76,557.7
2016,4,22,15,30,170.0,285.0,5.0,14.0,391.0,455.98,369.26
2016,4,22,15,45,102.5,248.5,5.0,14.0,311.0,342.92,279.39
2016,4,22,16,0,35.0,212.0,5.0,14.0,231.0,246.77,200.46
2016,4,22,16,15,17.5,125.0,4.9,13.5,134.5,131.94,106.27
2016,4,22,16,30,0.0,38.0,4.8,13.0,38.0,35.3,24.57
2016,4,22,16,45,23.5,88.0,4.7,13.0,96.5,102.16,82.28
2016,4,22,17,0,47.0,138.0,4.6,13.0,155.0,173.03,142.45
2016,4,22,17,15,37.5,117.0,4.35,12.5,129.0,143.66,117.64
2016,4,22,17,30,28.0,96.0,4.1,12.0,103.0,115.1,93.24
2016,4,22,17,45,16.0,75.0,3.9,12.0,79.0,81.78,64.28
2016,4,22,18,0,4.0,54.0,3.7,12.0,55.0,54.96,40.82
2016,4,22,18,15,2.0,34.5,3.5,11.5,35.0,34.2,22.35
2016,4,22,18,30,0.0,15.0,3.3,11.0,15.0,13.91,1.01
2016,4,22,18,45,0.0,7.5,3.15,11.0,7.5,7.15,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
