Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,149.5,17.5,2.35,11.5,34.0,13.51,0.98
2016,4,23,6,0,299.0,35.0,2.4,12.0,68.0,27.71,18.08
2016,4,23,6,15,396.0,45.5,2.4,12.0,114.0,34.78,25.2
2016,4,23,6,30,493.0,56.0,2.4,12.0,160.0,41.48,31.61
2016,4,23,6,45,551.0,64.0,2.45,12.5,210.5,45.63,35.48
2016,4,23,7,0,609.0,72.0,2.5,13.0,261.0,49.55,38.97
2016,4,23,7,15,651.5,77.5,2.5,13.0,313.0,87.24,49.39
2016,4,23,7,30,694.0,83.0,2.5,13.0,365.0,138.61,81.78
2016,4,23,7,45,718.0,89.5,2.5,13.5,415.5,192.68,125.24
2016,4,23,8,0,742.0,96.0,2.5,14.0,466.0,253.16,177.64
2016,4,23,8,15,765.0,99.5,2.5,14.0,515.0,309.09,227.81
2016,4,23,8,30,788.0,103.0,2.5,14.0,564.0,367.06,279.41
2016,4,23,8,45,800.5,108.0,2.5,14.5,608.0,423.86,328.62
2016,4,23,9,0,813.0,113.0,2.5,15.0,652.0,481.0,376.49
2016,4,23,9,15,826.5,115.5,2.5,15.0,692.0,536.44,422.27
2016,4,23,9,30,840.0,118.0,2.5,15.0,732.0,591.79,466.59
2016,4,23,9,45,859.0,115.0,2.5,15.5,768.5,645.36,507.55
2016,4,23,10,0,878.0,112.0,2.5,16.0,805.0,697.74,546.43
2016,4,23,10,15,884.5,113.5,2.5,16.0,833.0,744.82,580.71
2016,4,23,10,30,891.0,115.0,2.5,16.0,861.0,790.05,611.8
2016,4,23,10,45,895.5,116.0,2.55,16.5,882.0,831.15,638.84
2016,4,23,11,0,900.0,117.0,2.6,17.0,903.0,869.85,663.95
2016,4,23,11,15,903.0,117.5,2.6,17.0,916.5,904.18,686.73
2016,4,23,11,30,906.0,118.0,2.6,17.0,930.0,935.66,707.51
2016,4,23,11,45,904.0,120.0,2.6,17.0,935.0,961.04,724.12
2016,4,23,12,0,902.0,122.0,2.6,17.0,940.0,983.1,738.56
2016,4,23,12,15,901.5,122.0,2.65,17.0,938.0,1001.22,750.93
2016,4,23,12,30,901.0,122.0,2.7,17.0,936.0,1015.9,761.15
2016,4,23,12,45,895.5,123.5,2.8,17.5,925.0,1023.68,765.97
2016,4,23,13,0,890.0,125.0,2.9,18.0,914.0,1027.86,768.56
2016,4,23,13,15,507.0,273.5,3.05,17.5,721.5,815.96,623.6
2016,4,23,13,30,124.0,422.0,3.2,17.0,529.0,567.0,435.77
2016,4,23,13,45,207.5,402.0,3.35,17.0,574.5,630.95,487.92
2016,4,23,14,0,291.0,382.0,3.5,17.0,620.0,706.19,545.76
2016,4,23,14,15,237.5,374.5,3.55,17.0,564.0,630.88,490.22
2016,4,23,14,30,184.0,367.0,3.6,17.0,508.0,569.67,444.75
2016,4,23,14,45,264.0,333.0,3.7,17.0,523.5,619.36,485.7
2016,4,23,15,0,344.0,299.0,3.8,17.0,539.0,650.41,512.31
2016,4,23,15,15,251.0,292.5,3.8,16.5,462.0,552.58,438.48
2016,4,23,15,30,158.0,286.0,3.8,16.0,385.0,446.53,357.04
2016,4,23,15,45,438.5,200.0,3.85,16.0,445.5,602.32,486.0
2016,4,23,16,0,719.0,114.0,3.9,16.0,506.0,716.28,577.13
2016,4,23,16,15,690.5,109.5,3.85,15.5,456.5,660.84,537.08
2016,4,23,16,30,662.0,105.0,3.8,15.0,407.0,605.62,496.2
2016,4,23,16,45,612.0,102.0,3.8,15.0,355.0,538.49,443.51
2016,4,23,17,0,562.0,99.0,3.8,15.0,303.0,474.18,391.66
2016,4,23,17,15,508.0,90.5,3.65,14.5,252.5,404.98,334.93
2016,4,23,17,30,454.0,82.0,3.5,14.0,202.0,337.6,278.02
2016,4,23,17,45,378.0,70.0,3.4,14.0,155.0,264.91,214.9
2016,4,23,18,0,302.0,58.0,3.3,14.0,108.0,200.25,157.64
2016,4,23,18,15,198.5,41.5,3.2,13.5,69.5,129.33,95.6
2016,4,23,18,30,95.0,25.0,3.1,13.0,31.0,60.9,25.3
2016,4,23,18,45,47.5,12.5,3.05,13.0,15.5,22.58,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,98.0,22.0,3.35,11.5,33.5,17.2,4.33
2016,4,24,6,0,196.0,44.0,3.5,12.0,67.0,34.18,23.74
2016,4,24,6,15,289.0,59.0,3.5,12.0,111.5,44.9,34.18
2016,4,24,6,30,382.0,74.0,3.5,12.0,156.0,55.17,43.85
2016,4,24,6,45,461.5,82.5,3.55,12.5,208.0,60.04,48.37
2016,4,24,7,0,541.0,91.0,3.6,13.0,260.0,64.96,52.73
2016,4,24,7,15,588.5,98.0,3.6,13.0,313.0,102.29,63.49
2016,4,24,7,30,636.0,105.0,3.6,13.0,366.0,151.74,95.24
2016,4,24,7,45,681.0,107.5,3.6,13.5,420.0,202.77,135.44
2016,4,24,8,0,726.0,110.0,3.6,14.0,474.0,259.01,183.58
2016,4,24,8,15,751.0,114.0,3.55,14.5,524.0,315.55,233.83
2016,4,24,8,30,776.0,118.0,3.5,15.0,574.0,377.77,288.17
2016,4,24,8,45,800.0,119.0,3.5,15.5,621.0,435.05,337.61
2016,4,24,9,0,824.0,120.0,3.5,16.0,668.0,493.92,386.91
2016,4,24,9,15,838.0,122.5,3.4,16.0,709.0,550.23,433.34
2016,4,24,9,30,852.0,125.0,3.3,16.0,750.0,606.47,478.26
2016,4,24,9,45,864.5,126.0,3.25,16.5,786.0,660.02,519.07
2016,4,24,10,0,877.0,127.0,3.2,17.0,822.0,712.06,557.51
2016,4,24,10,15,884.0,128.5,3.25,17.0,850.0,759.52,592.86
2016,4,24,10,30,891.0,130.0,3.3,17.0,878.0,805.17,624.72
2016,4,24,10,45,894.0,132.0,3.4,17.5,899.0,846.08,652.01
2016,4,24,11,0,897.0,134.0,3.5,18.0,920.0,884.48,677.35
2016,4,24,11,15,899.5,134.5,3.7,18.0,933.5,918.37,701.3
2016,4,24,11,30,902.0,135.0,3.9,18.0,947.0,949.39,723.32
2016,4,24,11,45,895.5,140.5,4.1,18.0,950.0,973.97,740.94
2016,4,24,12,0,889.0,146.0,4.3,18.0,953.0,995.1,756.32
2016,4,24,12,15,888.0,146.0,4.5,17.5,951.0,1012.67,771.33
2016,4,24,12,30,887.0,146.0,4.7,17.0,949.0,1026.85,784.44
2016,4,24,12,45,862.5,159.0,4.95,17.0,933.5,1036.82,793.71
2016,4,24,13,0,838.0,172.0,5.2,17.0,918.0,1034.35,794.43
2016,4,24,13,15,688.5,245.0,5.35,17.0,850.0,972.15,752.48
2016,4,24,13,30,539.0,318.0,5.5,17.0,782.0,897.38,696.87
2016,4,24,13,45,652.0,256.5,5.65,17.0,802.0,948.54,739.31
2016,4,24,14,0,765.0,195.0,5.8,17.0,822.0,991.92,772.47
2016,4,24,14,15,754.5,192.0,5.85,16.5,790.5,970.43,759.76
2016,4,24,14,30,744.0,189.0,5.9,16.0,759.0,946.07,745.3
2016,4,24,14,45,736.0,182.0,5.95,16.0,723.0,916.98,725.91
2016,4,24,15,0,728.0,175.0,6.0,16.0,687.0,885.25,704.51
2016,4,24,15,15,710.0,170.5,6.0,15.5,644.0,844.87,677.63
2016,4,24,15,30,692.0,166.0,6.0,15.0,601.0,802.81,649.17
2016,4,24,15,45,691.5,151.5,6.05,15.0,558.0,762.87,620.95
2016,4,24,16,0,691.0,137.0,6.1,15.0,515.0,720.48,590.48
2016,4,24,16,15,660.5,131.0,6.05,14.5,464.5,662.77,547.54
2016,4,24,16,30,630.0,125.0,6.0,14.0,414.0,605.47,503.52
2016,4,24,16,45,595.5,116.0,6.0,14.0,363.0,543.07,453.51
2016,4,24,17,0,561.0,107.0,6.0,14.0,312.0,482.23,403.48
2016,4,24,17,15,506.0,97.5,5.95,13.5,260.0,408.41,341.98
2016,4,24,17,30,451.0,88.0,5.9,13.0,208.0,343.16,285.81
2016,4,24,17,45,370.0,75.5,5.85,12.5,159.5,267.78,219.89
2016,4,24,18,0,289.0,63.0,5.8,12.0,111.0,200.97,160.4
2016,4,24,18,15,191.0,44.5,5.7,11.5,72.0,130.33,97.87
2016,4,24,18,30,93.0,26.0,5.6,11.0,33.0,61.88,29.11
2016,4,24,18,45,46.5,13.0,5.6,11.0,16.5,22.86,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,39.5,5.0,3.1,8.0,5.5,0.0,0.0
2016,4,25,5,30,79.0,10.0,3.2,8.0,11.0,9.53,0.0
2016,4,25,5,45,238.5,22.0,3.3,8.5,46.0,17.42,5.75
2016,4,25,6,0,398.0,34.0,3.4,9.0,81.0,26.46,17.47
2016,4,25,6,15,490.0,42.5,3.5,9.5,129.5,31.84,22.92
2016,4,25,6,30,582.0,51.0,3.6,10.0,178.0,36.98,27.85
2016,4,25,6,45,640.5,57.0,3.75,10.5,231.5,39.77,30.48
2016,4,25,7,0,699.0,63.0,3.9,11.0,285.0,46.64,36.66
2016,4,25,7,15,738.5,67.5,3.9,11.5,339.5,91.49,49.28
2016,4,25,7,30,778.0,72.0,3.9,12.0,394.0,146.6,84.94
2016,4,25,7,45,806.0,76.0,3.95,12.5,447.5,203.92,131.75
2016,4,25,8,0,834.0,80.0,4.0,13.0,501.0,264.28,185.1
2016,4,25,8,15,855.0,82.5,4.0,13.0,551.5,324.04,239.76
2016,4,25,8,30,876.0,85.0,4.0,13.0,602.0,389.23,298.43
2016,4,25,8,45,891.5,87.5,4.0,13.5,649.0,449.27,351.31
2016,4,25,9,0,907.0,90.0,4.0,14.0,696.0,509.73,402.88
2016,4,25,9,15,918.5,91.5,3.95,14.0,737.5,567.34,451.29
2016,4,25,9,30,930.0,93.0,3.9,14.0,779.0,624.37,497.78
2016,4,25,9,45,937.5,95.0,3.9,14.5,814.0,678.54,539.88
2016,4,25,10,0,945.0,97.0,3.9,15.0,849.0,731.24,579.58
2016,4,25,10,15,951.0,98.5,3.9,15.0,877.5,780.69,615.37
2016,4,25,10,30,957.0,100.0,3.9,15.0,906.0,828.07,648.58
2016,4,25,10,45,960.5,101.0,3.9,15.5,927.0,870.68,676.8
2016,4,25,11,0,964.0,102.0,3.9,16.0,948.0,910.62,702.82
2016,4,25,11,15,966.0,102.5,3.9,16.0,961.5,945.9,726.71
2016,4,25,11,30,968.0,103.0,3.9,16.0,975.0,978.08,748.36
2016,4,25,11,45,965.5,105.0,3.9,16.5,979.5,1004.34,764.49
2016,4,25,12,0,963.0,107.0,3.9,17.0,984.0,1027.06,778.18
2016,4,25,12,15,962.0,107.0,3.85,17.0,981.5,1045.56,790.18
2016,4,25,12,30,961.0,107.0,3.8,17.0,979.0,1060.39,799.79
2016,4,25,12,45,953.0,109.5,3.8,17.0,967.0,1067.15,804.48
2016,4,25,13,0,945.0,112.0,3.8,17.0,955.0,1070.08,806.79
2016,4,25,13,15,941.0,111.0,3.75,17.0,936.5,1069.53,806.56
2016,4,25,13,30,937.0,110.0,3.7,17.0,918.0,1065.21,803.96
2016,4,25,13,45,930.0,109.5,3.7,17.0,892.5,1054.69,797.75
2016,4,25,14,0,923.0,109.0,3.7,17.0,867.0,1040.55,789.26
2016,4,25,14,15,914.5,107.5,3.75,17.0,834.5,1020.34,777.12
2016,4,25,14,30,906.0,106.0,3.8,17.0,802.0,996.78,762.76
2016,4,25,14,45,893.5,104.5,3.85,17.0,763.0,966.27,743.58
2016,4,25,15,0,881.0,103.0,3.9,17.0,724.0,932.93,722.37
2016,4,25,15,15,866.0,101.0,3.95,16.5,680.0,894.21,698.5
2016,4,25,15,30,851.0,99.0,4.0,16.0,636.0,860.1,677.64
2016,4,25,15,45,830.5,96.0,4.05,16.0,587.5,811.14,644.36
2016,4,25,16,0,810.0,93.0,4.1,16.0,539.0,760.87,609.65
2016,4,25,16,15,784.0,89.5,4.1,15.5,487.5,704.88,570.91
2016,4,25,16,30,758.0,86.0,4.1,15.0,436.0,648.67,531.07
2016,4,25,16,45,719.5,82.0,4.1,15.0,382.0,586.33,482.72
2016,4,25,17,0,681.0,78.0,4.1,15.0,328.0,523.29,432.14
2016,4,25,17,15,631.0,72.0,4.0,14.5,275.5,453.57,375.16
2016,4,25,17,30,581.0,66.0,3.9,14.0,223.0,387.59,319.27
2016,4,25,17,45,500.5,58.0,3.85,13.5,172.5,309.67,251.93
2016,4,25,18,0,420.0,50.0,3.8,13.0,122.0,239.7,189.81
2016,4,25,18,15,303.5,37.5,3.7,12.5,80.0,161.33,120.65
2016,4,25,18,30,187.0,25.0,3.6,12.0,38.0,92.63,48.66
2016,4,25,18,45,93.5,12.5,3.5,11.5,19.0,33.03,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,8.58,0.0
2016,4,26,5,45,74.0,26.0,1.8,9.5,35.0,21.53,9.48
2016,4,26,6,0,148.0,43.0,1.8,10.0,61.0,34.9,24.86
2016,4,26,6,15,196.5,61.5,1.85,10.5,98.0,48.95,38.12
2016,4,26,6,30,245.0,80.0,1.9,11.0,135.0,62.52,50.67
2016,4,26,6,45,271.0,99.5,2.0,11.5,175.0,76.25,63.09
2016,4,26,7,0,297.0,119.0,2.1,12.0,215.0,89.43,74.74
2016,4,26,7,15,329.0,133.0,2.1,12.5,256.5,121.91,87.56
2016,4,26,7,30,361.0,147.0,2.1,13.0,298.0,155.26,109.78
2016,4,26,7,45,512.5,128.5,2.15,13.5,372.5,193.27,134.53
2016,4,26,8,0,664.0,110.0,2.2,14.0,447.0,247.2,175.91
2016,4,26,8,15,521.5,170.5,2.1,14.0,451.5,297.8,225.15
2016,4,26,8,30,379.0,231.0,2.0,14.0,456.0,333.8,259.5
2016,4,26,8,45,453.5,224.5,1.9,14.5,514.5,382.51,298.47
2016,4,26,9,0,528.0,218.0,1.8,15.0,573.0,441.11,344.69
2016,4,26,9,15,556.5,224.5,1.8,15.0,618.5,494.01,386.66
2016,4,26,9,30,585.0,231.0,1.8,15.0,664.0,548.97,429.27
2016,4,26,9,45,556.0,257.0,1.8,15.0,684.0,587.25,457.89
2016,4,26,10,0,527.0,283.0,1.8,15.0,704.0,621.9,483.07
2016,4,26,10,15,491.5,308.5,1.9,15.0,711.5,647.87,501.85
2016,4,26,10,30,456.0,334.0,2.0,15.0,719.0,669.85,517.39
2016,4,26,10,45,401.5,371.5,2.15,15.5,716.5,680.82,523.56
2016,4,26,11,0,347.0,409.0,2.3,16.0,714.0,690.11,528.24
2016,4,26,11,15,258.5,432.0,2.4,16.0,661.5,651.69,498.85
2016,4,26,11,30,170.0,455.0,2.5,16.0,609.0,600.82,460.26
2016,4,26,11,45,201.5,455.0,2.7,16.0,638.5,638.68,489.65
2016,4,26,12,0,233.0,455.0,2.9,16.0,668.0,677.2,518.85
2016,4,26,12,15,319.5,423.0,3.0,16.0,714.5,746.1,571.07
2016,4,26,12,30,406.0,391.0,3.1,16.0,761.0,815.82,623.06
2016,4,26,12,45,444.0,373.0,3.25,16.0,773.5,844.33,644.86
2016,4,26,13,0,482.0,355.0,3.4,16.0,786.0,871.05,665.79
2016,4,26,13,15,649.5,259.5,3.45,16.0,828.5,948.01,725.54
2016,4,26,13,30,817.0,164.0,3.5,16.0,871.0,1011.61,770.08
2016,4,26,13,45,822.0,155.5,3.6,16.0,849.5,1005.51,766.89
2016,4,26,14,0,827.0,147.0,3.7,16.0,828.0,995.79,761.94
2016,4,26,14,15,614.0,234.0,3.75,16.0,729.0,877.73,680.33
2016,4,26,14,30,401.0,321.0,3.8,16.0,630.0,740.67,577.83
2016,4,26,14,45,588.0,231.5,3.85,16.0,660.0,825.91,647.38
2016,4,26,15,0,775.0,142.0,3.9,16.0,690.0,886.82,693.36
2016,4,26,15,15,758.0,138.5,3.95,15.5,647.0,851.78,670.87
2016,4,26,15,30,741.0,135.0,4.0,15.0,604.0,810.36,644.13
2016,4,26,15,45,504.0,183.5,4.05,15.0,491.5,637.76,514.72
2016,4,26,16,0,267.0,232.0,4.1,15.0,379.0,474.79,385.33
2016,4,26,16,15,458.5,172.0,4.1,14.5,396.0,552.19,452.56
2016,4,26,16,30,650.0,112.0,4.1,14.0,413.0,605.39,498.68
2016,4,26,16,45,616.5,104.5,4.2,14.0,362.5,544.57,450.68
2016,4,26,17,0,583.0,97.0,4.3,14.0,312.0,485.2,403.0
2016,4,26,17,15,531.0,88.5,4.2,13.5,261.5,416.16,346.14
2016,4,26,17,30,479.0,80.0,4.1,13.0,211.0,351.19,290.91
2016,4,26,17,45,401.5,69.5,4.05,12.5,163.0,274.95,224.99
2016,4,26,18,0,324.0,59.0,4.0,12.0,115.0,210.0,167.37
2016,4,26,18,15,223.5,43.5,3.95,12.0,76.0,139.79,105.27
2016,4,26,18,30,123.0,28.0,3.9,12.0,37.0,78.92,43.95
2016,4,26,18,45,61.5,14.0,3.85,12.0,18.5,27.28,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,19.5,5.5,2.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,39.0,11.0,2.5,11.0,12.0,10.48,0.0
2016,4,27,5,45,160.5,26.5,2.7,11.5,44.5,20.72,9.56
2016,4,27,6,0,282.0,42.0,2.9,12.0,77.0,32.37,22.52
2016,4,27,6,15,371.5,53.0,2.95,12.0,122.5,40.71,30.61
2016,4,27,6,30,461.0,64.0,3.0,12.0,168.0,47.57,37.14
2016,4,27,6,45,230.5,75.0,3.15,12.5,127.0,53.46,42.52
2016,4,27,7,0,0.0,86.0,3.3,13.0,86.0,77.94,64.3
2016,4,27,7,15,0.0,103.0,3.45,13.0,103.0,93.15,74.04
2016,4,27,7,30,0.0,120.0,3.6,13.0,120.0,108.53,86.78
2016,4,27,7,45,6.5,149.0,3.8,13.0,152.5,135.22,108.56
2016,4,27,8,0,13.0,178.0,4.0,13.0,185.0,162.99,131.03
2016,4,27,8,15,25.0,207.5,4.15,13.0,222.5,193.91,155.83
2016,4,27,8,30,37.0,237.0,4.3,13.0,260.0,222.67,178.83
2016,4,27,8,45,36.5,254.0,4.45,13.5,277.5,241.53,193.57
2016,4,27,9,0,36.0,271.0,4.6,14.0,295.0,260.43,208.19
2016,4,27,9,15,74.5,310.5,4.7,14.0,364.5,319.37,255.13
2016,4,27,9,30,113.0,350.0,4.8,14.0,434.0,382.99,305.41
2016,4,27,9,45,188.5,364.0,4.9,14.0,512.0,451.82,360.12
2016,4,27,10,0,264.0,378.0,5.0,14.0,590.0,529.26,421.08
2016,4,27,10,15,565.0,260.0,5.05,14.0,733.0,656.73,525.08
2016,4,27,10,30,866.0,142.0,5.1,14.0,876.0,802.82,639.64
2016,4,27,10,45,867.5,146.0,5.15,14.0,897.0,844.21,668.94
2016,4,27,11,0,869.0,150.0,5.2,14.0,918.0,883.12,696.86
2016,4,27,11,15,873.0,151.0,5.2,14.0,932.5,913.05,717.85
2016,4,27,11,30,877.0,152.0,5.2,14.0,947.0,945.05,740.36
2016,4,27,11,45,873.5,156.0,5.2,14.0,951.5,970.17,757.89
2016,4,27,12,0,870.0,160.0,5.2,14.0,956.0,1000.26,779.0
2016,4,27,12,15,869.5,160.0,5.15,14.0,954.0,1018.5,791.3
2016,4,27,12,30,869.0,160.0,5.1,14.0,952.0,1033.36,801.36
2016,4,27,12,45,865.5,160.0,5.1,14.0,942.0,1041.78,807.44
2016,4,27,13,0,862.0,160.0,5.1,14.0,932.0,1046.64,811.2
2016,4,27,13,15,436.0,194.5,5.1,14.0,585.0,665.38,532.2
2016,4,27,13,30,10.0,229.0,5.1,14.0,238.0,228.17,180.11
2016,4,27,13,45,426.0,190.0,5.1,14.0,542.0,652.39,526.86
2016,4,27,14,0,842.0,151.0,5.1,14.0,846.0,1015.1,794.66
2016,4,27,14,15,831.5,149.0,5.05,14.0,813.5,993.51,777.6
2016,4,27,14,30,821.0,147.0,5.0,14.0,781.0,968.84,761.0
2016,4,27,14,45,807.5,144.0,4.95,14.5,742.5,937.35,738.13
2016,4,27,15,0,794.0,141.0,4.9,15.0,704.0,903.27,713.48
2016,4,27,15,15,776.5,137.5,4.8,15.0,660.5,862.71,685.12
2016,4,27,15,30,759.0,134.0,4.7,15.0,617.0,824.74,658.55
2016,4,27,15,45,741.0,128.0,4.65,15.0,570.0,777.47,625.16
2016,4,27,16,0,723.0,122.0,4.6,15.0,523.0,728.96,590.49
2016,4,27,16,15,694.0,117.0,4.55,14.5,472.0,672.39,550.2
2016,4,27,16,30,665.0,112.0,4.5,14.0,421.0,616.07,507.89
2016,4,27,16,45,637.5,102.5,4.45,14.0,370.5,556.3,460.85
2016,4,27,17,0,610.0,93.0,4.4,14.0,320.0,497.42,413.22
2016,4,27,17,15,558.0,85.5,4.3,13.5,268.5,428.21,356.22
2016,4,27,17,30,506.0,78.0,4.2,13.0,217.0,363.01,300.78
2016,4,27,17,45,441.5,66.5,4.15,13.0,169.0,292.34,238.91
2016,4,27,18,0,377.0,55.0,4.1,13.0,121.0,228.04,181.24
2016,4,27,18,15,269.5,41.5,4.05,12.5,80.5,152.86,115.18
2016,4,27,18,30,162.0,28.0,4.0,12.0,40.0,90.45,53.04
2016,4,27,18,45,81.0,14.0,3.95,12.0,20.0,31.75,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,33.0,6.5,2.8,9.5,7.5,0.0,0.0
2016,4,28,5,30,66.0,13.0,2.9,10.0,15.0,12.39,0.0
2016,4,28,5,45,198.5,26.5,3.0,10.5,49.0,20.69,10.19
2016,4,28,6,0,331.0,40.0,3.1,11.0,83.0,31.38,21.84
2016,4,28,6,15,419.5,50.0,3.1,11.5,129.5,37.81,28.14
2016,4,28,6,30,508.0,60.0,3.1,12.0,176.0,43.93,33.9
2016,4,28,6,45,571.5,66.0,3.1,12.5,228.0,46.33,36.13
2016,4,28,7,0,635.0,72.0,3.1,13.0,280.0,48.8,38.29
2016,4,28,7,15,675.5,77.0,3.05,13.5,332.5,96.18,53.21
2016,4,28,7,30,716.0,82.0,3.0,14.0,385.0,148.5,88.16
2016,4,28,7,45,747.5,85.0,2.95,14.5,437.0,206.01,135.04
2016,4,28,8,0,779.0,88.0,2.9,15.0,489.0,262.86,184.59
2016,4,28,8,15,801.0,91.5,2.8,15.5,538.5,320.49,235.87
2016,4,28,8,30,823.0,95.0,2.7,16.0,588.0,379.96,287.92
2016,4,28,8,45,840.5,97.0,2.65,16.5,634.0,437.79,337.47
2016,4,28,9,0,858.0,99.0,2.6,17.0,680.0,499.02,387.92
2016,4,28,9,15,870.5,101.0,2.55,17.0,720.5,554.85,433.42
2016,4,28,9,30,883.0,103.0,2.5,17.0,761.0,610.3,477.2
2016,4,28,9,45,900.0,101.0,2.45,17.5,798.0,664.28,517.69
2016,4,28,10,0,917.0,99.0,2.4,18.0,835.0,717.7,556.44
2016,4,28,10,15,924.0,100.0,2.35,18.0,863.5,765.91,589.77
2016,4,28,10,30,931.0,101.0,2.3,18.0,892.0,812.2,620.68
2016,4,28,10,45,932.0,104.0,2.3,18.5,912.5,853.47,646.89
2016,4,28,11,0,933.0,107.0,2.3,19.0,933.0,892.0,670.94
2016,4,28,11,15,935.5,107.5,2.35,19.0,946.5,926.51,693.82
2016,4,28,11,30,938.0,108.0,2.4,19.0,960.0,958.06,714.69
2016,4,28,11,45,936.0,110.5,2.5,19.5,965.0,984.32,731.16
2016,4,28,12,0,934.0,113.0,2.6,20.0,970.0,1007.18,745.44
2016,4,28,12,15,933.5,112.5,2.65,20.0,968.0,1024.99,757.4
2016,4,28,12,30,933.0,112.0,2.7,20.0,966.0,1039.27,767.2
2016,4,28,12,45,933.0,110.5,2.8,20.0,956.5,1049.4,774.94
2016,4,28,13,0,933.0,109.0,2.9,20.0,947.0,1055.86,780.44
2016,4,28,13,15,929.5,108.5,2.95,19.5,929.5,1056.15,783.08
2016,4,28,13,30,926.0,108.0,3.0,19.0,912.0,1052.74,783.46
2016,4,28,13,45,916.5,109.0,3.1,19.0,886.5,1041.27,777.64
2016,4,28,14,0,907.0,110.0,3.2,19.0,861.0,1026.32,769.61
2016,4,28,14,15,899.0,109.0,3.3,19.0,829.5,1007.29,758.88
2016,4,28,14,30,891.0,108.0,3.4,19.0,798.0,984.99,745.95
2016,4,28,14,45,873.0,109.5,3.5,19.0,758.0,952.9,726.28
2016,4,28,15,0,855.0,111.0,3.6,19.0,718.0,925.97,710.07
2016,4,28,15,15,840.5,108.5,3.65,18.5,675.5,887.57,686.65
2016,4,28,15,30,826.0,106.0,3.7,18.0,633.0,846.97,661.38
2016,4,28,15,45,799.5,105.5,3.8,17.5,584.0,796.76,628.94
2016,4,28,16,0,773.0,105.0,3.9,17.0,535.0,745.69,595.14
2016,4,28,16,15,747.0,100.5,3.9,16.5,484.5,693.01,558.96
2016,4,28,16,30,721.0,96.0,3.9,16.0,434.0,637.28,519.23
2016,4,28,16,45,681.0,92.0,3.95,15.5,381.0,573.13,470.51
2016,4,28,17,0,641.0,88.0,4.0,15.0,328.0,510.89,421.64
2016,4,28,17,15,591.0,81.0,3.95,14.5,276.0,441.91,365.51
2016,4,28,17,30,541.0,74.0,3.9,14.0,224.0,376.72,310.56
2016,4,28,17,45,464.0,65.0,3.85,13.5,174.5,301.2,245.52
2016,4,28,18,0,387.0,56.0,3.8,13.0,125.0,233.23,185.45
2016,4,28,18,15,279.0,42.5,3.6,12.5,83.5,157.27,118.83
2016,4,28,18,30,171.0,29.0,3.4,12.0,42.0,94.81,57.83
2016,4,28,18,45,85.5,14.5,3.2,12.0,21.0,33.31,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,10.0,6.0,5.72,0.0
2016,4,29,5,30,0.0,12.0,1.7,10.0,12.0,11.44,0.0
2016,4,29,5,45,98.0,32.5,1.75,10.5,45.5,26.62,15.33
2016,4,29,6,0,196.0,53.0,1.8,11.0,79.0,42.46,31.62
2016,4,29,6,15,280.5,68.0,1.85,11.0,123.5,51.42,40.37
2016,4,29,6,30,365.0,83.0,1.9,11.0,168.0,61.42,49.77
2016,4,29,6,45,436.0,92.0,1.95,11.0,218.5,66.41,54.43
2016,4,29,7,0,507.0,101.0,2.0,11.0,269.0,72.69,60.06
2016,4,29,7,15,551.5,109.0,2.05,11.0,320.0,115.83,74.31
2016,4,29,7,30,596.0,117.0,2.1,11.0,371.0,163.75,107.1
2016,4,29,7,45,631.0,122.5,2.2,11.5,422.0,213.22,147.22
2016,4,29,8,0,666.0,128.0,2.3,12.0,473.0,266.75,193.44
2016,4,29,8,15,691.0,133.0,2.35,12.0,521.0,320.62,241.43
2016,4,29,8,30,716.0,138.0,2.4,12.0,569.0,376.86,291.04
2016,4,29,8,45,734.5,142.0,2.45,12.5,613.5,431.6,338.06
2016,4,29,9,0,753.0,146.0,2.5,13.0,658.0,487.44,384.59
2016,4,29,9,15,767.5,149.0,2.5,13.0,697.5,541.1,428.7
2016,4,29,9,30,782.0,152.0,2.5,13.0,737.0,596.49,472.84
2016,4,29,9,45,808.5,146.0,2.5,13.5,775.5,648.86,512.91
2016,4,29,10,0,835.0,140.0,2.5,14.0,814.0,701.78,552.31
2016,4,29,10,15,843.0,142.0,2.6,14.0,842.0,749.09,587.94
2016,4,29,10,30,851.0,144.0,2.7,14.0,870.0,794.83,620.54
2016,4,29,10,45,856.5,145.0,2.8,14.5,891.0,835.82,648.1
2016,4,29,11,0,862.0,146.0,2.9,15.0,912.0,870.07,670.74
2016,4,29,11,15,865.5,147.0,3.0,15.0,925.5,903.88,694.28
2016,4,29,11,30,869.0,148.0,3.1,15.0,939.0,935.05,715.95
2016,4,29,11,45,872.5,147.5,3.25,15.5,945.5,961.99,733.74
2016,4,29,12,0,876.0,147.0,3.4,16.0,952.0,985.98,749.54
2016,4,29,12,15,875.5,146.5,3.5,16.0,950.5,1003.03,761.7
2016,4,29,12,30,875.0,146.0,3.6,16.0,949.0,1016.76,771.77
2016,4,29,12,45,868.0,149.0,3.7,16.5,937.5,1024.15,776.21
2016,4,29,13,0,861.0,152.0,3.8,17.0,926.0,1037.58,784.9
2016,4,29,13,15,856.5,150.5,3.9,17.0,908.5,1036.15,785.06
2016,4,29,13,30,852.0,149.0,4.0,17.0,891.0,1031.18,783.05
2016,4,29,13,45,844.0,148.5,4.1,17.0,866.0,1020.3,777.14
2016,4,29,14,0,836.0,148.0,4.2,17.0,841.0,1006.06,769.02
2016,4,29,14,15,827.0,146.0,4.25,17.0,810.0,985.97,756.64
2016,4,29,14,30,818.0,144.0,4.3,17.0,779.0,962.79,742.16
2016,4,29,14,45,807.0,140.5,4.35,17.0,742.0,933.16,723.23
2016,4,29,15,0,796.0,137.0,4.4,17.0,705.0,900.85,702.45
2016,4,29,15,15,780.0,134.0,4.4,17.0,662.5,862.15,676.55
2016,4,29,15,30,764.0,131.0,4.4,17.0,620.0,825.64,652.06
2016,4,29,15,45,746.0,126.0,4.45,17.0,574.0,779.38,620.45
2016,4,29,16,0,728.0,121.0,4.5,17.0,528.0,731.86,587.46
2016,4,29,16,15,701.0,116.5,4.5,16.5,478.5,677.2,549.28
2016,4,29,16,30,674.0,112.0,4.5,16.0,429.0,622.61,509.03
2016,4,29,16,45,644.0,104.0,4.5,15.5,378.5,562.51,463.14
2016,4,29,17,0,614.0,96.0,4.5,15.0,328.0,503.49,416.61
2016,4,29,17,15,563.5,88.5,4.45,14.5,276.5,434.9,360.51
2016,4,29,17,30,513.0,81.0,4.4,14.0,225.0,370.11,305.77
2016,4,29,17,45,446.0,70.5,4.4,13.5,176.5,298.89,244.2
2016,4,29,18,0,379.0,60.0,4.4,13.0,128.0,233.13,185.88
2016,4,29,18,15,272.0,45.5,4.35,12.5,86.5,158.52,120.36
2016,4,29,18,30,165.0,31.0,4.3,12.0,45.0,96.24,60.71
2016,4,29,18,45,82.5,15.5,4.3,12.0,22.5,33.65,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,58.0,7.5,3.35,11.5,9.5,7.15,0.0
2016,4,30,5,30,116.0,15.0,3.4,12.0,19.0,11.83,0.0
2016,4,30,5,45,254.5,27.5,3.5,12.5,56.0,21.77,11.74
2016,4,30,6,0,393.0,40.0,3.6,13.0,93.0,31.05,21.48
2016,4,30,6,15,477.5,48.5,3.65,13.0,141.5,36.2,26.58
2016,4,30,6,30,562.0,57.0,3.7,13.0,190.0,41.11,31.26
2016,4,30,6,45,619.5,63.0,3.8,13.5,242.5,43.68,33.62
2016,4,30,7,0,677.0,69.0,3.9,14.0,295.0,49.72,38.94
2016,4,30,7,15,715.0,73.5,3.9,14.5,348.5,103.29,56.69
2016,4,30,7,30,753.0,78.0,3.9,15.0,402.0,156.89,93.09
2016,4,30,7,45,781.0,81.5,3.95,15.5,454.5,212.22,138.64
2016,4,30,8,0,809.0,85.0,4.0,16.0,507.0,270.58,189.89
2016,4,30,8,15,829.5,88.0,3.95,16.0,556.5,328.98,242.61
2016,4,30,8,30,850.0,91.0,3.9,16.0,606.0,389.0,296.15
2016,4,30,8,45,865.0,93.5,3.85,16.5,651.5,450.89,349.37
2016,4,30,9,0,880.0,96.0,3.8,17.0,697.0,509.38,398.33
2016,4,30,9,15,891.5,98.0,3.75,17.0,737.0,565.69,444.82
2016,4,30,9,30,903.0,100.0,3.7,17.0,777.0,621.47,489.51
2016,4,30,9,45,917.0,98.5,3.65,17.5,813.0,674.84,530.22
2016,4,30,10,0,931.0,97.0,3.6,18.0,849.0,727.34,569.03
2016,4,30,10,15,936.5,98.0,3.55,18.0,877.0,774.92,602.44
2016,4,30,10,30,942.0,99.0,3.5,18.0,905.0,820.42,633.58
2016,4,30,10,45,946.0,99.5,3.5,18.5,925.5,861.94,660.6
2016,4,30,11,0,950.0,100.0,3.5,19.0,946.0,900.88,685.52
2016,4,30,11,15,952.5,100.5,3.45,19.0,959.0,935.74,708.42
2016,4,30,11,30,955.0,101.0,3.4,19.0,972.0,967.58,729.13
2016,4,30,11,45,955.0,101.5,3.4,19.5,977.0,993.95,745.02
2016,4,30,12,0,955.0,102.0,3.4,20.0,982.0,1016.92,758.61
2016,4,30,12,15,954.0,102.0,3.35,20.0,979.5,1034.92,770.0
2016,4,30,12,30,953.0,102.0,3.3,20.0,977.0,1049.3,779.08
2016,4,30,12,45,946.0,104.0,3.25,20.0,965.0,1056.13,783.28
2016,4,30,13,0,939.0,106.0,3.2,20.0,953.0,1059.19,785.19
2016,4,30,13,15,935.0,105.5,3.15,20.0,935.0,1058.9,785.05
2016,4,30,13,30,931.0,105.0,3.1,20.0,917.0,1054.89,782.63
2016,4,30,13,45,926.0,103.0,3.1,20.5,892.0,1044.58,775.18
2016,4,30,14,0,921.0,101.0,3.1,21.0,867.0,1030.64,765.54
2016,4,30,14,15,913.0,100.0,3.05,21.0,835.0,1011.32,753.51
2016,4,30,14,30,905.0,99.0,3.0,21.0,803.0,988.69,739.39
2016,4,30,14,45,895.0,96.5,3.0,21.0,765.0,959.33,721.22
2016,4,30,15,0,885.0,94.0,3.0,21.0,727.0,927.04,701.05
2016,4,30,15,15,871.5,92.0,2.9,21.0,684.0,889.47,676.45
2016,4,30,15,30,858.0,90.0,2.8,21.0,641.0,849.62,650.17
2016,4,30,15,45,839.5,87.5,2.75,21.0,593.5,803.02,619.28
2016,4,30,16,0,821.0,85.0,2.7,21.0,546.0,760.84,591.2
2016,4,30,16,15,797.5,82.0,2.6,20.5,495.5,707.0,555.06
2016,4,30,16,30,774.0,79.0,2.5,20.0,445.0,652.73,517.91
2016,4,30,16,45,740.5,75.0,2.45,20.0,392.5,590.58,472.08
2016,4,30,17,0,707.0,71.0,2.4,20.0,340.0,529.61,425.02
2016,4,30,17,15,661.5,66.0,2.3,19.0,287.5,464.42,374.34
2016,4,30,17,30,616.0,61.0,2.2,18.0,235.0,400.52,322.64
2016,4,30,17,45,546.5,54.0,2.15,17.5,185.0,326.95,260.84
2016,4,30,18,0,477.0,47.0,2.1,17.0,135.0,260.12,202.79
2016,4,30,18,15,369.0,37.0,2.1,16.5,92.0,183.89,136.89
2016,4,30,18,30,261.0,27.0,2.1,16.0,49.0,120.09,76.06
2016,4,30,18,45,130.5,13.5,2.1,16.0,24.5,42.82,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,8.0,1.3,12.5,10.0,7.63,0.0
2016,5,1,5,30,118.0,16.0,1.2,13.0,20.0,12.61,0.0
2016,5,1,5,45,247.5,28.5,1.2,13.5,57.0,22.54,12.63
2016,5,1,6,0,377.0,41.0,1.2,14.0,94.0,31.76,22.1
2016,5,1,6,15,461.0,50.0,1.15,14.5,141.5,37.31,27.46
2016,5,1,6,30,545.0,59.0,1.1,15.0,189.0,42.58,32.36
2016,5,1,6,45,598.0,65.5,1.1,15.5,240.5,45.46,34.96
2016,5,1,7,0,651.0,72.0,1.1,16.0,292.0,53.25,41.76
2016,5,1,7,15,689.5,77.0,1.15,16.5,344.5,101.51,55.13
2016,5,1,7,30,728.0,82.0,1.2,17.0,397.0,158.53,94.34
2016,5,1,7,45,754.5,86.5,1.25,17.5,448.5,212.94,138.38
2016,5,1,8,0,781.0,91.0,1.3,18.0,500.0,270.22,187.5
2016,5,1,8,15,802.0,94.0,1.3,18.5,549.0,327.12,236.91
2016,5,1,8,30,823.0,97.0,1.3,19.0,598.0,385.74,286.82
2016,5,1,8,45,837.5,100.0,1.3,19.5,642.5,443.04,334.38
2016,5,1,9,0,852.0,103.0,1.3,20.0,687.0,503.4,382.44
2016,5,1,9,15,864.0,105.0,1.25,20.5,727.0,558.48,424.65
2016,5,1,9,30,876.0,107.0,1.2,21.0,767.0,613.14,464.89
2016,5,1,9,45,885.0,109.0,1.2,21.5,801.5,665.23,502.2
2016,5,1,10,0,894.0,111.0,1.2,22.0,836.0,716.11,537.42
2016,5,1,10,15,901.0,112.0,1.1,22.0,863.5,763.17,567.81
2016,5,1,10,30,908.0,113.0,1.0,22.0,891.0,808.38,595.4
2016,5,1,10,45,912.0,114.0,0.95,22.5,912.0,849.11,618.99
2016,5,1,11,0,916.0,115.0,0.9,23.0,933.0,887.37,640.55
2016,5,1,11,15,919.0,115.5,0.85,23.0,946.0,921.62,660.45
2016,5,1,11,30,922.0,116.0,0.8,23.0,959.0,953.01,678.36
2016,5,1,11,45,922.5,116.5,0.75,23.5,964.5,979.07,691.47
2016,5,1,12,0,923.0,117.0,0.7,24.0,970.0,1001.88,702.51
2016,5,1,12,15,922.5,117.0,0.65,24.0,967.5,1019.87,711.94
2016,5,1,12,30,922.0,117.0,0.6,24.0,965.0,1034.4,719.35
2016,5,1,12,45,920.0,116.0,0.6,24.0,955.0,1042.87,724.43
2016,5,1,13,0,918.0,115.0,0.6,24.0,945.0,1047.72,727.55
2016,5,1,13,15,914.0,114.5,0.65,24.0,927.5,1047.42,728.99
2016,5,1,13,30,910.0,114.0,0.7,24.0,910.0,1043.5,728.43
2016,5,1,13,45,903.0,113.0,0.8,24.0,884.5,1032.44,724.83
2016,5,1,14,0,896.0,112.0,0.9,24.0,859.0,1017.89,719.15
2016,5,1,14,15,888.0,110.5,1.0,23.5,827.5,998.43,711.76
2016,5,1,14,30,880.0,109.0,1.1,23.0,796.0,975.74,702.22
2016,5,1,14,45,867.5,108.0,1.25,23.0,758.0,946.28,687.62
2016,5,1,15,0,855.0,107.0,1.4,23.0,720.0,914.13,670.87
2016,5,1,15,15,840.5,104.5,1.45,22.5,677.0,883.16,654.41
2016,5,1,15,30,826.0,102.0,1.5,22.0,634.0,842.6,631.2
2016,5,1,15,45,805.5,99.5,1.55,22.0,586.5,795.13,601.68
2016,5,1,16,0,785.0,97.0,1.6,22.0,539.0,746.44,570.75
2016,5,1,16,15,760.0,93.5,1.6,21.5,489.0,692.29,535.88
2016,5,1,16,30,735.0,90.0,1.6,21.0,439.0,637.91,499.92
2016,5,1,16,45,699.5,85.5,1.65,20.5,387.0,578.11,457.43
2016,5,1,17,0,664.0,81.0,1.7,20.0,335.0,517.33,412.47
2016,5,1,17,15,617.0,74.5,1.6,19.0,283.0,449.61,360.44
2016,5,1,17,30,570.0,68.0,1.5,18.0,231.0,385.36,309.05
2016,5,1,17,45,501.0,60.0,1.45,17.5,182.0,313.22,249.09
2016,5,1,18,0,432.0,52.0,1.4,17.0,133.0,247.76,192.87
2016,5,1,18,15,328.0,40.5,1.35,16.0,90.5,173.66,129.66
2016,5,1,18,30,224.0,29.0,1.3,15.0,48.0,110.19,71.3
2016,5,1,18,45,112.0,14.5,1.3,14.5,24.0,46.83,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,39.5,8.5,1.0,11.0,10.5,8.1,0.0
2016,5,2,5,30,79.0,17.0,1.0,11.0,21.0,13.37,0.0
2016,5,2,5,45,185.0,33.0,1.05,11.5,56.0,25.69,15.62
2016,5,2,6,0,291.0,49.0,1.1,12.0,91.0,37.54,27.43
2016,5,2,6,15,373.0,60.5,1.1,12.5,137.0,45.36,34.89
2016,5,2,6,30,455.0,72.0,1.1,13.0,183.0,53.53,42.42
2016,5,2,6,45,279.5,103.5,1.15,13.5,176.5,78.95,65.04
2016,5,2,7,0,104.0,135.0,1.2,14.0,170.0,106.65,84.27
2016,5,2,7,15,105.0,158.0,1.2,14.0,198.5,133.7,103.49
2016,5,2,7,30,106.0,181.0,1.2,14.0,227.0,161.31,124.98
2016,5,2,7,45,53.0,152.0,1.2,14.5,175.0,143.5,112.19
2016,5,2,8,0,0.0,123.0,1.2,15.0,123.0,113.06,88.9
2016,5,2,8,15,19.5,183.5,1.15,15.0,195.5,172.34,136.43
2016,5,2,8,30,39.0,244.0,1.1,15.0,268.0,229.63,181.31
2016,5,2,8,45,82.0,281.0,1.1,15.5,336.5,283.68,222.48
2016,5,2,9,0,125.0,318.0,1.1,16.0,405.0,340.93,265.67
2016,5,2,9,15,170.0,337.5,1.1,16.5,462.5,392.28,303.91
2016,5,2,9,30,215.0,357.0,1.1,17.0,520.0,448.32,345.13
2016,5,2,9,45,536.5,241.5,1.1,17.5,672.0,564.31,433.91
2016,5,2,10,0,858.0,126.0,1.1,18.0,824.0,706.12,538.21
2016,5,2,10,15,865.5,127.5,1.1,18.0,851.5,752.47,569.22
2016,5,2,10,30,873.0,129.0,1.1,18.0,879.0,797.11,598.32
2016,5,2,10,45,876.0,131.0,1.15,18.5,899.5,836.67,623.22
2016,5,2,11,0,879.0,133.0,1.2,19.0,920.0,873.82,646.3
2016,5,2,11,15,882.0,134.0,1.2,19.0,933.0,907.44,667.43
2016,5,2,11,30,885.0,135.0,1.2,19.0,946.0,938.33,686.69
2016,5,2,11,45,882.0,137.5,1.25,19.5,950.5,962.23,700.93
2016,5,2,12,0,879.0,140.0,1.3,20.0,955.0,982.91,713.18
2016,5,2,12,15,878.5,140.0,1.35,20.0,952.5,1000.28,724.77
2016,5,2,12,30,878.0,140.0,1.4,20.0,950.0,1014.36,734.42
2016,5,2,12,45,870.5,142.5,1.45,20.0,938.5,1020.6,739.25
2016,5,2,13,0,863.0,145.0,1.5,20.0,927.0,1023.38,742.11
2016,5,2,13,15,858.0,144.5,1.55,20.0,909.5,1022.19,742.61
2016,5,2,13,30,853.0,144.0,1.6,20.0,892.0,1017.58,741.09
2016,5,2,13,45,698.0,221.5,1.65,20.0,822.0,958.08,704.27
2016,5,2,14,0,543.0,299.0,1.7,20.0,752.0,877.9,650.17
2016,5,2,14,15,539.0,284.5,1.75,19.5,720.5,853.47,637.61
2016,5,2,14,30,535.0,270.0,1.8,19.0,689.0,826.69,622.64
2016,5,2,14,45,574.0,239.5,1.85,19.0,670.0,820.87,621.9
2016,5,2,15,0,613.0,209.0,1.9,19.0,651.0,815.74,621.28
2016,5,2,15,15,667.5,177.0,1.9,18.5,631.5,813.92,623.17
2016,5,2,15,30,722.0,145.0,1.9,18.0,612.0,805.4,620.0
2016,5,2,15,45,690.0,144.5,1.9,18.0,564.0,754.03,585.57
2016,5,2,16,0,658.0,144.0,1.9,18.0,516.0,702.44,550.71
2016,5,2,16,15,454.0,169.0,1.9,17.5,414.5,545.05,433.82
2016,5,2,16,30,250.0,194.0,1.9,17.0,313.0,398.53,320.48
2016,5,2,16,45,314.0,161.5,1.95,16.5,293.5,393.42,319.81
2016,5,2,17,0,378.0,129.0,2.0,16.0,274.0,391.46,319.82
2016,5,2,17,15,319.5,121.0,1.95,15.5,231.0,321.26,263.1
2016,5,2,17,30,261.0,113.0,1.9,15.0,188.0,266.93,218.03
2016,5,2,17,45,264.5,93.0,1.9,15.0,155.5,232.55,188.01
2016,5,2,18,0,268.0,73.0,1.9,15.0,123.0,203.67,161.03
2016,5,2,18,15,186.0,54.0,1.85,14.5,83.5,132.95,100.53
2016,5,2,18,30,104.0,35.0,1.8,14.0,44.0,77.58,51.1
2016,5,2,18,45,52.0,17.5,1.8,14.0,22.0,33.99,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
