Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,1.3,12.0,6.0,5.72,0.0
2016,5,3,5,30,0.0,12.0,1.3,12.0,12.0,11.13,0.0
2016,5,3,5,45,9.0,31.0,1.3,12.5,32.5,27.84,17.55
2016,5,3,6,0,18.0,50.0,1.3,13.0,53.0,43.71,32.75
2016,5,3,6,15,34.5,72.0,1.25,13.0,80.0,61.41,49.04
2016,5,3,6,30,51.0,94.0,1.2,13.0,107.0,78.72,64.78
2016,5,3,6,45,69.0,114.5,1.2,13.0,136.5,94.71,79.06
2016,5,3,7,0,87.0,135.0,1.2,13.0,166.0,111.94,89.0
2016,5,3,7,15,185.0,152.5,1.25,13.0,230.0,136.23,102.95
2016,5,3,7,30,283.0,170.0,1.3,13.0,294.0,172.37,126.74
2016,5,3,7,45,219.0,200.0,1.4,13.5,303.5,208.41,158.84
2016,5,3,8,0,155.0,230.0,1.5,14.0,313.0,232.31,180.94
2016,5,3,8,15,125.0,251.0,1.6,14.0,322.0,252.77,198.8
2016,5,3,8,30,95.0,272.0,1.7,14.0,331.0,273.12,215.89
2016,5,3,8,45,143.5,296.0,1.8,14.5,392.0,319.6,251.8
2016,5,3,9,0,192.0,320.0,1.9,15.0,453.0,374.92,294.34
2016,5,3,9,15,209.5,338.5,1.85,15.0,491.0,414.36,324.54
2016,5,3,9,30,227.0,357.0,1.8,15.0,529.0,455.5,355.65
2016,5,3,9,45,227.5,374.5,1.8,15.5,553.5,486.52,378.0
2016,5,3,10,0,228.0,392.0,1.8,16.0,578.0,517.34,399.81
2016,5,3,10,15,196.5,409.5,1.7,16.0,573.5,524.66,403.79
2016,5,3,10,30,165.0,427.0,1.6,16.0,569.0,529.04,405.52
2016,5,3,10,45,178.0,437.5,1.55,16.5,594.5,560.11,427.01
2016,5,3,11,0,191.0,448.0,1.5,17.0,620.0,591.76,448.38
2016,5,3,11,15,164.5,455.0,1.4,17.0,604.5,585.87,442.43
2016,5,3,11,30,138.0,462.0,1.3,17.0,589.0,577.84,435.24
2016,5,3,11,45,120.5,460.5,1.2,17.0,572.0,567.9,427.06
2016,5,3,12,0,103.0,459.0,1.1,17.0,555.0,547.99,411.93
2016,5,3,12,15,217.5,447.0,1.05,17.0,648.5,661.38,494.69
2016,5,3,12,30,332.0,435.0,1.0,17.0,742.0,778.72,575.77
2016,5,3,12,45,411.0,399.0,1.0,17.0,775.0,836.68,615.46
2016,5,3,13,0,490.0,363.0,1.0,17.0,808.0,886.52,650.18
2016,5,3,13,15,642.5,267.5,1.05,17.0,839.5,948.89,696.47
2016,5,3,13,30,795.0,172.0,1.1,17.0,871.0,998.31,729.6
2016,5,3,13,45,625.5,250.0,1.15,17.0,790.5,915.04,676.1
2016,5,3,14,0,456.0,328.0,1.2,17.0,710.0,821.82,611.73
2016,5,3,14,15,458.0,313.5,1.3,17.0,684.5,804.6,603.65
2016,5,3,14,30,460.0,299.0,1.4,17.0,659.0,785.15,592.97
2016,5,3,14,45,400.5,304.5,1.5,17.0,607.5,726.62,553.24
2016,5,3,15,0,341.0,310.0,1.6,17.0,556.0,657.73,505.76
2016,5,3,15,15,301.0,298.0,1.65,17.0,506.0,600.91,466.07
2016,5,3,15,30,261.0,286.0,1.7,17.0,456.0,545.24,426.22
2016,5,3,15,45,237.0,266.5,1.8,17.0,412.5,483.95,382.23
2016,5,3,16,0,213.0,247.0,1.9,17.0,369.0,436.02,347.1
2016,5,3,16,15,124.0,215.5,1.95,16.5,285.0,326.62,262.18
2016,5,3,16,30,35.0,184.0,2.0,16.0,201.0,214.24,172.02
2016,5,3,16,45,25.5,160.5,2.05,16.0,172.5,174.12,140.01
2016,5,3,17,0,16.0,137.0,2.1,16.0,144.0,143.7,115.23
2016,5,3,17,15,9.0,117.5,2.05,15.5,121.5,119.86,95.74
2016,5,3,17,30,2.0,98.0,2.0,15.0,99.0,96.67,76.45
2016,5,3,17,45,1.0,77.5,1.95,15.0,78.0,75.79,58.72
2016,5,3,18,0,0.0,57.0,1.9,15.0,57.0,54.88,40.71
2016,5,3,18,15,0.0,39.0,1.8,14.5,39.0,36.99,25.17
2016,5,3,18,30,0.0,21.0,1.7,14.0,21.0,19.49,9.51
2016,5,3,18,45,0.0,10.5,1.6,14.0,10.5,9.73,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.05,12.0,7.5,7.15,0.0
2016,5,4,5,30,0.0,15.0,2.1,12.0,15.0,13.92,0.0
2016,5,4,5,45,44.0,37.0,2.15,12.5,43.5,31.42,20.72
2016,5,4,6,0,88.0,59.0,2.2,13.0,72.0,48.67,37.11
2016,5,4,6,15,130.0,81.0,2.2,13.0,109.0,65.45,52.63
2016,5,4,6,30,172.0,103.0,2.2,13.0,146.0,81.81,67.55
2016,5,4,6,45,236.5,113.0,2.2,13.0,187.0,85.34,70.82
2016,5,4,7,0,301.0,123.0,2.2,13.0,228.0,96.92,74.08
2016,5,4,7,15,272.0,150.0,2.1,13.0,256.0,136.18,99.71
2016,5,4,7,30,243.0,177.0,2.0,13.0,284.0,172.68,128.98
2016,5,4,7,45,187.0,204.5,1.95,13.0,292.5,205.95,158.77
2016,5,4,8,0,131.0,232.0,1.9,13.0,301.0,228.03,179.28
2016,5,4,8,15,183.0,252.0,1.85,13.0,359.0,271.93,213.74
2016,5,4,8,30,235.0,272.0,1.8,13.0,417.0,321.91,253.25
2016,5,4,8,45,225.0,295.5,1.75,13.5,443.0,354.17,278.82
2016,5,4,9,0,215.0,319.0,1.7,14.0,469.0,385.37,302.85
2016,5,4,9,15,249.5,333.5,1.6,14.0,516.5,430.07,337.19
2016,5,4,9,30,284.0,348.0,1.5,14.0,564.0,480.32,375.05
2016,5,4,9,45,317.0,356.0,1.45,14.5,607.0,526.99,409.07
2016,5,4,10,0,350.0,364.0,1.4,15.0,650.0,576.16,444.23
2016,5,4,10,15,303.5,391.0,1.35,15.0,645.0,587.03,450.41
2016,5,4,10,30,257.0,418.0,1.3,15.0,640.0,593.64,453.49
2016,5,4,10,45,241.0,432.0,1.3,15.0,644.0,605.81,461.59
2016,5,4,11,0,225.0,446.0,1.3,15.0,648.0,618.46,469.82
2016,5,4,11,15,250.5,447.5,1.35,15.0,675.5,658.9,499.09
2016,5,4,11,30,276.0,449.0,1.4,15.0,703.0,695.99,525.61
2016,5,4,11,45,295.0,446.5,1.5,15.5,719.5,723.43,544.68
2016,5,4,12,0,314.0,444.0,1.6,16.0,736.0,750.48,563.48
2016,5,4,12,15,295.0,448.5,1.7,16.0,722.0,747.0,561.23
2016,5,4,12,30,276.0,453.0,1.8,16.0,708.0,741.65,557.96
2016,5,4,12,45,246.5,453.5,1.9,16.0,680.0,719.98,543.12
2016,5,4,13,0,217.0,454.0,2.0,16.0,652.0,685.24,519.25
2016,5,4,13,15,201.0,446.5,2.05,16.0,627.0,665.01,505.54
2016,5,4,13,30,185.0,439.0,2.1,16.0,602.0,643.68,490.84
2016,5,4,13,45,250.0,413.5,2.15,16.0,627.0,696.19,531.29
2016,5,4,14,0,315.0,388.0,2.2,16.0,652.0,733.83,560.61
2016,5,4,14,15,399.0,339.0,2.25,16.0,661.0,761.47,583.97
2016,5,4,14,30,483.0,290.0,2.3,16.0,670.0,797.59,613.0
2016,5,4,14,45,422.5,298.0,2.4,16.0,618.5,740.34,572.32
2016,5,4,15,0,362.0,306.0,2.5,16.0,567.0,672.42,524.13
2016,5,4,15,15,392.0,278.0,2.5,16.0,546.0,659.76,517.64
2016,5,4,15,30,422.0,250.0,2.5,16.0,525.0,655.94,516.86
2016,5,4,15,45,474.0,212.0,2.55,16.0,499.5,643.77,510.99
2016,5,4,16,0,526.0,174.0,2.6,16.0,474.0,625.56,500.44
2016,5,4,16,15,446.5,175.0,2.55,15.5,413.5,545.97,440.52
2016,5,4,16,30,367.0,176.0,2.5,15.0,353.0,460.54,375.09
2016,5,4,16,45,297.5,164.0,2.5,15.0,297.0,385.12,315.46
2016,5,4,17,0,228.0,152.0,2.5,15.0,241.0,315.54,259.11
2016,5,4,17,15,199.5,134.5,2.4,14.5,204.0,269.11,221.37
2016,5,4,17,30,171.0,117.0,2.3,14.0,167.0,217.73,178.65
2016,5,4,17,45,143.0,95.5,2.2,14.0,132.0,172.72,140.02
2016,5,4,18,0,115.0,74.0,2.1,14.0,97.0,130.39,103.11
2016,5,4,18,15,77.0,53.5,2.0,13.5,67.0,88.55,66.79
2016,5,4,18,30,39.0,33.0,1.9,13.0,37.0,50.36,32.99
2016,5,4,18,45,19.5,16.5,1.8,13.0,18.5,22.82,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.75,12.0,6.0,5.72,0.0
2016,5,5,5,30,0.0,12.0,1.8,12.0,12.0,11.12,0.0
2016,5,5,5,45,0.0,31.0,1.9,12.5,31.0,28.39,18.36
2016,5,5,6,0,0.0,50.0,2.0,13.0,50.0,44.87,33.86
2016,5,5,6,15,11.5,71.0,2.05,13.0,74.0,62.73,50.27
2016,5,5,6,30,23.0,92.0,2.1,13.0,98.0,77.58,63.82
2016,5,5,6,45,34.5,112.5,2.2,13.5,123.5,93.57,77.97
2016,5,5,7,0,46.0,133.0,2.3,14.0,149.0,110.66,87.93
2016,5,5,7,15,42.0,152.0,2.3,14.0,168.5,130.68,103.36
2016,5,5,7,30,38.0,171.0,2.3,14.0,188.0,150.39,119.25
2016,5,5,7,45,54.5,197.5,2.3,14.0,225.0,179.46,142.15
2016,5,5,8,0,71.0,224.0,2.3,14.0,262.0,210.95,167.07
2016,5,5,8,15,242.5,229.0,2.25,14.0,376.0,268.84,209.59
2016,5,5,8,30,414.0,234.0,2.2,14.0,490.0,351.69,273.81
2016,5,5,8,45,411.0,255.0,2.2,14.5,525.0,395.44,309.39
2016,5,5,9,0,408.0,276.0,2.2,15.0,560.0,438.64,343.64
2016,5,5,9,15,351.5,311.0,2.15,15.0,565.5,465.69,364.81
2016,5,5,9,30,295.0,346.0,2.1,15.0,571.0,485.2,379.28
2016,5,5,9,45,158.0,323.0,2.1,15.5,444.0,397.07,310.93
2016,5,5,10,0,21.0,300.0,2.1,16.0,317.0,291.98,227.62
2016,5,5,10,15,89.5,365.0,2.1,16.0,442.0,404.63,315.26
2016,5,5,10,30,158.0,430.0,2.1,16.0,567.0,526.29,406.09
2016,5,5,10,45,144.5,439.5,2.1,16.5,567.5,534.73,410.13
2016,5,5,11,0,131.0,449.0,2.1,17.0,568.0,541.85,413.88
2016,5,5,11,15,81.0,411.0,2.15,17.0,484.5,464.57,356.3
2016,5,5,11,30,31.0,373.0,2.2,17.0,401.0,387.24,297.79
2016,5,5,11,45,32.5,374.0,2.25,17.0,404.5,392.63,302.29
2016,5,5,12,0,34.0,375.0,2.3,17.0,408.0,397.91,306.35
2016,5,5,12,15,177.0,408.0,2.3,17.0,573.0,582.29,446.84
2016,5,5,12,30,320.0,441.0,2.3,17.0,738.0,772.6,583.71
2016,5,5,12,45,363.0,415.5,2.3,17.0,749.0,796.77,600.62
2016,5,5,13,0,406.0,390.0,2.3,17.0,760.0,828.99,624.28
2016,5,5,13,15,426.0,373.5,2.25,17.0,755.0,837.1,630.38
2016,5,5,13,30,446.0,357.0,2.2,17.0,750.0,842.94,635.21
2016,5,5,13,45,400.5,366.5,2.2,17.0,712.5,796.5,602.8
2016,5,5,14,0,355.0,376.0,2.2,17.0,675.0,760.39,577.44
2016,5,5,14,15,208.0,364.0,2.2,17.0,537.5,587.75,452.19
2016,5,5,14,30,61.0,352.0,2.2,17.0,400.0,418.2,324.05
2016,5,5,14,45,158.0,342.5,2.2,17.0,459.0,513.38,400.01
2016,5,5,15,0,255.0,333.0,2.2,17.0,518.0,603.46,469.09
2016,5,5,15,15,184.5,315.0,2.15,16.5,445.0,502.43,393.87
2016,5,5,15,30,114.0,297.0,2.1,16.0,372.0,417.74,329.92
2016,5,5,15,45,171.0,272.5,2.05,16.0,375.5,435.54,346.59
2016,5,5,16,0,228.0,248.0,2.0,16.0,379.0,448.61,358.87
2016,5,5,16,15,425.0,186.5,1.95,16.0,402.5,542.42,435.28
2016,5,5,16,30,622.0,125.0,1.9,16.0,426.0,600.73,482.58
2016,5,5,16,45,583.0,118.5,1.85,16.0,375.5,538.69,434.69
2016,5,5,17,0,544.0,112.0,1.8,16.0,325.0,478.61,388.0
2016,5,5,17,15,495.0,103.0,1.7,15.5,275.5,409.23,333.2
2016,5,5,17,30,446.0,94.0,1.6,15.0,226.0,348.08,283.18
2016,5,5,17,45,379.5,82.0,1.55,14.5,179.0,279.86,226.07
2016,5,5,18,0,313.0,70.0,1.5,14.0,132.0,218.41,173.23
2016,5,5,18,15,225.0,54.0,1.35,13.5,91.5,152.03,116.12
2016,5,5,18,30,137.0,38.0,1.2,13.0,51.0,90.31,62.17
2016,5,5,18,45,68.5,19.0,1.1,13.0,25.5,40.03,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.0,1.5,11.0,3.0,2.86,0.0
2016,5,6,5,30,0.0,6.0,1.5,11.0,6.0,5.55,0.0
2016,5,6,5,45,0.0,14.0,1.55,11.5,14.0,12.97,5.44
2016,5,6,6,0,0.0,22.0,1.6,12.0,22.0,20.4,12.46
2016,5,6,6,15,0.0,33.0,1.55,12.0,33.0,30.63,21.9
2016,5,6,6,30,0.0,44.0,1.5,12.0,44.0,40.87,31.29
2016,5,6,6,45,0.0,55.0,1.45,12.0,55.0,51.13,40.57
2016,5,6,7,0,0.0,66.0,1.4,12.0,66.0,61.39,47.32
2016,5,6,7,15,9.0,113.0,1.3,12.0,117.0,102.69,81.86
2016,5,6,7,30,18.0,160.0,1.2,12.0,168.0,144.22,115.72
2016,5,6,7,45,68.5,197.0,1.2,12.5,233.0,182.05,144.05
2016,5,6,8,0,119.0,234.0,1.2,13.0,298.0,226.97,178.32
2016,5,6,8,15,67.0,224.0,1.15,13.0,261.0,217.4,172.17
2016,5,6,8,30,15.0,214.0,1.1,13.0,224.0,199.56,158.7
2016,5,6,8,45,25.0,246.0,1.1,13.0,263.5,233.81,185.67
2016,5,6,9,0,35.0,278.0,1.1,13.0,303.0,266.28,210.77
2016,5,6,9,15,20.5,237.5,1.1,13.0,252.5,229.09,181.08
2016,5,6,9,30,6.0,197.0,1.1,13.0,202.0,185.79,146.48
2016,5,6,9,45,3.0,147.5,1.15,13.5,150.0,139.15,108.79
2016,5,6,10,0,0.0,98.0,1.2,14.0,98.0,91.5,69.91
2016,5,6,10,15,0.0,100.5,1.2,14.0,100.5,93.86,71.82
2016,5,6,10,30,0.0,103.0,1.2,14.0,103.0,96.24,73.65
2016,5,6,10,45,28.0,256.0,1.25,14.5,281.5,264.38,207.59
2016,5,6,11,0,56.0,409.0,1.3,15.0,460.0,436.02,336.22
2016,5,6,11,15,41.5,385.0,1.3,15.0,423.5,404.73,311.35
2016,5,6,11,30,27.0,361.0,1.3,15.0,387.0,371.82,286.53
2016,5,6,11,45,25.5,357.0,1.35,15.0,382.0,369.27,284.87
2016,5,6,12,0,24.0,353.0,1.4,15.0,377.0,358.25,276.71
2016,5,6,12,15,18.5,308.5,1.4,15.0,326.5,311.06,241.05
2016,5,6,12,30,13.0,264.0,1.4,15.0,276.0,263.37,204.71
2016,5,6,12,45,13.5,261.0,1.4,15.0,273.5,261.52,203.61
2016,5,6,13,0,14.0,258.0,1.4,15.0,271.0,259.58,202.27
2016,5,6,13,15,117.5,347.5,1.4,15.0,452.0,476.57,369.9
2016,5,6,13,30,221.0,437.0,1.4,15.0,633.0,677.28,514.73
2016,5,6,13,45,162.5,421.5,1.4,15.0,563.5,603.72,459.69
2016,5,6,14,0,104.0,406.0,1.4,15.0,494.0,516.81,396.62
2016,5,6,14,15,59.0,331.5,1.3,15.0,381.0,393.23,305.14
2016,5,6,14,30,14.0,257.0,1.2,15.0,268.0,260.64,203.56
2016,5,6,14,45,15.0,252.5,1.2,15.0,264.0,257.41,202.11
2016,5,6,15,0,16.0,248.0,1.2,15.0,260.0,254.15,200.04
2016,5,6,15,15,38.0,264.0,1.1,15.0,290.0,302.5,238.73
2016,5,6,15,30,60.0,280.0,1.0,15.0,320.0,339.68,268.08
2016,5,6,15,45,57.0,260.0,0.95,15.0,296.0,314.98,249.33
2016,5,6,16,0,54.0,240.0,0.9,15.0,272.0,290.27,230.8
2016,5,6,16,15,51.0,219.0,0.85,15.0,246.5,264.47,211.22
2016,5,6,16,30,48.0,198.0,0.8,15.0,221.0,238.75,191.45
2016,5,6,16,45,288.0,157.5,0.8,15.0,273.0,371.1,301.4
2016,5,6,17,0,528.0,117.0,0.8,15.0,325.0,470.34,379.44
2016,5,6,17,15,479.5,107.5,0.75,14.5,275.5,405.69,327.69
2016,5,6,17,30,431.0,98.0,0.7,14.0,226.0,345.02,278.94
2016,5,6,17,45,367.0,85.0,0.7,14.0,179.5,277.6,223.0
2016,5,6,18,0,303.0,72.0,0.7,14.0,133.0,216.67,171.03
2016,5,6,18,15,219.5,55.5,0.7,13.5,93.0,151.81,115.83
2016,5,6,18,30,136.0,39.0,0.7,13.0,53.0,91.09,63.23
2016,5,6,18,45,68.0,19.5,0.75,13.0,26.5,40.66,0.45
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.4,12.0,9.0,8.58,0.0
2016,5,7,5,30,0.0,18.0,1.5,12.0,18.0,16.71,2.92
2016,5,7,5,45,33.0,39.0,1.6,12.5,44.0,34.3,23.65
2016,5,7,6,0,66.0,60.0,1.7,13.0,70.0,49.63,38.13
2016,5,7,6,15,94.5,81.5,1.75,13.0,102.5,66.03,53.25
2016,5,7,6,30,123.0,103.0,1.8,13.0,135.0,82.0,67.76
2016,5,7,6,45,156.5,121.0,1.85,13.0,170.5,95.29,79.62
2016,5,7,7,0,190.0,139.0,1.9,13.0,206.0,113.12,88.07
2016,5,7,7,15,108.0,153.0,1.95,13.0,192.5,132.23,102.36
2016,5,7,7,30,26.0,167.0,2.0,13.0,179.0,146.11,116.58
2016,5,7,7,45,16.0,170.0,2.05,13.5,177.5,155.24,124.0
2016,5,7,8,0,6.0,173.0,2.1,14.0,176.0,157.75,125.86
2016,5,7,8,15,3.0,143.5,2.1,14.0,145.0,132.68,105.06
2016,5,7,8,30,0.0,114.0,2.1,14.0,114.0,105.77,82.75
2016,5,7,8,45,0.0,90.5,2.15,14.0,90.5,84.39,64.91
2016,5,7,9,0,0.0,67.0,2.2,14.0,67.0,62.45,46.6
2016,5,7,9,15,0.0,77.0,2.15,14.0,77.0,71.82,54.26
2016,5,7,9,30,0.0,87.0,2.1,14.0,87.0,81.21,61.86
2016,5,7,9,45,0.0,89.0,2.1,14.5,89.0,83.11,63.17
2016,5,7,10,0,0.0,91.0,2.1,15.0,91.0,84.99,64.47
2016,5,7,10,15,0.0,78.5,2.05,15.0,78.5,73.34,54.85
2016,5,7,10,30,0.0,66.0,2.0,15.0,66.0,61.66,45.25
2016,5,7,10,45,0.0,71.5,2.0,15.5,71.5,66.83,49.34
2016,5,7,11,0,0.0,77.0,2.0,16.0,77.0,72.0,53.39
2016,5,7,11,15,0.0,75.5,1.95,16.0,75.5,70.62,52.22
2016,5,7,11,30,0.0,74.0,1.9,16.0,74.0,69.23,51.07
2016,5,7,11,45,0.0,84.5,1.9,16.0,84.5,79.11,59.06
2016,5,7,12,0,0.0,95.0,1.9,16.0,95.0,89.01,67.05
2016,5,7,12,15,2.5,133.5,1.85,16.0,136.5,127.86,98.36
2016,5,7,12,30,5.0,172.0,1.8,16.0,178.0,167.07,129.57
2016,5,7,12,45,4.0,164.0,1.75,16.0,168.5,158.6,122.76
2016,5,7,13,0,3.0,156.0,1.7,16.0,159.0,150.06,116.0
2016,5,7,13,15,4.5,168.0,1.65,16.0,172.5,163.15,126.55
2016,5,7,13,30,6.0,180.0,1.6,16.0,186.0,176.3,137.08
2016,5,7,13,45,6.0,185.0,1.6,16.0,191.0,181.22,141.06
2016,5,7,14,0,6.0,190.0,1.6,16.0,196.0,186.16,145.12
2016,5,7,14,15,3.0,146.0,1.55,16.0,149.0,140.58,108.95
2016,5,7,14,30,0.0,102.0,1.5,16.0,102.0,95.44,72.71
2016,5,7,14,45,10.5,183.5,1.5,16.0,191.0,184.3,144.8
2016,5,7,15,0,21.0,265.0,1.5,16.0,280.0,276.01,217.16
2016,5,7,15,15,22.0,254.0,1.45,16.0,269.0,266.04,209.46
2016,5,7,15,30,23.0,243.0,1.4,16.0,258.0,255.97,202.14
2016,5,7,15,45,15.0,213.0,1.4,16.0,222.5,218.65,173.03
2016,5,7,16,0,7.0,183.0,1.4,16.0,187.0,181.86,144.03
2016,5,7,16,15,90.0,195.0,1.35,15.5,239.5,266.77,215.4
2016,5,7,16,30,173.0,207.0,1.3,15.0,292.0,347.53,281.28
2016,5,7,16,45,86.5,166.5,1.3,15.0,209.0,228.56,185.18
2016,5,7,17,0,0.0,126.0,1.3,15.0,126.0,121.67,96.69
2016,5,7,17,15,0.0,107.0,1.2,14.5,107.0,103.06,81.81
2016,5,7,17,30,0.0,88.0,1.1,14.0,88.0,84.41,66.38
2016,5,7,17,45,155.5,79.0,1.05,14.0,110.5,164.82,133.65
2016,5,7,18,0,311.0,70.0,1.0,14.0,133.0,217.65,172.89
2016,5,7,18,15,227.5,54.0,0.95,13.5,93.0,152.8,116.86
2016,5,7,18,30,144.0,38.0,0.9,13.0,53.0,91.78,64.06
2016,5,7,18,45,72.0,19.0,0.9,13.0,26.5,41.04,4.94
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,41.5,12.0,1.0,12.0,14.5,11.44,0.0
2016,5,8,5,30,83.0,24.0,1.0,12.0,29.0,19.92,5.87
2016,5,8,5,45,178.0,40.5,1.05,12.5,65.0,31.35,21.27
2016,5,8,6,0,273.0,57.0,1.1,13.0,101.0,43.36,32.7
2016,5,8,6,15,136.5,55.5,1.15,13.0,77.5,44.39,34.1
2016,5,8,6,30,0.0,54.0,1.2,13.0,54.0,50.2,39.52
2016,5,8,6,45,0.0,68.0,1.25,13.5,68.0,62.86,50.77
2016,5,8,7,0,0.0,82.0,1.3,14.0,82.0,75.33,58.71
2016,5,8,7,15,58.5,135.5,1.25,14.0,162.0,120.78,94.31
2016,5,8,7,30,117.0,189.0,1.2,14.0,242.0,170.38,131.82
2016,5,8,7,45,100.0,210.0,1.2,14.5,259.0,198.51,154.88
2016,5,8,8,0,83.0,231.0,1.2,15.0,276.0,219.97,172.46
2016,5,8,8,15,64.5,243.5,1.15,15.0,280.5,232.41,182.82
2016,5,8,8,30,46.0,256.0,1.1,15.0,285.0,242.52,190.95
2016,5,8,8,45,38.0,264.0,1.1,15.5,289.5,251.2,197.22
2016,5,8,9,0,30.0,272.0,1.1,16.0,294.0,258.77,202.45
2016,5,8,9,15,18.5,241.5,1.1,16.0,255.5,231.62,180.99
2016,5,8,9,30,7.0,211.0,1.1,16.0,217.0,199.09,155.26
2016,5,8,9,45,7.0,204.0,1.15,16.0,210.0,193.59,150.87
2016,5,8,10,0,7.0,197.0,1.2,16.0,203.0,187.92,146.26
2016,5,8,10,15,12.0,244.5,1.2,16.0,255.0,236.18,183.88
2016,5,8,10,30,17.0,292.0,1.2,16.0,307.0,285.23,221.29
2016,5,8,10,45,53.0,364.5,1.3,16.5,412.5,386.67,297.96
2016,5,8,11,0,89.0,437.0,1.4,17.0,518.0,490.37,373.62
2016,5,8,11,15,94.0,438.5,1.45,17.0,525.5,502.18,381.64
2016,5,8,11,30,99.0,440.0,1.5,17.0,533.0,513.91,390.32
2016,5,8,11,45,205.0,444.0,1.6,17.0,636.5,629.5,476.32
2016,5,8,12,0,311.0,448.0,1.7,17.0,740.0,750.8,563.08
2016,5,8,12,15,583.0,296.0,1.75,17.0,841.0,882.39,660.91
2016,5,8,12,30,855.0,144.0,1.8,17.0,942.0,995.97,737.98
2016,5,8,12,45,652.0,260.0,1.9,17.5,864.5,937.85,698.17
2016,5,8,13,0,449.0,376.0,2.0,18.0,787.0,857.47,638.43
2016,5,8,13,15,657.0,251.5,2.05,18.0,841.0,946.57,707.0
2016,5,8,13,30,865.0,127.0,2.1,18.0,895.0,1011.97,750.4
2016,5,8,13,45,497.0,270.5,2.15,18.0,709.0,803.21,607.4
2016,5,8,14,0,129.0,414.0,2.2,18.0,523.0,562.89,428.24
2016,5,8,14,15,202.0,391.5,2.25,17.5,555.5,610.91,468.87
2016,5,8,14,30,275.0,369.0,2.3,17.0,588.0,668.88,514.25
2016,5,8,14,45,553.5,239.0,2.35,17.0,652.5,800.08,617.09
2016,5,8,15,0,832.0,109.0,2.4,17.0,717.0,895.37,685.85
2016,5,8,15,15,818.0,106.5,2.4,16.5,675.5,865.54,667.03
2016,5,8,15,30,804.0,104.0,2.4,16.0,634.0,826.25,642.58
2016,5,8,15,45,789.5,100.0,2.45,16.0,589.0,782.95,614.16
2016,5,8,16,0,775.0,96.0,2.5,16.0,544.0,738.08,584.14
2016,5,8,16,15,752.0,92.5,2.5,16.0,495.0,686.06,548.01
2016,5,8,16,30,729.0,89.0,2.5,16.0,446.0,633.68,510.95
2016,5,8,16,45,699.5,84.0,2.5,16.0,396.0,577.4,468.53
2016,5,8,17,0,670.0,79.0,2.5,16.0,346.0,519.92,423.73
2016,5,8,17,15,627.0,73.5,2.5,15.5,295.5,455.49,372.65
2016,5,8,17,30,584.0,68.0,2.5,15.0,245.0,394.09,322.13
2016,5,8,17,45,523.5,60.5,2.5,14.5,196.5,325.69,264.2
2016,5,8,18,0,463.0,53.0,2.5,14.0,148.0,263.0,209.29
2016,5,8,18,15,369.0,43.0,2.35,13.5,105.5,191.9,147.05
2016,5,8,18,30,275.0,33.0,2.2,13.0,63.0,131.29,92.67
2016,5,8,18,45,137.5,16.5,2.1,13.0,31.5,59.3,14.29
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.5,1.95,11.0,16.5,12.87,0.0
2016,5,9,5,30,88.0,27.0,2.0,11.0,33.0,22.26,8.39
2016,5,9,5,45,187.0,43.5,2.05,11.0,70.5,33.72,23.52
2016,5,9,6,0,286.0,60.0,2.1,11.0,108.0,45.69,35.04
2016,5,9,6,15,150.5,77.0,2.05,11.0,103.0,60.18,48.51
2016,5,9,6,30,15.0,94.0,2.0,11.0,98.0,82.34,68.63
2016,5,9,6,45,24.5,114.0,2.0,11.5,122.5,95.01,79.84
2016,5,9,7,0,34.0,134.0,2.0,12.0,147.0,112.09,89.73
2016,5,9,7,15,22.0,145.0,1.95,12.0,154.0,129.52,103.82
2016,5,9,7,30,10.0,156.0,1.9,12.0,161.0,140.21,112.79
2016,5,9,7,45,5.0,144.5,1.9,12.5,147.0,131.94,105.57
2016,5,9,8,0,0.0,133.0,1.9,13.0,133.0,121.94,96.97
2016,5,9,8,15,88.5,208.5,1.85,13.0,264.0,212.08,168.31
2016,5,9,8,30,177.0,284.0,1.8,13.0,395.0,311.07,245.76
2016,5,9,8,45,232.5,298.0,1.75,13.5,455.0,360.63,283.81
2016,5,9,9,0,288.0,312.0,1.7,14.0,515.0,413.52,324.39
2016,5,9,9,15,281.0,333.5,1.7,14.0,540.5,447.71,350.74
2016,5,9,9,30,274.0,355.0,1.7,14.0,566.0,481.04,375.95
2016,5,9,9,45,250.5,377.0,1.7,14.5,576.5,503.39,391.51
2016,5,9,10,0,227.0,399.0,1.7,15.0,587.0,523.12,404.72
2016,5,9,10,15,167.0,412.0,1.65,15.0,553.0,505.24,389.95
2016,5,9,10,30,107.0,425.0,1.6,15.0,519.0,479.87,369.56
2016,5,9,10,45,247.5,410.5,1.6,15.5,633.5,593.56,455.19
2016,5,9,11,0,388.0,396.0,1.6,16.0,748.0,712.38,540.63
2016,5,9,11,15,285.5,432.5,1.6,16.0,694.0,674.46,510.09
2016,5,9,11,30,183.0,469.0,1.6,16.0,640.0,624.38,472.02
2016,5,9,11,45,322.5,429.0,1.65,16.5,731.5,730.93,550.64
2016,5,9,12,0,462.0,389.0,1.7,17.0,823.0,842.83,629.15
2016,5,9,12,15,682.0,258.0,1.75,17.0,896.5,941.48,701.76
2016,5,9,12,30,902.0,127.0,1.8,17.0,970.0,1025.49,756.4
2016,5,9,12,45,897.5,128.0,1.85,17.0,959.5,1033.16,761.29
2016,5,9,13,0,893.0,129.0,1.9,17.0,949.0,1037.33,764.97
2016,5,9,13,15,889.0,128.5,1.9,17.0,932.0,1036.96,765.18
2016,5,9,13,30,885.0,128.0,1.9,17.0,915.0,1033.09,763.31
2016,5,9,13,45,880.0,126.0,1.95,17.5,890.5,1023.17,756.93
2016,5,9,14,0,875.0,124.0,2.0,18.0,866.0,1009.84,748.47
2016,5,9,14,15,867.0,122.5,2.0,17.5,835.5,990.76,738.53
2016,5,9,14,30,859.0,121.0,2.0,17.0,805.0,968.56,726.58
2016,5,9,14,45,849.5,118.5,2.05,17.0,768.0,940.88,710.17
2016,5,9,15,0,840.0,116.0,2.1,17.0,731.0,918.04,696.98
2016,5,9,15,15,826.5,113.5,2.1,17.0,689.0,881.12,673.52
2016,5,9,15,30,813.0,111.0,2.1,17.0,647.0,842.03,648.47
2016,5,9,15,45,794.5,107.5,2.1,17.0,601.0,795.71,618.06
2016,5,9,16,0,776.0,104.0,2.1,17.0,555.0,748.06,586.28
2016,5,9,16,15,752.0,100.5,2.1,16.5,505.5,695.23,551.21
2016,5,9,16,30,728.0,97.0,2.1,16.0,456.0,644.74,516.89
2016,5,9,16,45,691.0,93.5,2.15,16.0,404.0,583.09,470.85
2016,5,9,17,0,654.0,90.0,2.2,16.0,352.0,523.05,424.61
2016,5,9,17,15,609.0,83.5,2.2,15.5,300.5,457.01,372.7
2016,5,9,17,30,564.0,77.0,2.2,15.0,249.0,394.19,321.46
2016,5,9,17,45,492.0,70.0,2.25,15.0,199.5,321.86,260.36
2016,5,9,18,0,420.0,63.0,2.3,15.0,150.0,256.3,203.4
2016,5,9,18,15,324.0,50.5,2.25,14.5,106.5,182.57,139.82
2016,5,9,18,30,228.0,38.0,2.2,14.0,63.0,121.93,86.54
2016,5,9,18,45,114.0,19.0,2.2,13.5,31.5,55.33,17.01
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,64.0,13.0,1.65,11.5,17.5,12.39,0.0
2016,5,10,5,30,128.0,26.0,1.7,12.0,35.0,20.39,8.0
2016,5,10,5,45,238.0,40.0,1.75,12.5,73.5,30.87,21.02
2016,5,10,6,0,348.0,54.0,1.8,13.0,112.0,40.95,30.62
2016,5,10,6,15,183.5,74.5,1.7,13.0,106.0,58.45,46.62
2016,5,10,6,30,19.0,95.0,1.6,13.0,100.0,83.2,68.86
2016,5,10,6,45,27.5,115.5,1.55,13.5,124.5,96.13,80.18
2016,5,10,7,0,36.0,136.0,1.5,14.0,149.0,113.71,90.26
2016,5,10,7,15,39.0,157.0,1.35,14.5,173.0,135.0,106.54
2016,5,10,7,30,42.0,178.0,1.2,15.0,197.0,156.95,123.58
2016,5,10,7,45,47.0,200.5,1.05,15.5,224.0,181.04,142.25
2016,5,10,8,0,52.0,223.0,0.9,16.0,251.0,206.01,161.43
2016,5,10,8,15,100.0,254.0,0.8,16.5,315.0,252.32,196.12
2016,5,10,8,30,148.0,285.0,0.7,17.0,379.0,301.08,232.45
2016,5,10,8,45,255.5,289.5,0.65,17.5,464.5,360.74,276.54
2016,5,10,9,0,363.0,294.0,0.6,18.0,550.0,435.17,331.32
2016,5,10,9,15,600.5,208.5,0.6,18.0,660.0,511.7,389.28
2016,5,10,9,30,838.0,123.0,0.6,18.0,770.0,610.83,463.23
2016,5,10,9,45,835.5,132.0,0.6,18.5,800.5,660.4,497.4
2016,5,10,10,0,833.0,141.0,0.6,19.0,831.0,707.95,529.54
2016,5,10,10,15,840.5,142.5,0.65,19.5,858.5,753.62,560.32
2016,5,10,10,30,848.0,144.0,0.7,20.0,886.0,794.99,586.22
2016,5,10,10,45,857.0,143.0,0.8,20.5,907.5,835.32,612.0
2016,5,10,11,0,866.0,142.0,0.9,21.0,929.0,873.69,636.31
2016,5,10,11,15,869.5,142.5,0.95,21.0,942.5,906.48,657.29
2016,5,10,11,30,873.0,143.0,1.0,21.0,956.0,936.64,676.63
2016,5,10,11,45,878.5,141.0,1.1,21.5,963.0,963.52,693.47
2016,5,10,12,0,884.0,139.0,1.2,22.0,970.0,987.56,708.51
2016,5,10,12,15,884.0,139.0,1.3,22.0,968.0,1005.2,720.97
2016,5,10,12,30,884.0,139.0,1.4,22.0,966.0,1019.59,731.55
2016,5,10,12,45,888.0,135.0,1.5,22.0,958.5,1030.65,740.17
2016,5,10,13,0,892.0,131.0,1.6,22.0,951.0,1038.28,746.76
2016,5,10,13,15,888.5,130.0,1.7,22.0,934.0,1037.91,748.45
2016,5,10,13,30,885.0,129.0,1.8,22.0,917.0,1034.04,748.07
2016,5,10,13,45,881.5,126.5,1.9,22.0,893.5,1025.12,744.57
2016,5,10,14,0,878.0,124.0,2.0,22.0,870.0,1012.75,738.92
2016,5,10,14,15,870.5,122.0,2.05,21.5,839.0,993.6,729.73
2016,5,10,14,30,863.0,120.0,2.1,21.0,808.0,971.3,718.48
2016,5,10,14,45,854.5,117.0,2.2,21.0,772.0,943.95,703.01
2016,5,10,15,0,846.0,114.0,2.3,21.0,736.0,921.28,690.54
2016,5,10,15,15,832.5,111.5,2.35,20.5,693.5,884.23,668.96
2016,5,10,15,30,819.0,109.0,2.4,20.0,651.0,844.98,645.63
2016,5,10,15,45,803.5,105.0,2.45,20.0,605.5,800.43,616.96
2016,5,10,16,0,788.0,101.0,2.5,20.0,560.0,754.31,586.72
2016,5,10,16,15,764.5,97.5,2.55,19.5,510.0,701.43,552.05
2016,5,10,16,30,741.0,94.0,2.6,19.0,460.0,648.19,516.22
2016,5,10,16,45,711.5,88.5,2.65,18.5,409.0,591.08,474.79
2016,5,10,17,0,682.0,83.0,2.7,18.0,358.0,532.48,430.62
2016,5,10,17,15,639.0,77.5,2.65,17.5,306.5,467.45,379.43
2016,5,10,17,30,596.0,72.0,2.6,17.0,255.0,405.4,328.8
2016,5,10,17,45,536.5,64.0,2.6,16.5,205.5,336.2,270.8
2016,5,10,18,0,477.0,56.0,2.6,16.0,156.0,272.56,215.62
2016,5,10,18,15,383.5,46.0,2.5,15.5,112.0,200.69,153.22
2016,5,10,18,30,290.0,36.0,2.4,15.0,68.0,139.12,98.71
2016,5,10,18,45,145.0,18.0,2.3,14.5,34.0,61.69,22.63
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,9.5,1.9,11.0,9.5,9.05,0.0
2016,5,11,5,30,0.0,19.0,2.0,11.0,19.0,17.64,6.77
2016,5,11,5,45,5.0,38.0,2.1,11.5,39.0,34.47,24.3
2016,5,11,6,0,10.0,57.0,2.2,12.0,59.0,50.88,39.55
2016,5,11,6,15,20.5,77.5,2.1,12.5,83.0,66.18,53.59
2016,5,11,6,30,31.0,98.0,2.0,13.0,107.0,82.38,68.15
2016,5,11,6,45,39.5,119.0,1.95,13.5,132.0,98.59,82.38
2016,5,11,7,0,48.0,140.0,1.9,14.0,157.0,116.94,92.75
2016,5,11,7,15,31.5,151.0,1.85,14.0,163.0,130.27,103.19
2016,5,11,7,30,15.0,162.0,1.8,14.0,169.0,145.91,116.36
2016,5,11,7,45,26.0,188.5,1.75,14.5,202.0,172.68,137.22
2016,5,11,8,0,37.0,215.0,1.7,15.0,235.0,195.95,155.07
2016,5,11,8,15,162.5,242.5,1.65,15.5,344.0,259.66,202.49
2016,5,11,8,30,288.0,270.0,1.6,16.0,453.0,338.65,262.46
2016,5,11,8,45,400.0,254.0,1.55,16.5,526.5,391.8,303.15
2016,5,11,9,0,512.0,238.0,1.5,17.0,600.0,458.83,354.56
2016,5,11,9,15,502.5,258.0,1.45,17.0,630.0,501.84,387.56
2016,5,11,9,30,493.0,278.0,1.4,17.0,660.0,543.3,418.51
2016,5,11,9,45,565.5,265.0,1.4,17.5,721.0,606.57,464.95
2016,5,11,10,0,638.0,252.0,1.4,18.0,782.0,675.06,513.86
2016,5,11,10,15,762.0,190.5,1.4,18.0,844.0,741.3,562.74
2016,5,11,10,30,886.0,129.0,1.4,18.0,906.0,810.96,610.93
2016,5,11,10,45,890.5,130.0,1.45,18.0,926.5,850.73,636.95
2016,5,11,11,0,895.0,131.0,1.5,18.0,947.0,888.16,661.59
2016,5,11,11,15,898.0,131.5,1.55,18.0,959.5,921.3,683.29
2016,5,11,11,30,901.0,132.0,1.6,18.0,972.0,951.68,703.18
2016,5,11,11,45,906.0,129.5,1.65,18.5,978.5,978.16,719.19
2016,5,11,12,0,911.0,127.0,1.7,19.0,985.0,1001.66,733.28
2016,5,11,12,15,910.5,127.0,1.75,19.0,982.5,1019.16,744.96
2016,5,11,12,30,910.0,127.0,1.8,19.0,980.0,1033.29,754.65
2016,5,11,12,45,910.5,124.5,1.9,19.5,970.5,1042.47,760.57
2016,5,11,13,0,911.0,122.0,2.0,20.0,961.0,1048.11,764.36
2016,5,11,13,15,907.0,121.5,2.05,20.0,943.5,1047.71,765.2
2016,5,11,13,30,903.0,121.0,2.1,20.0,926.0,1043.75,763.94
2016,5,11,13,45,897.0,119.5,2.15,20.0,901.5,1033.2,758.57
2016,5,11,14,0,891.0,118.0,2.2,20.0,877.0,1019.21,751.11
2016,5,11,14,15,883.0,116.5,2.2,19.5,845.5,999.9,741.09
2016,5,11,14,30,875.0,115.0,2.2,19.0,814.0,977.43,729.03
2016,5,11,14,45,864.0,113.5,2.2,19.0,777.0,949.09,711.7
2016,5,11,15,0,853.0,112.0,2.2,19.0,740.0,918.04,692.52
2016,5,11,15,15,839.0,109.5,2.15,18.5,697.5,887.78,674.61
2016,5,11,15,30,825.0,107.0,2.1,18.0,655.0,847.94,649.91
2016,5,11,15,45,808.5,103.5,2.1,18.0,609.0,802.96,620.62
2016,5,11,16,0,792.0,100.0,2.1,18.0,563.0,756.47,589.87
2016,5,11,16,15,768.5,96.5,2.05,17.5,513.0,703.48,554.59
2016,5,11,16,30,745.0,93.0,2.0,17.0,463.0,650.12,518.3
2016,5,11,16,45,716.5,87.5,1.95,17.0,412.0,593.43,476.13
2016,5,11,17,0,688.0,82.0,1.9,17.0,361.0,535.25,431.45
2016,5,11,17,15,645.0,76.5,1.8,16.5,309.5,469.97,380.33
2016,5,11,17,30,602.0,71.0,1.7,16.0,258.0,407.64,329.78
2016,5,11,17,45,544.0,63.5,1.65,16.0,208.5,339.41,272.41
2016,5,11,18,0,486.0,56.0,1.6,16.0,159.0,276.54,217.84
2016,5,11,18,15,393.5,46.0,1.55,15.0,114.5,204.49,156.08
2016,5,11,18,30,301.0,36.0,1.5,14.0,70.0,142.61,101.8
2016,5,11,18,45,150.5,18.0,1.45,13.5,35.0,65.56,27.61
2016,5,11,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.0,14.0,2.25,10.5,19.0,13.34,0.0
2016,5,12,5,30,128.0,28.0,2.4,11.0,38.0,21.93,10.36
2016,5,12,5,45,224.0,43.5,2.55,11.5,76.0,33.55,23.55
2016,5,12,6,0,320.0,59.0,2.7,12.0,114.0,44.7,34.12
2016,5,12,6,15,174.5,79.0,2.7,12.0,110.5,61.66,49.7
2016,5,12,6,30,29.0,99.0,2.7,12.0,107.0,83.16,69.13
2016,5,12,6,45,39.0,120.0,2.75,12.5,133.0,99.36,83.41
2016,5,12,7,0,49.0,141.0,2.8,13.0,159.0,117.86,93.89
2016,5,12,7,15,156.0,162.0,2.75,13.0,232.0,144.12,110.21
2016,5,12,7,30,263.0,183.0,2.7,13.0,305.0,183.38,136.92
2016,5,12,7,45,279.0,203.5,2.65,13.5,346.0,221.93,168.12
2016,5,12,8,0,295.0,224.0,2.6,14.0,387.0,262.56,201.61
2016,5,12,8,15,354.5,232.0,2.55,14.0,444.5,309.25,239.38
2016,5,12,8,30,414.0,240.0,2.5,14.0,502.0,359.28,280.15
2016,5,12,8,45,423.5,255.5,2.5,14.5,540.5,403.52,316.16
2016,5,12,9,0,433.0,271.0,2.5,15.0,579.0,448.48,351.83
2016,5,12,9,15,620.5,205.0,2.4,15.0,673.0,520.05,408.79
2016,5,12,9,30,808.0,139.0,2.3,15.0,767.0,608.51,478.02
2016,5,12,9,45,825.0,137.0,2.25,15.5,802.0,659.02,515.41
2016,5,12,10,0,842.0,135.0,2.2,16.0,837.0,709.2,551.66
2016,5,12,10,15,849.0,136.5,2.15,16.0,863.5,753.16,582.97
2016,5,12,10,30,856.0,138.0,2.1,16.0,890.0,796.18,611.8
2016,5,12,10,45,862.0,138.5,2.1,16.5,910.5,835.59,637.0
2016,5,12,11,0,868.0,139.0,2.1,17.0,931.0,872.84,660.42
2016,5,12,11,15,718.0,243.0,2.1,17.0,904.0,878.49,663.23
2016,5,12,11,30,568.0,347.0,2.1,17.0,877.0,866.45,650.11
2016,5,12,11,45,721.5,244.0,2.1,17.5,921.5,929.31,696.01
2016,5,12,12,0,875.0,141.0,2.1,18.0,966.0,980.8,728.06
2016,5,12,12,15,874.0,141.5,2.1,18.0,964.0,997.76,738.64
2016,5,12,12,30,873.0,142.0,2.1,18.0,962.0,1011.5,747.56
2016,5,12,12,45,847.0,156.0,2.15,18.0,944.5,1019.67,753.59
2016,5,12,13,0,821.0,170.0,2.2,18.0,927.0,1015.89,752.0
2016,5,12,13,15,816.5,169.0,2.25,18.0,910.0,1014.8,752.4
2016,5,12,13,30,812.0,168.0,2.3,18.0,893.0,1010.37,750.7
2016,5,12,13,45,805.5,166.0,2.35,18.0,869.0,999.6,744.94
2016,5,12,14,0,799.0,164.0,2.4,18.0,845.0,985.62,737.19
2016,5,12,14,15,789.5,162.0,2.4,17.5,814.5,965.6,726.34
2016,5,12,14,30,780.0,160.0,2.4,17.0,784.0,942.67,713.58
2016,5,12,14,45,772.0,155.0,2.45,17.0,749.0,915.24,696.86
2016,5,12,15,0,764.0,150.0,2.5,17.0,714.0,885.16,678.23
2016,5,12,15,15,748.5,146.5,2.55,17.0,672.5,851.99,657.32
2016,5,12,15,30,733.0,143.0,2.6,17.0,631.0,812.44,631.69
2016,5,12,15,45,720.0,136.0,2.65,17.0,587.0,769.43,603.27
2016,5,12,16,0,707.0,129.0,2.7,17.0,543.0,724.92,573.31
2016,5,12,16,15,681.0,124.0,2.75,16.5,494.5,671.59,537.21
2016,5,12,16,30,655.0,119.0,2.8,16.0,446.0,618.32,499.02
2016,5,12,16,45,627.5,106.0,2.9,16.0,391.5,555.52,451.83
2016,5,12,17,0,600.0,93.0,3.0,16.0,337.0,493.6,403.83
2016,5,12,17,15,555.5,90.5,3.0,15.5,292.0,435.01,356.98
2016,5,12,17,30,511.0,88.0,3.0,15.0,247.0,379.37,310.94
2016,5,12,17,45,453.5,77.5,3.05,14.5,199.5,309.73,252.29
2016,5,12,18,0,396.0,67.0,3.1,14.0,152.0,249.39,199.71
2016,5,12,18,15,308.0,54.0,3.05,13.5,109.5,181.29,140.37
2016,5,12,18,30,220.0,41.0,3.0,13.0,67.0,123.08,89.19
2016,5,12,18,45,110.0,24.5,2.95,13.0,37.5,62.48,29.33
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,7.63,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
