Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,81.5,14.5,2.7,11.0,20.5,13.82,0.0
2016,5,13,5,30,163.0,29.0,2.8,11.0,41.0,22.73,11.42
2016,5,13,5,45,268.5,42.5,2.95,11.5,81.5,32.74,22.9
2016,5,13,6,0,374.0,56.0,3.1,12.0,122.0,42.35,32.06
2016,5,13,6,15,446.0,65.5,3.1,12.0,169.5,49.01,38.41
2016,5,13,6,30,518.0,75.0,3.1,12.0,217.0,54.15,43.22
2016,5,13,6,45,562.5,84.0,3.15,12.0,267.5,58.5,47.15
2016,5,13,7,0,607.0,93.0,3.2,12.0,318.0,82.07,52.61
2016,5,13,7,15,502.5,126.5,3.15,12.5,331.5,138.05,91.27
2016,5,13,7,30,398.0,160.0,3.1,13.0,345.0,181.46,129.46
2016,5,13,7,45,368.0,188.5,3.1,13.5,374.5,229.31,170.83
2016,5,13,8,0,338.0,217.0,3.1,14.0,404.0,268.84,205.62
2016,5,13,8,15,560.0,168.5,3.1,14.0,510.5,320.73,244.69
2016,5,13,8,30,782.0,120.0,3.1,14.0,617.0,401.65,309.67
2016,5,13,8,45,803.5,120.5,3.1,14.5,662.5,456.96,356.79
2016,5,13,9,0,825.0,121.0,3.1,15.0,708.0,513.49,403.57
2016,5,13,9,15,837.0,123.5,3.15,15.0,747.0,567.59,448.0
2016,5,13,9,30,849.0,126.0,3.2,15.0,786.0,621.39,491.01
2016,5,13,9,45,866.5,123.0,3.25,15.5,821.5,673.53,530.86
2016,5,13,10,0,884.0,120.0,3.3,16.0,857.0,724.2,568.63
2016,5,13,10,15,890.0,121.5,3.35,16.0,884.0,769.83,601.61
2016,5,13,10,30,896.0,123.0,3.4,16.0,911.0,813.58,632.21
2016,5,13,10,45,903.5,121.5,3.5,16.0,932.0,853.69,660.27
2016,5,13,11,0,911.0,120.0,3.6,16.0,953.0,891.6,686.68
2016,5,13,11,15,913.5,120.5,3.7,16.0,965.5,924.61,709.61
2016,5,13,11,30,916.0,121.0,3.8,16.0,978.0,954.81,730.58
2016,5,13,11,45,919.0,120.0,3.9,16.5,984.0,981.06,747.46
2016,5,13,12,0,922.0,119.0,4.0,17.0,990.0,1004.23,762.24
2016,5,13,12,15,921.5,119.0,4.05,17.0,987.5,1021.79,774.37
2016,5,13,12,30,921.0,119.0,4.1,17.0,985.0,1035.96,784.33
2016,5,13,12,45,917.5,119.0,4.15,17.0,974.5,1043.68,790.05
2016,5,13,13,0,914.0,119.0,4.2,17.0,964.0,1047.83,793.53
2016,5,13,13,15,910.5,118.5,4.2,16.5,947.0,1047.91,795.56
2016,5,13,13,30,907.0,118.0,4.2,16.0,930.0,1044.42,795.33
2016,5,13,13,45,906.5,114.0,4.25,16.0,907.0,1036.71,791.2
2016,5,13,14,0,906.0,110.0,4.3,16.0,884.0,1025.39,784.73
2016,5,13,14,15,899.0,109.0,4.25,16.0,853.5,1007.38,773.13
2016,5,13,14,30,892.0,108.0,4.2,16.0,823.0,986.13,759.42
2016,5,13,14,45,887.5,103.5,4.2,16.0,787.5,960.29,742.87
2016,5,13,15,0,883.0,99.0,4.2,16.0,752.0,931.33,724.12
2016,5,13,15,15,871.0,97.0,4.15,15.5,710.0,895.47,701.47
2016,5,13,15,30,859.0,95.0,4.1,15.0,668.0,857.28,676.96
2016,5,13,15,45,848.5,90.5,4.05,15.0,623.5,815.41,648.24
2016,5,13,16,0,838.0,86.0,4.0,15.0,579.0,771.52,617.78
2016,5,13,16,15,817.5,83.0,3.9,14.5,529.5,725.31,586.09
2016,5,13,16,30,797.0,80.0,3.8,14.0,480.0,672.77,549.02
2016,5,13,16,45,775.0,75.0,3.75,14.0,429.0,616.51,506.73
2016,5,13,17,0,753.0,70.0,3.7,14.0,378.0,560.31,462.16
2016,5,13,17,15,714.5,65.5,3.6,13.5,326.0,495.64,410.03
2016,5,13,17,30,676.0,61.0,3.5,13.0,274.0,433.31,357.97
2016,5,13,17,45,623.0,55.0,3.45,13.0,223.5,367.0,300.33
2016,5,13,18,0,570.0,49.0,3.4,13.0,173.0,303.81,243.69
2016,5,13,18,15,482.0,41.5,3.2,12.5,126.5,231.54,179.38
2016,5,13,18,30,394.0,34.0,3.0,12.0,80.0,168.79,122.4
2016,5,13,18,45,247.0,22.5,2.85,12.0,46.5,95.15,48.66
2016,5,13,19,0,100.0,11.0,2.7,12.0,13.0,29.05,0.0
2016,5,13,19,15,50.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,2.0,13.0,2.1,12.0,13.5,12.39,0.0
2016,5,14,5,30,4.0,26.0,2.2,12.0,27.0,23.78,12.56
2016,5,14,5,45,32.0,44.5,2.35,12.5,50.5,39.04,28.33
2016,5,14,6,0,60.0,63.0,2.5,13.0,74.0,52.27,40.71
2016,5,14,6,15,74.5,84.5,2.5,13.0,102.0,68.58,55.67
2016,5,14,6,30,89.0,106.0,2.5,13.0,130.0,84.42,69.98
2016,5,14,6,45,97.5,127.5,2.55,13.5,159.0,99.77,83.44
2016,5,14,7,0,106.0,149.0,2.6,14.0,188.0,120.05,94.07
2016,5,14,7,15,53.0,121.0,2.5,14.5,140.5,110.27,85.49
2016,5,14,7,30,0.0,93.0,2.4,15.0,93.0,86.08,67.05
2016,5,14,7,45,20.5,156.5,2.3,15.5,168.0,145.46,114.94
2016,5,14,8,0,41.0,220.0,2.2,16.0,243.0,201.15,158.8
2016,5,14,8,15,90.0,254.5,2.1,16.0,310.5,249.98,196.31
2016,5,14,8,30,139.0,289.0,2.0,16.0,378.0,301.29,235.9
2016,5,14,8,45,288.5,279.5,1.95,16.5,480.5,367.43,286.09
2016,5,14,9,0,438.0,270.0,1.9,17.0,583.0,450.44,349.43
2016,5,14,9,15,409.0,300.5,1.9,17.0,605.5,488.04,378.24
2016,5,14,9,30,380.0,331.0,1.9,17.0,628.0,523.42,404.66
2016,5,14,9,45,304.5,366.5,1.9,17.5,611.0,528.77,406.95
2016,5,14,10,0,229.0,402.0,1.9,18.0,594.0,527.02,403.54
2016,5,14,10,15,358.5,372.0,1.95,18.0,683.0,609.82,466.42
2016,5,14,10,30,488.0,342.0,2.0,18.0,772.0,703.7,535.51
2016,5,14,10,45,355.5,398.0,2.05,18.0,715.0,668.9,507.36
2016,5,14,11,0,223.0,454.0,2.1,18.0,658.0,623.08,471.67
2016,5,14,11,15,565.0,286.5,2.15,18.0,813.5,784.64,596.01
2016,5,14,11,30,907.0,119.0,2.2,18.0,969.0,944.68,706.97
2016,5,14,11,45,906.0,120.5,2.25,18.0,974.0,969.35,721.99
2016,5,14,12,0,905.0,122.0,2.3,18.0,979.0,990.84,736.37
2016,5,14,12,15,905.0,122.0,2.35,18.0,976.5,1008.6,748.39
2016,5,14,12,30,905.0,122.0,2.4,18.0,974.0,1023.04,758.37
2016,5,14,12,45,893.5,127.5,2.45,18.5,961.5,1028.16,760.93
2016,5,14,13,0,882.0,133.0,2.5,19.0,949.0,1029.76,761.39
2016,5,14,13,15,878.0,132.0,2.55,18.5,932.0,1028.88,763.27
2016,5,14,13,30,874.0,131.0,2.6,18.0,915.0,1024.54,763.01
2016,5,14,13,45,866.5,131.0,2.65,18.0,890.5,1014.33,757.56
2016,5,14,14,0,859.0,131.0,2.7,18.0,866.0,1000.83,750.06
2016,5,14,14,15,850.5,129.5,2.75,18.0,835.0,981.6,738.79
2016,5,14,14,30,842.0,128.0,2.8,18.0,804.0,967.67,731.18
2016,5,14,14,45,828.0,127.5,2.85,18.0,767.0,938.2,712.97
2016,5,14,15,0,814.0,127.0,2.9,18.0,730.0,906.21,693.03
2016,5,14,15,15,799.5,124.0,2.9,17.5,688.5,868.7,670.01
2016,5,14,15,30,785.0,121.0,2.9,17.0,647.0,829.15,645.28
2016,5,14,15,45,763.0,119.0,2.95,17.0,601.0,782.67,614.31
2016,5,14,16,0,741.0,117.0,3.0,17.0,555.0,738.38,584.48
2016,5,14,16,15,716.5,113.0,2.95,16.5,506.0,686.12,548.78
2016,5,14,16,30,692.0,109.0,2.9,16.0,457.0,633.72,511.5
2016,5,14,16,45,649.0,101.0,2.9,16.0,399.5,564.58,458.94
2016,5,14,17,0,606.0,93.0,2.9,16.0,342.0,497.73,406.75
2016,5,14,17,15,573.5,88.5,2.85,15.5,299.0,443.54,363.56
2016,5,14,17,30,541.0,84.0,2.8,15.0,256.0,391.24,320.31
2016,5,14,17,45,491.5,73.5,2.75,15.0,208.0,326.76,265.32
2016,5,14,18,0,442.0,63.0,2.7,15.0,160.0,266.8,212.71
2016,5,14,18,15,352.5,52.0,2.55,14.5,116.5,194.97,150.44
2016,5,14,18,30,263.0,41.0,2.4,14.0,73.0,135.95,98.65
2016,5,14,18,45,151.5,26.0,2.25,14.0,42.5,75.21,40.13
2016,5,14,19,0,40.0,11.0,2.1,14.0,12.0,17.95,0.0
2016,5,14,19,15,20.0,5.5,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,80.5,15.0,2.2,12.5,22.0,14.3,0.0
2016,5,15,5,30,161.0,30.0,2.2,13.0,44.0,23.45,12.59
2016,5,15,5,45,266.5,43.0,2.25,13.5,83.5,33.02,23.06
2016,5,15,6,0,372.0,56.0,2.3,14.0,123.0,42.22,31.74
2016,5,15,6,15,443.5,65.0,2.15,14.0,170.0,48.24,37.45
2016,5,15,6,30,515.0,74.0,2.0,14.0,217.0,52.98,41.85
2016,5,15,6,45,571.0,79.5,1.85,14.5,268.5,54.55,43.18
2016,5,15,7,0,627.0,85.0,1.7,15.0,320.0,77.83,47.09
2016,5,15,7,15,663.0,90.0,1.65,15.5,371.0,124.47,72.05
2016,5,15,7,30,699.0,95.0,1.6,16.0,422.0,175.44,109.62
2016,5,15,7,45,730.0,97.5,1.55,16.5,472.5,231.64,156.22
2016,5,15,8,0,761.0,100.0,1.5,17.0,523.0,286.5,203.45
2016,5,15,8,15,781.5,103.0,1.5,17.5,570.5,341.48,251.2
2016,5,15,8,30,802.0,106.0,1.5,18.0,618.0,398.1,299.28
2016,5,15,8,45,821.5,106.5,1.5,18.5,663.0,453.44,345.06
2016,5,15,9,0,841.0,107.0,1.5,19.0,708.0,512.5,392.0
2016,5,15,9,15,853.0,109.0,1.55,19.0,747.5,566.12,434.48
2016,5,15,9,30,865.0,111.0,1.6,19.0,787.0,619.34,475.48
2016,5,15,9,45,883.5,107.5,1.65,19.5,823.0,671.14,513.57
2016,5,15,10,0,902.0,104.0,1.7,20.0,859.0,722.53,550.31
2016,5,15,10,15,908.5,105.5,1.85,20.0,886.5,769.07,582.77
2016,5,15,10,30,915.0,107.0,2.0,20.0,914.0,813.73,613.58
2016,5,15,10,45,920.0,107.5,2.15,20.0,934.5,854.15,641.37
2016,5,15,11,0,925.0,108.0,2.3,20.0,955.0,892.19,667.48
2016,5,15,11,15,927.5,108.5,2.4,20.0,968.0,925.46,689.91
2016,5,15,11,30,930.0,109.0,2.5,20.0,981.0,955.87,710.45
2016,5,15,11,45,930.0,110.0,2.7,20.5,986.5,981.44,727.35
2016,5,15,12,0,930.0,111.0,2.9,21.0,992.0,1003.81,742.14
2016,5,15,12,15,929.5,111.0,2.95,20.5,989.5,1021.39,755.41
2016,5,15,12,30,929.0,111.0,3.0,20.0,987.0,1035.56,766.6
2016,5,15,12,45,930.0,108.5,3.15,20.0,978.0,1045.2,774.4
2016,5,15,13,0,931.0,106.0,3.3,20.0,969.0,1051.26,779.98
2016,5,15,13,15,927.5,105.5,3.35,20.0,952.0,1051.24,780.84
2016,5,15,13,30,924.0,105.0,3.4,20.0,935.0,1047.61,779.49
2016,5,15,13,45,917.0,105.0,3.5,20.0,910.0,1037.43,774.32
2016,5,15,14,0,910.0,105.0,3.6,20.0,885.0,1023.8,766.96
2016,5,15,14,15,903.0,103.5,3.65,19.5,854.0,1005.18,757.4
2016,5,15,14,30,896.0,102.0,3.7,19.0,823.0,983.32,745.65
2016,5,15,14,45,886.0,100.5,3.75,19.0,786.5,955.51,728.37
2016,5,15,15,0,876.0,99.0,3.8,19.0,750.0,924.89,709.11
2016,5,15,15,15,863.5,97.0,3.85,18.5,708.0,888.84,687.23
2016,5,15,15,30,851.0,95.0,3.9,18.0,666.0,850.52,663.45
2016,5,15,15,45,832.5,93.0,4.0,18.0,619.5,805.17,633.23
2016,5,15,16,0,814.0,91.0,4.1,18.0,573.0,764.17,605.76
2016,5,15,16,15,792.5,88.0,4.1,17.5,523.5,712.59,570.66
2016,5,15,16,30,771.0,85.0,4.1,17.0,474.0,660.45,534.43
2016,5,15,16,45,739.0,81.5,4.1,17.0,422.5,600.45,489.23
2016,5,15,17,0,707.0,78.0,4.1,17.0,371.0,541.46,442.8
2016,5,15,17,15,667.0,73.5,4.0,16.5,319.5,480.14,393.66
2016,5,15,17,30,627.0,69.0,3.9,16.0,268.0,419.55,343.51
2016,5,15,17,45,565.5,63.0,3.85,16.0,218.0,350.12,284.12
2016,5,15,18,0,504.0,57.0,3.8,16.0,168.0,286.32,227.98
2016,5,15,18,15,416.5,47.5,3.7,15.5,123.5,215.42,165.99
2016,5,15,18,30,329.0,38.0,3.6,15.0,79.0,154.0,111.59
2016,5,15,18,45,196.0,25.0,3.5,14.5,46.5,85.2,47.29
2016,5,15,19,0,63.0,12.0,3.4,14.0,14.0,23.26,0.0
2016,5,15,19,15,31.5,6.0,3.4,14.0,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,80.5,15.0,2.0,11.5,22.0,11.82,0.0
2016,5,16,5,30,161.0,30.0,2.0,12.0,44.0,23.41,12.9
2016,5,16,5,45,258.5,43.5,2.05,12.5,83.0,33.36,23.5
2016,5,16,6,0,356.0,57.0,2.1,13.0,122.0,42.92,32.52
2016,5,16,6,15,425.5,66.5,2.05,13.5,168.5,49.4,38.58
2016,5,16,6,30,495.0,76.0,2.0,14.0,215.0,54.51,43.21
2016,5,16,6,45,549.0,82.0,2.0,14.5,265.0,56.39,44.8
2016,5,16,7,0,603.0,88.0,2.0,15.0,315.0,80.09,49.13
2016,5,16,7,15,639.0,93.5,2.0,15.5,365.5,125.71,73.97
2016,5,16,7,30,675.0,99.0,2.0,16.0,416.0,175.67,110.97
2016,5,16,7,45,708.0,101.5,2.05,16.5,467.0,226.71,153.46
2016,5,16,8,0,741.0,104.0,2.1,17.0,518.0,285.18,203.72
2016,5,16,8,15,761.5,107.0,2.1,17.5,565.0,338.98,250.7
2016,5,16,8,30,782.0,110.0,2.1,18.0,612.0,394.44,298.16
2016,5,16,8,45,801.0,111.5,2.1,18.5,656.0,449.32,343.91
2016,5,16,9,0,820.0,113.0,2.1,19.0,700.0,505.15,388.93
2016,5,16,9,15,832.5,115.0,2.1,19.5,739.0,560.57,432.09
2016,5,16,9,30,845.0,117.0,2.1,20.0,778.0,613.05,471.73
2016,5,16,9,45,863.0,113.5,2.1,20.5,813.5,663.59,508.89
2016,5,16,10,0,881.0,110.0,2.1,21.0,849.0,713.72,544.67
2016,5,16,10,15,888.0,111.5,2.1,21.0,876.5,759.71,576.03
2016,5,16,10,30,895.0,113.0,2.1,21.0,904.0,803.91,605.41
2016,5,16,10,45,900.0,114.0,2.15,21.5,924.5,844.05,630.93
2016,5,16,11,0,905.0,115.0,2.2,22.0,945.0,881.87,654.66
2016,5,16,11,15,908.0,115.5,2.25,22.0,958.0,914.96,676.36
2016,5,16,11,30,911.0,116.0,2.3,22.0,971.0,945.3,696.22
2016,5,16,11,45,912.0,116.0,2.35,22.0,976.5,970.38,712.65
2016,5,16,12,0,913.0,116.0,2.4,22.0,982.0,992.36,727.14
2016,5,16,12,15,913.0,116.0,2.45,22.0,980.0,1010.16,739.01
2016,5,16,12,30,913.0,116.0,2.5,22.0,978.0,1024.63,748.84
2016,5,16,12,45,912.0,115.0,2.6,22.0,968.5,1033.69,755.84
2016,5,16,13,0,911.0,114.0,2.7,22.0,959.0,1039.24,760.73
2016,5,16,13,15,907.0,113.5,2.75,22.0,942.0,1038.76,761.35
2016,5,16,13,30,903.0,113.0,2.8,22.0,925.0,1034.74,759.84
2016,5,16,13,45,898.5,111.5,2.85,22.0,901.0,1025.67,755.18
2016,5,16,14,0,894.0,110.0,2.9,22.0,877.0,1013.15,748.39
2016,5,16,14,15,886.0,109.0,2.9,21.5,846.5,994.36,738.54
2016,5,16,14,30,878.0,108.0,2.9,21.0,816.0,972.43,726.65
2016,5,16,14,45,864.5,108.0,2.95,21.0,778.5,943.39,708.99
2016,5,16,15,0,851.0,108.0,3.0,21.0,741.0,911.78,689.52
2016,5,16,15,15,837.5,105.5,3.0,21.0,699.5,875.05,666.04
2016,5,16,15,30,824.0,103.0,3.0,21.0,658.0,842.75,645.5
2016,5,16,15,45,800.0,103.0,3.05,21.0,610.5,795.74,614.64
2016,5,16,16,0,776.0,103.0,3.1,21.0,563.0,747.76,582.69
2016,5,16,16,15,753.0,99.5,3.1,20.5,514.5,695.97,548.21
2016,5,16,16,30,730.0,96.0,3.1,20.0,466.0,643.8,512.67
2016,5,16,16,45,696.5,92.5,3.1,19.5,415.0,586.98,470.99
2016,5,16,17,0,663.0,89.0,3.1,19.0,364.0,529.08,427.1
2016,5,16,17,15,621.0,83.0,3.05,18.5,313.5,465.07,376.87
2016,5,16,17,30,579.0,77.0,3.0,18.0,263.0,403.94,327.23
2016,5,16,17,45,518.5,69.5,2.95,17.5,214.0,335.68,270.29
2016,5,16,18,0,458.0,62.0,2.9,17.0,165.0,273.0,216.35
2016,5,16,18,15,370.5,52.0,2.85,16.5,121.5,203.94,156.71
2016,5,16,18,30,283.0,42.0,2.8,16.0,78.0,143.29,103.87
2016,5,16,18,45,164.0,27.0,2.75,15.5,46.0,80.39,46.16
2016,5,16,19,0,45.0,12.0,2.7,15.0,14.0,19.93,0.0
2016,5,16,19,15,22.5,6.0,2.65,14.5,7.0,5.72,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,130.0,14.0,1.85,14.5,25.5,10.95,0.0
2016,5,17,5,30,260.0,28.0,1.9,15.0,51.0,22.23,12.0
2016,5,17,5,45,363.5,38.0,1.95,16.0,93.0,29.23,19.62
2016,5,17,6,0,467.0,48.0,2.0,17.0,135.0,35.87,25.83
2016,5,17,6,15,534.0,55.5,2.0,17.0,184.0,39.97,29.73
2016,5,17,6,30,601.0,63.0,2.0,17.0,233.0,43.85,33.29
2016,5,17,6,45,648.5,68.0,2.05,17.5,285.0,45.54,34.71
2016,5,17,7,0,696.0,73.0,2.1,18.0,337.0,77.0,43.55
2016,5,17,7,15,729.0,77.0,2.15,18.5,389.0,126.09,69.66
2016,5,17,7,30,762.0,81.0,2.2,19.0,441.0,179.14,108.81
2016,5,17,7,45,787.0,84.0,2.3,20.0,491.5,233.41,153.91
2016,5,17,8,0,812.0,87.0,2.4,21.0,542.0,290.26,202.78
2016,5,17,8,15,830.5,90.0,2.4,21.0,590.0,347.32,252.78
2016,5,17,8,30,849.0,93.0,2.4,21.0,638.0,409.78,306.06
2016,5,17,8,45,863.0,95.5,2.45,21.5,682.5,466.34,353.09
2016,5,17,9,0,877.0,98.0,2.5,22.0,727.0,523.16,398.82
2016,5,17,9,15,888.0,99.5,2.45,22.5,766.0,577.46,440.86
2016,5,17,9,30,899.0,101.0,2.4,23.0,805.0,631.2,480.98
2016,5,17,9,45,907.5,102.5,2.4,23.5,839.0,682.52,518.23
2016,5,17,10,0,916.0,104.0,2.4,24.0,873.0,732.54,553.43
2016,5,17,10,15,922.0,105.0,2.35,24.0,900.0,778.75,583.98
2016,5,17,10,30,928.0,106.0,2.3,24.0,927.0,823.01,612.68
2016,5,17,10,45,931.5,107.0,2.3,24.5,947.0,863.08,637.38
2016,5,17,11,0,935.0,108.0,2.3,25.0,967.0,900.64,660.12
2016,5,17,11,15,937.0,108.5,2.25,25.0,980.0,933.71,680.55
2016,5,17,11,30,939.0,109.0,2.2,25.0,993.0,963.87,698.96
2016,5,17,11,45,939.0,110.0,2.15,25.0,997.5,989.62,714.43
2016,5,17,12,0,939.0,111.0,2.1,25.0,1002.0,1012.13,727.83
2016,5,17,12,15,938.0,110.5,2.05,25.0,999.5,1028.86,737.57
2016,5,17,12,30,937.0,110.0,2.0,25.0,997.0,1042.13,745.22
2016,5,17,12,45,935.0,109.5,2.0,25.5,987.0,1050.88,749.33
2016,5,17,13,0,933.0,109.0,2.0,26.0,977.0,1056.04,751.34
2016,5,17,13,15,929.5,108.5,2.0,26.0,959.0,1056.08,751.79
2016,5,17,13,30,926.0,108.0,2.0,26.0,941.0,1052.51,750.17
2016,5,17,13,45,919.5,107.5,2.0,26.0,916.5,1042.34,744.58
2016,5,17,14,0,913.0,107.0,2.0,26.0,892.0,1028.71,736.99
2016,5,17,14,15,905.5,105.5,2.05,26.0,860.5,1009.64,726.69
2016,5,17,14,30,898.0,104.0,2.1,26.0,829.0,987.33,714.36
2016,5,17,14,45,888.0,102.5,2.15,26.0,792.5,959.56,698.5
2016,5,17,15,0,878.0,101.0,2.2,26.0,756.0,928.97,680.72
2016,5,17,15,15,865.0,98.5,2.25,25.5,713.5,891.95,659.84
2016,5,17,15,30,852.0,96.0,2.3,25.0,671.0,852.68,637.12
2016,5,17,15,45,835.5,93.5,2.35,25.0,625.0,808.48,609.41
2016,5,17,16,0,819.0,91.0,2.4,25.0,579.0,768.45,584.16
2016,5,17,16,15,797.5,88.0,2.4,24.5,529.5,716.76,550.98
2016,5,17,16,30,776.0,85.0,2.4,24.0,480.0,664.5,516.68
2016,5,17,16,45,745.0,81.5,2.45,23.5,428.5,605.02,475.39
2016,5,17,17,0,714.0,78.0,2.5,23.0,377.0,546.45,432.45
2016,5,17,17,15,674.5,73.5,2.4,22.0,325.5,485.05,385.96
2016,5,17,17,30,635.0,69.0,2.3,21.0,274.0,424.39,338.26
2016,5,17,17,45,574.5,63.0,2.25,20.5,223.5,355.01,281.44
2016,5,17,18,0,514.0,57.0,2.2,20.0,173.0,291.15,227.33
2016,5,17,18,15,429.0,48.0,2.15,19.0,128.0,221.07,167.81
2016,5,17,18,30,344.0,39.0,2.1,18.0,83.0,160.11,115.07
2016,5,17,18,45,214.5,26.0,2.05,17.5,49.5,93.58,54.85
2016,5,17,19,0,85.0,13.0,2.0,17.0,16.0,28.52,0.0
2016,5,17,19,15,42.5,6.5,1.95,16.5,8.0,6.2,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,108.5,15.0,1.3,14.5,25.0,11.78,0.0
2016,5,18,5,30,217.0,30.0,1.3,15.0,50.0,23.37,13.11
2016,5,18,5,45,315.0,41.5,1.35,15.5,90.5,32.29,22.36
2016,5,18,6,0,413.0,53.0,1.4,16.0,131.0,40.13,29.71
2016,5,18,6,15,479.5,61.5,1.3,16.0,178.0,44.85,34.2
2016,5,18,6,30,546.0,70.0,1.2,16.0,225.0,49.32,38.29
2016,5,18,6,45,592.5,76.0,1.15,16.5,275.0,51.47,40.11
2016,5,18,7,0,639.0,82.0,1.1,17.0,325.0,77.95,45.43
2016,5,18,7,15,672.5,87.0,1.0,17.5,375.5,124.98,71.08
2016,5,18,7,30,706.0,92.0,0.9,18.0,426.0,176.01,108.66
2016,5,18,7,45,731.0,96.0,0.85,18.5,475.0,232.32,155.05
2016,5,18,8,0,756.0,100.0,0.8,19.0,524.0,286.8,201.34
2016,5,18,8,15,775.0,103.0,0.8,19.5,571.0,340.85,247.43
2016,5,18,8,30,794.0,106.0,0.8,20.0,618.0,396.37,293.61
2016,5,18,8,45,806.0,110.0,0.85,20.5,660.0,450.91,337.95
2016,5,18,9,0,818.0,114.0,0.9,21.0,702.0,505.67,380.94
2016,5,18,9,15,829.5,116.0,1.0,21.0,740.0,558.34,422.17
2016,5,18,9,30,841.0,118.0,1.1,21.0,778.0,611.99,462.99
2016,5,18,9,45,853.5,117.5,1.2,21.5,812.0,661.4,499.0
2016,5,18,10,0,866.0,117.0,1.3,22.0,846.0,709.97,533.54
2016,5,18,10,15,872.5,118.5,1.4,22.0,872.5,754.89,564.63
2016,5,18,10,30,879.0,120.0,1.5,22.0,899.0,798.04,593.68
2016,5,18,10,45,880.5,122.5,1.6,22.5,918.0,836.09,617.96
2016,5,18,11,0,882.0,125.0,1.7,23.0,937.0,871.65,640.46
2016,5,18,11,15,885.0,125.5,1.75,23.0,949.5,904.03,661.46
2016,5,18,11,30,888.0,126.0,1.8,23.0,962.0,933.73,680.7
2016,5,18,11,45,890.0,126.0,1.85,23.0,967.5,959.22,697.24
2016,5,18,12,0,892.0,126.0,1.9,23.0,973.0,981.73,711.93
2016,5,18,12,15,891.5,126.0,1.95,23.0,971.5,998.74,723.2
2016,5,18,12,30,891.0,126.0,2.0,23.0,970.0,1012.5,732.53
2016,5,18,12,45,888.5,126.0,2.05,23.0,960.0,1020.95,738.62
2016,5,18,13,0,886.0,126.0,2.1,23.0,950.0,1025.99,742.71
2016,5,18,13,15,882.5,125.0,2.15,23.0,933.5,1025.57,743.46
2016,5,18,13,30,879.0,124.0,2.2,23.0,917.0,1021.7,742.19
2016,5,18,13,45,872.5,123.5,2.3,23.0,893.0,1011.94,737.81
2016,5,18,14,0,866.0,123.0,2.4,23.0,869.0,998.87,731.38
2016,5,18,14,15,858.5,121.5,2.45,22.5,839.0,980.56,722.45
2016,5,18,14,30,851.0,120.0,2.5,22.0,809.0,959.18,711.51
2016,5,18,14,45,837.0,120.0,2.55,22.0,772.0,930.33,694.18
2016,5,18,15,0,823.0,120.0,2.6,22.0,735.0,906.6,680.26
2016,5,18,15,15,809.5,117.5,2.6,21.5,694.0,870.45,658.63
2016,5,18,15,30,796.0,115.0,2.6,21.0,653.0,832.19,635.35
2016,5,18,15,45,781.0,111.0,2.65,20.5,608.5,789.14,608.68
2016,5,18,16,0,766.0,107.0,2.7,20.0,564.0,744.56,580.4
2016,5,18,16,15,743.5,103.0,2.7,19.5,515.5,693.05,546.17
2016,5,18,16,30,721.0,99.0,2.7,19.0,467.0,643.62,512.65
2016,5,18,16,45,699.5,92.0,2.7,18.5,418.5,588.88,472.81
2016,5,18,17,0,678.0,85.0,2.7,18.0,370.0,534.34,431.79
2016,5,18,17,15,638.5,79.5,2.7,17.5,319.5,471.7,382.83
2016,5,18,17,30,599.0,74.0,2.7,17.0,269.0,411.65,334.19
2016,5,18,17,45,543.5,67.0,2.75,17.0,220.5,345.31,278.37
2016,5,18,18,0,488.0,60.0,2.8,17.0,172.0,283.99,225.11
2016,5,18,18,15,403.5,50.5,2.8,16.5,127.5,214.88,165.34
2016,5,18,18,30,319.0,41.0,2.8,16.0,83.0,154.83,112.76
2016,5,18,18,45,194.5,27.5,2.85,15.5,50.0,89.18,53.94
2016,5,18,19,0,70.0,14.0,2.9,15.0,17.0,26.7,0.0
2016,5,18,19,15,35.0,7.0,2.95,14.5,8.5,11.48,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,92.0,17.5,3.95,11.0,26.0,13.79,0.0
2016,5,19,5,30,184.0,35.0,4.1,11.0,52.0,27.38,16.79
2016,5,19,5,45,291.5,47.0,4.35,11.5,93.0,36.05,26.04
2016,5,19,6,0,399.0,59.0,4.6,12.0,134.0,45.52,34.99
2016,5,19,6,15,469.0,67.5,4.6,12.0,182.5,49.98,39.34
2016,5,19,6,30,539.0,76.0,4.6,12.0,231.0,54.23,43.3
2016,5,19,6,45,588.0,76.5,4.7,12.5,275.5,51.75,40.99
2016,5,19,7,0,637.0,77.0,4.8,13.0,320.0,74.65,43.11
2016,5,19,7,15,585.0,105.0,4.6,13.5,353.0,131.54,81.54
2016,5,19,7,30,533.0,133.0,4.4,14.0,386.0,183.64,125.07
2016,5,19,7,45,490.0,164.0,4.25,14.5,416.5,233.15,169.11
2016,5,19,8,0,447.0,195.0,4.1,15.0,447.0,278.18,209.67
2016,5,19,8,15,412.0,225.5,4.0,15.5,473.0,320.79,247.09
2016,5,19,8,30,377.0,256.0,3.9,16.0,499.0,362.72,282.6
2016,5,19,8,45,626.0,181.5,3.8,16.5,618.0,431.12,336.28
2016,5,19,9,0,875.0,107.0,3.7,17.0,737.0,530.66,414.99
2016,5,19,9,15,885.5,109.0,3.55,17.0,776.5,585.01,458.87
2016,5,19,9,30,896.0,111.0,3.4,17.0,816.0,638.75,501.07
2016,5,19,9,45,894.5,118.5,3.25,17.5,847.0,688.83,538.05
2016,5,19,10,0,893.0,126.0,3.1,18.0,878.0,736.77,572.14
2016,5,19,10,15,898.5,127.0,3.15,18.0,904.5,781.71,604.26
2016,5,19,10,30,904.0,128.0,3.2,18.0,931.0,824.71,633.92
2016,5,19,10,45,909.5,128.5,3.25,18.5,951.0,865.14,660.3
2016,5,19,11,0,915.0,129.0,3.3,19.0,971.0,903.25,684.84
2016,5,19,11,15,917.5,129.5,3.35,19.0,984.0,936.24,707.02
2016,5,19,11,30,920.0,130.0,3.4,19.0,997.0,966.43,727.28
2016,5,19,11,45,922.5,129.5,3.45,19.0,1003.0,992.73,744.92
2016,5,19,12,0,925.0,129.0,3.5,19.0,1009.0,1015.96,760.57
2016,5,19,12,15,924.5,128.5,3.55,19.0,1007.0,1033.1,772.22
2016,5,19,12,30,924.0,128.0,3.6,19.0,1005.0,1046.86,781.77
2016,5,19,12,45,689.0,256.0,3.7,19.0,906.0,968.2,729.65
2016,5,19,13,0,454.0,384.0,3.8,19.0,807.0,867.5,654.67
2016,5,19,13,15,495.0,363.0,3.95,19.0,817.0,892.37,675.16
2016,5,19,13,30,536.0,342.0,4.1,19.0,827.0,914.66,693.03
2016,5,19,13,45,723.5,229.5,4.25,19.0,865.0,988.97,750.4
2016,5,19,14,0,911.0,117.0,4.4,19.0,903.0,1037.14,784.47
2016,5,19,14,15,903.0,116.0,4.5,18.5,871.5,1018.29,774.78
2016,5,19,14,30,895.0,115.0,4.6,18.0,840.0,996.24,763.33
2016,5,19,14,45,880.0,115.0,4.7,18.0,801.5,965.58,744.29
2016,5,19,15,0,865.0,115.0,4.8,18.0,763.0,932.36,723.31
2016,5,19,15,15,851.0,113.0,4.9,17.5,720.5,902.63,705.97
2016,5,19,15,30,837.0,111.0,5.0,17.0,678.0,863.3,681.38
2016,5,19,15,45,709.0,138.0,5.1,16.5,595.5,762.78,610.89
2016,5,19,16,0,581.0,165.0,5.2,16.0,513.0,664.43,538.51
2016,5,19,16,15,532.5,164.0,5.25,15.5,462.0,598.51,489.33
2016,5,19,16,30,484.0,163.0,5.3,15.0,411.0,540.34,444.72
2016,5,19,16,45,437.5,152.5,5.4,14.5,359.0,475.81,394.3
2016,5,19,17,0,391.0,142.0,5.5,14.0,307.0,414.4,345.09
2016,5,19,17,15,356.0,130.5,5.4,13.5,265.5,362.04,302.01
2016,5,19,17,30,321.0,119.0,5.3,13.0,224.0,304.38,253.61
2016,5,19,17,45,289.5,101.0,5.25,13.0,183.5,253.02,209.0
2016,5,19,18,0,258.0,83.0,5.2,13.0,143.0,204.57,166.03
2016,5,19,18,15,210.5,65.5,5.2,12.5,106.5,154.04,121.28
2016,5,19,18,30,163.0,48.0,5.2,12.0,70.0,108.58,80.81
2016,5,19,18,45,81.5,31.5,5.25,12.0,42.5,61.1,38.05
2016,5,19,19,0,0.0,15.0,5.3,12.0,15.0,14.03,0.0
2016,5,19,19,15,0.0,7.5,5.3,12.0,7.5,7.15,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,113.0,17.0,4.5,10.0,27.5,13.37,0.0
2016,5,20,5,30,226.0,34.0,4.5,10.0,55.0,26.55,16.35
2016,5,20,5,45,332.5,45.0,4.55,10.5,97.5,35.38,25.6
2016,5,20,6,0,439.0,56.0,4.6,11.0,140.0,42.67,32.62
2016,5,20,6,15,507.0,63.5,4.6,11.0,188.5,46.43,36.31
2016,5,20,6,30,575.0,71.0,4.6,11.0,237.0,50.02,39.68
2016,5,20,6,45,626.5,76.0,4.7,11.5,289.0,51.38,40.83
2016,5,20,7,0,678.0,81.0,4.8,12.0,341.0,79.86,46.46
2016,5,20,7,15,711.0,85.5,4.75,12.0,393.0,128.67,74.22
2016,5,20,7,30,744.0,90.0,4.7,12.0,445.0,185.73,118.51
2016,5,20,7,45,768.5,93.5,4.7,12.5,495.0,239.16,164.79
2016,5,20,8,0,793.0,97.0,4.7,13.0,545.0,295.15,215.09
2016,5,20,8,15,811.5,100.0,4.65,13.0,592.5,351.03,266.11
2016,5,20,8,30,830.0,103.0,4.6,13.0,640.0,408.29,317.56
2016,5,20,8,45,841.0,107.5,4.6,13.5,683.0,464.68,366.63
2016,5,20,9,0,852.0,112.0,4.6,14.0,726.0,521.14,414.23
2016,5,20,9,15,863.5,114.0,4.6,14.0,765.5,577.56,461.13
2016,5,20,9,30,875.0,116.0,4.6,14.0,805.0,630.78,504.41
2016,5,20,9,45,885.5,116.5,4.6,14.5,838.5,681.32,543.59
2016,5,20,10,0,896.0,117.0,4.6,15.0,872.0,730.78,580.88
2016,5,20,10,15,902.0,118.0,4.6,15.0,899.0,776.09,613.89
2016,5,20,10,30,908.0,119.0,4.6,15.0,926.0,819.51,644.66
2016,5,20,10,45,909.5,122.0,4.65,15.0,945.5,859.03,672.7
2016,5,20,11,0,911.0,125.0,4.7,15.0,965.0,896.0,698.79
2016,5,20,11,15,913.5,125.5,4.7,15.0,978.0,928.8,721.47
2016,5,20,11,30,916.0,126.0,4.7,15.0,991.0,958.81,742.13
2016,5,20,11,45,617.5,289.5,4.75,15.0,874.5,874.06,679.66
2016,5,20,12,0,319.0,453.0,4.8,15.0,758.0,760.22,588.53
2016,5,20,12,15,616.0,291.0,4.8,15.0,877.0,906.82,704.86
2016,5,20,12,30,913.0,129.0,4.8,15.0,996.0,1036.76,797.43
2016,5,20,12,45,906.0,131.5,4.85,15.0,984.5,1043.47,801.85
2016,5,20,13,0,899.0,134.0,4.9,15.0,973.0,1046.7,804.87
2016,5,20,13,15,894.5,133.5,4.9,15.0,955.5,1045.93,804.83
2016,5,20,13,30,890.0,133.0,4.9,15.0,938.0,1041.69,802.53
2016,5,20,13,45,881.5,133.0,4.9,15.0,913.0,1030.52,795.55
2016,5,20,14,0,873.0,133.0,4.9,15.0,888.0,1016.04,786.41
2016,5,20,14,15,864.5,131.5,4.9,15.0,857.0,996.81,774.04
2016,5,20,14,30,856.0,130.0,4.9,15.0,826.0,974.51,759.57
2016,5,20,14,45,844.5,128.0,4.9,15.0,788.5,953.99,746.43
2016,5,20,15,0,833.0,126.0,4.9,15.0,751.0,922.47,725.4
2016,5,20,15,15,818.5,123.5,4.85,14.5,709.5,885.24,701.2
2016,5,20,15,30,804.0,121.0,4.8,14.0,668.0,845.92,675.26
2016,5,20,15,45,787.0,117.5,4.8,14.0,622.0,801.57,644.33
2016,5,20,16,0,770.0,114.0,4.8,14.0,576.0,755.81,611.99
2016,5,20,16,15,746.0,110.0,4.7,13.5,527.0,705.89,576.68
2016,5,20,16,30,722.0,106.0,4.6,13.0,478.0,652.86,538.02
2016,5,20,16,45,692.0,101.0,4.55,13.0,427.0,594.73,492.47
2016,5,20,17,0,662.0,96.0,4.5,13.0,376.0,537.54,446.57
2016,5,20,17,15,619.5,90.0,4.4,12.5,325.0,473.31,394.36
2016,5,20,17,30,577.0,84.0,4.3,12.0,274.0,411.94,342.94
2016,5,20,17,45,513.0,77.0,4.25,12.0,224.0,342.53,282.95
2016,5,20,18,0,449.0,70.0,4.2,12.0,174.0,278.92,226.59
2016,5,20,18,15,362.5,59.0,4.05,11.5,130.0,207.82,164.01
2016,5,20,18,30,276.0,48.0,3.9,11.0,86.0,148.66,111.52
2016,5,20,18,45,161.5,32.5,3.8,11.0,52.5,87.17,56.27
2016,5,20,19,0,47.0,17.0,3.7,11.0,19.0,29.22,0.0
2016,5,20,19,15,23.5,8.5,3.6,11.0,9.5,11.37,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,2.05,11.0,14.0,12.99,0.0
2016,5,21,5,30,0.0,28.0,2.1,11.0,28.0,25.75,15.78
2016,5,21,5,45,6.0,47.0,2.2,11.0,48.5,42.23,31.63
2016,5,21,6,0,12.0,66.0,2.3,11.0,69.0,58.53,46.8
2016,5,21,6,15,22.5,87.0,2.35,11.0,93.0,73.64,60.73
2016,5,21,6,30,33.0,108.0,2.4,11.0,117.0,90.0,75.54
2016,5,21,6,45,42.0,128.5,2.45,11.5,143.0,105.71,89.32
2016,5,21,7,0,51.0,149.0,2.5,12.0,169.0,124.9,99.76
2016,5,21,7,15,67.5,173.5,2.6,12.0,203.5,150.94,119.66
2016,5,21,7,30,84.0,198.0,2.7,12.0,238.0,179.36,141.9
2016,5,21,7,45,147.0,221.5,2.8,12.5,301.0,214.41,167.84
2016,5,21,8,0,210.0,245.0,2.9,13.0,364.0,262.22,204.91
2016,5,21,8,15,118.0,244.0,2.95,13.0,312.0,247.32,196.09
2016,5,21,8,30,26.0,243.0,3.0,13.0,260.0,229.04,183.02
2016,5,21,8,45,104.0,290.0,3.1,13.0,364.5,302.03,240.78
2016,5,21,9,0,182.0,337.0,3.2,13.0,469.0,385.57,306.42
2016,5,21,9,15,144.0,354.0,3.15,13.0,462.5,392.77,311.64
2016,5,21,9,30,106.0,371.0,3.1,13.0,456.0,397.69,314.85
2016,5,21,9,45,94.5,383.0,3.1,13.0,461.0,409.2,323.34
2016,5,21,10,0,83.0,395.0,3.1,13.0,466.0,419.47,330.7
2016,5,21,10,15,160.5,414.5,3.05,13.0,556.0,501.42,394.39
2016,5,21,10,30,238.0,434.0,3.0,13.0,646.0,589.94,461.5
2016,5,21,10,45,186.0,447.0,3.0,13.0,615.0,573.0,446.96
2016,5,21,11,0,134.0,460.0,3.0,13.0,584.0,551.93,429.75
2016,5,21,11,15,122.0,464.0,2.95,13.0,578.0,553.85,430.64
2016,5,21,11,30,110.0,468.0,2.9,13.0,572.0,549.13,426.55
2016,5,21,11,45,196.0,466.0,2.9,13.5,653.0,639.96,495.08
2016,5,21,12,0,282.0,464.0,2.9,14.0,734.0,735.42,564.62
2016,5,21,12,15,241.5,471.0,2.9,14.0,702.0,704.95,541.14
2016,5,21,12,30,201.0,478.0,2.9,14.0,670.0,679.23,521.72
2016,5,21,12,45,257.5,460.0,2.9,14.0,702.5,732.7,562.25
2016,5,21,13,0,314.0,442.0,2.9,14.0,735.0,776.65,595.25
2016,5,21,13,15,300.5,437.0,2.9,14.0,713.5,762.27,584.82
2016,5,21,13,30,287.0,432.0,2.9,14.0,692.0,746.35,573.76
2016,5,21,13,45,346.0,396.5,2.9,14.0,702.0,769.61,593.29
2016,5,21,14,0,405.0,361.0,2.9,14.0,712.0,800.86,617.93
2016,5,21,14,15,449.0,329.0,2.9,14.0,705.5,807.92,625.15
2016,5,21,14,30,493.0,297.0,2.9,14.0,699.0,811.23,629.99
2016,5,21,14,45,628.5,225.0,2.9,14.0,713.5,858.75,668.97
2016,5,21,15,0,764.0,153.0,2.9,14.0,728.0,887.97,690.93
2016,5,21,15,15,749.0,149.5,2.9,14.0,687.0,855.52,669.16
2016,5,21,15,30,734.0,146.0,2.9,14.0,646.0,816.71,643.21
2016,5,21,15,45,634.5,163.5,2.9,14.0,574.5,728.89,581.07
2016,5,21,16,0,535.0,181.0,2.9,14.0,503.0,640.17,514.73
2016,5,21,16,15,602.5,150.0,2.9,14.0,484.0,641.64,518.73
2016,5,21,16,30,670.0,119.0,2.9,14.0,465.0,630.52,512.31
2016,5,21,16,45,646.0,111.0,2.95,14.0,416.5,575.32,470.21
2016,5,21,17,0,622.0,103.0,3.0,14.0,368.0,520.63,427.59
2016,5,21,17,15,580.0,96.5,2.95,13.5,318.0,458.01,377.7
2016,5,21,17,30,538.0,90.0,2.9,13.0,268.0,398.25,328.54
2016,5,21,17,45,484.5,80.5,2.9,13.0,220.5,333.08,273.02
2016,5,21,18,0,431.0,71.0,2.9,13.0,173.0,270.36,218.24
2016,5,21,18,15,350.0,59.5,2.7,12.5,129.5,204.05,160.22
2016,5,21,18,30,269.0,48.0,2.5,12.0,86.0,146.62,109.6
2016,5,21,18,45,166.5,32.5,2.35,12.0,53.0,88.36,57.48
2016,5,21,19,0,64.0,17.0,2.2,12.0,20.0,32.61,0.0
2016,5,21,19,15,32.0,8.5,2.15,11.5,10.0,12.59,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,100.5,18.0,1.7,10.5,28.0,14.13,0.0
2016,5,22,5,30,201.0,36.0,1.8,11.0,56.0,28.08,17.85
2016,5,22,5,45,295.5,48.5,1.95,11.5,96.5,37.11,27.1
2016,5,22,6,0,390.0,61.0,2.1,12.0,137.0,45.77,35.31
2016,5,22,6,15,456.0,70.5,2.1,12.0,184.5,52.28,41.45
2016,5,22,6,30,522.0,80.0,2.1,12.0,232.0,57.27,46.05
2016,5,22,6,45,380.5,114.0,2.1,12.5,236.5,79.98,66.2
2016,5,22,7,0,239.0,148.0,2.1,13.0,241.0,120.37,90.85
2016,5,22,7,15,159.5,173.0,2.05,13.0,238.5,154.42,118.13
2016,5,22,7,30,80.0,198.0,2.0,13.0,236.0,178.83,140.9
2016,5,22,7,45,49.5,201.0,2.0,13.5,225.5,183.08,145.16
2016,5,22,8,0,19.0,204.0,2.0,14.0,215.0,187.76,149.54
2016,5,22,8,15,9.5,176.5,1.95,14.0,182.0,163.81,130.03
2016,5,22,8,30,0.0,149.0,1.9,14.0,149.0,137.22,108.28
2016,5,22,8,45,2.5,171.5,1.9,14.5,173.5,158.85,125.35
2016,5,22,9,0,5.0,194.0,1.9,15.0,198.0,180.87,142.45
2016,5,22,9,15,4.5,185.5,1.9,15.0,189.5,173.76,136.43
2016,5,22,9,30,4.0,177.0,1.9,15.0,181.0,166.37,130.3
2016,5,22,9,45,130.0,289.5,1.95,15.5,399.5,349.02,275.05
2016,5,22,10,0,256.0,402.0,2.0,16.0,618.0,544.5,421.34
2016,5,22,10,15,361.0,376.5,2.05,16.0,692.0,614.68,473.57
2016,5,22,10,30,466.0,351.0,2.1,16.0,766.0,693.46,532.13
2016,5,22,10,45,330.0,406.5,2.15,16.0,704.0,654.53,500.73
2016,5,22,11,0,194.0,462.0,2.2,16.0,642.0,604.46,461.41
2016,5,22,11,15,256.0,455.0,2.25,16.0,695.5,666.89,508.27
2016,5,22,11,30,318.0,448.0,2.3,16.0,749.0,729.0,553.55
2016,5,22,11,45,259.5,464.5,2.4,16.0,711.0,703.45,533.91
2016,5,22,12,0,201.0,481.0,2.5,16.0,673.0,667.59,507.46
2016,5,22,12,15,193.5,480.5,2.55,16.0,665.0,667.48,507.75
2016,5,22,12,30,186.0,480.0,2.6,16.0,657.0,666.18,506.96
2016,5,22,12,45,285.0,444.5,2.7,16.0,712.5,744.06,566.23
2016,5,22,13,0,384.0,409.0,2.8,16.0,768.0,812.73,617.87
2016,5,22,13,15,339.0,420.0,2.85,16.0,732.5,783.14,595.94
2016,5,22,13,30,294.0,431.0,2.9,16.0,697.0,752.07,573.57
2016,5,22,13,45,405.0,377.0,2.95,16.0,733.5,818.17,624.9
2016,5,22,14,0,516.0,323.0,3.0,16.0,770.0,871.83,666.47
2016,5,22,14,15,486.5,317.0,3.05,15.5,726.5,832.05,640.06
2016,5,22,14,30,457.0,311.0,3.1,15.0,683.0,790.95,613.06
2016,5,22,14,45,386.5,321.5,3.15,15.0,626.5,715.85,558.87
2016,5,22,15,0,316.0,332.0,3.2,15.0,570.0,654.68,513.72
2016,5,22,15,15,425.5,274.0,3.2,15.0,575.5,694.6,547.94
2016,5,22,15,30,535.0,216.0,3.2,15.0,581.0,715.05,567.21
2016,5,22,15,45,637.5,168.0,3.25,15.0,573.5,736.29,586.65
2016,5,22,16,0,740.0,120.0,3.3,15.0,566.0,741.92,592.7
2016,5,22,16,15,639.5,133.5,3.3,14.5,496.0,651.94,527.31
2016,5,22,16,30,539.0,147.0,3.3,14.0,426.0,562.25,459.11
2016,5,22,16,45,471.5,144.5,3.3,14.0,370.0,490.11,402.64
2016,5,22,17,0,404.0,142.0,3.3,14.0,314.0,422.83,348.66
2016,5,22,17,15,370.0,129.5,3.2,13.5,272.0,369.33,305.58
2016,5,22,17,30,336.0,117.0,3.1,13.0,230.0,318.45,263.45
2016,5,22,17,45,308.5,99.5,3.05,13.0,189.5,268.04,220.31
2016,5,22,18,0,281.0,82.0,3.0,13.0,149.0,220.09,178.21
2016,5,22,18,15,231.5,65.5,2.8,12.5,112.0,167.88,132.36
2016,5,22,18,30,182.0,49.0,2.6,12.0,75.0,115.51,86.35
2016,5,22,18,45,91.0,33.5,2.45,12.0,46.5,65.54,42.76
2016,5,22,19,0,0.0,18.0,2.3,12.0,18.0,17.1,0.0
2016,5,22,19,15,0.0,9.0,2.25,11.5,9.0,8.58,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
