Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,107.5,17.0,2.2,11.5,27.5,13.3,0.0
2016,5,23,5,30,215.0,34.0,2.3,12.0,55.0,26.43,16.48
2016,5,23,5,45,304.5,46.0,2.4,12.5,95.5,35.09,25.24
2016,5,23,6,0,394.0,58.0,2.5,13.0,136.0,44.09,33.68
2016,5,23,6,15,457.5,67.0,2.5,13.0,182.5,49.06,38.41
2016,5,23,6,30,521.0,76.0,2.5,13.0,229.0,53.76,42.73
2016,5,23,6,45,565.5,83.0,2.55,13.5,278.0,56.48,45.05
2016,5,23,7,0,610.0,90.0,2.6,14.0,327.0,85.62,51.88
2016,5,23,7,15,644.0,95.5,2.55,14.0,377.0,131.29,78.29
2016,5,23,7,30,678.0,101.0,2.5,14.0,427.0,181.04,116.25
2016,5,23,7,45,700.0,106.5,2.5,14.5,475.0,232.1,159.77
2016,5,23,8,0,722.0,112.0,2.5,15.0,523.0,285.46,206.67
2016,5,23,8,15,742.0,116.0,2.5,15.0,569.5,342.81,257.21
2016,5,23,8,30,762.0,120.0,2.5,15.0,616.0,397.57,305.01
2016,5,23,8,45,774.5,124.5,2.5,15.5,657.5,450.85,350.02
2016,5,23,9,0,787.0,129.0,2.5,16.0,699.0,504.46,393.85
2016,5,23,9,15,799.0,131.5,2.5,16.0,737.0,556.12,435.63
2016,5,23,9,30,811.0,134.0,2.5,16.0,775.0,607.56,476.08
2016,5,23,9,45,829.5,130.5,2.5,16.5,810.0,657.26,513.41
2016,5,23,10,0,848.0,127.0,2.5,17.0,845.0,706.46,549.36
2016,5,23,10,15,854.5,128.5,2.5,17.0,871.0,750.47,580.77
2016,5,23,10,30,861.0,130.0,2.5,17.0,897.0,792.77,609.66
2016,5,23,10,45,865.0,131.5,2.55,17.0,916.5,831.14,635.88
2016,5,23,11,0,869.0,133.0,2.6,17.0,936.0,867.25,660.43
2016,5,23,11,15,871.5,133.5,2.6,17.0,949.0,898.72,681.29
2016,5,23,11,30,874.0,134.0,2.6,17.0,962.0,927.54,700.31
2016,5,23,11,45,875.5,134.0,2.65,17.5,967.5,952.2,715.59
2016,5,23,12,0,877.0,134.0,2.7,18.0,973.0,973.95,728.93
2016,5,23,12,15,876.5,134.0,2.7,17.5,971.0,990.74,741.33
2016,5,23,12,30,876.0,134.0,2.7,17.0,969.0,1004.38,751.79
2016,5,23,12,45,856.5,145.0,2.75,17.0,954.5,1006.67,753.89
2016,5,23,13,0,837.0,156.0,2.8,17.0,940.0,1015.05,760.28
2016,5,23,13,15,833.0,155.0,2.8,17.0,923.5,1014.5,760.31
2016,5,23,13,30,829.0,154.0,2.8,17.0,907.0,1010.61,758.33
2016,5,23,13,45,829.5,148.5,2.85,17.0,885.0,1003.16,754.57
2016,5,23,14,0,830.0,143.0,2.9,17.0,863.0,992.32,748.65
2016,5,23,14,15,821.5,141.0,2.9,17.0,833.0,973.08,736.74
2016,5,23,14,30,813.0,139.0,2.9,17.0,803.0,950.88,722.91
2016,5,23,14,45,808.0,134.0,2.95,17.0,769.0,925.89,707.6
2016,5,23,15,0,803.0,129.0,3.0,17.0,735.0,898.05,690.26
2016,5,23,15,15,789.0,126.0,3.0,17.0,694.5,861.64,666.48
2016,5,23,15,30,775.0,123.0,3.0,17.0,654.0,823.22,641.13
2016,5,23,15,45,761.5,118.0,3.05,17.0,610.0,781.23,613.24
2016,5,23,16,0,748.0,113.0,3.1,17.0,566.0,737.67,583.83
2016,5,23,16,15,725.5,109.0,3.1,16.5,518.5,689.74,551.51
2016,5,23,16,30,703.0,105.0,3.1,16.0,471.0,638.77,515.87
2016,5,23,16,45,676.0,99.0,3.15,16.0,422.0,582.48,473.35
2016,5,23,17,0,649.0,93.0,3.2,16.0,373.0,526.91,430.2
2016,5,23,17,15,609.5,87.5,3.2,15.5,323.0,465.72,381.82
2016,5,23,17,30,570.0,82.0,3.2,15.0,273.0,407.11,333.91
2016,5,23,17,45,518.0,74.0,3.2,14.5,225.0,342.75,279.78
2016,5,23,18,0,466.0,66.0,3.2,14.0,177.0,283.01,227.9
2016,5,23,18,15,387.0,55.5,3.1,13.5,133.5,215.76,169.1
2016,5,23,18,30,308.0,45.0,3.0,13.0,90.0,155.38,115.91
2016,5,23,18,45,200.0,31.5,2.9,13.0,56.0,95.51,62.99
2016,5,23,19,0,92.0,18.0,2.8,13.0,22.0,42.27,0.0
2016,5,23,19,15,46.0,9.0,2.75,12.5,11.0,15.11,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,112.5,17.5,2.6,12.0,29.0,13.69,0.0
2016,5,24,5,30,225.0,35.0,2.7,12.0,58.0,27.22,17.22
2016,5,24,5,45,320.0,46.5,2.85,12.5,99.0,35.48,25.59
2016,5,24,6,0,415.0,58.0,3.0,13.0,140.0,44.03,33.63
2016,5,24,6,15,303.0,85.5,3.0,13.0,154.5,62.73,50.6
2016,5,24,6,30,191.0,113.0,3.0,13.0,169.0,85.24,70.77
2016,5,24,6,45,211.5,131.5,3.0,13.5,205.0,97.39,81.33
2016,5,24,7,0,232.0,150.0,3.0,14.0,241.0,121.84,91.79
2016,5,24,7,15,247.5,171.0,3.0,14.0,280.0,156.25,115.62
2016,5,24,7,30,263.0,192.0,3.0,14.0,319.0,192.83,144.09
2016,5,24,7,45,321.5,203.5,3.0,14.0,375.0,233.59,175.82
2016,5,24,8,0,380.0,215.0,3.0,14.0,431.0,280.93,214.12
2016,5,24,8,15,358.5,241.5,3.0,14.0,459.5,320.24,248.41
2016,5,24,8,30,337.0,268.0,3.0,14.0,488.0,357.3,280.04
2016,5,24,8,45,199.5,292.5,3.0,14.5,425.0,342.91,270.61
2016,5,24,9,0,62.0,317.0,3.0,15.0,362.0,312.4,246.55
2016,5,24,9,15,77.0,342.5,2.95,15.0,402.0,348.58,274.65
2016,5,24,9,30,92.0,368.0,2.9,15.0,442.0,386.55,303.67
2016,5,24,9,45,131.5,391.0,2.9,15.5,500.5,438.74,343.1
2016,5,24,10,0,171.0,414.0,2.9,16.0,559.0,496.49,386.09
2016,5,24,10,15,175.5,428.0,2.9,16.0,581.0,524.04,406.21
2016,5,24,10,30,180.0,442.0,2.9,16.0,603.0,551.72,426.39
2016,5,24,10,45,320.0,409.5,2.95,16.5,703.0,648.7,499.92
2016,5,24,11,0,460.0,377.0,3.0,17.0,803.0,755.64,578.37
2016,5,24,11,15,423.0,396.0,3.0,17.0,792.0,760.55,580.01
2016,5,24,11,30,386.0,415.0,3.0,17.0,781.0,758.42,577.43
2016,5,24,11,45,636.5,274.0,3.0,17.0,882.0,875.79,667.47
2016,5,24,12,0,887.0,133.0,3.0,17.0,983.0,982.25,740.56
2016,5,24,12,15,887.0,133.0,3.0,17.0,981.0,999.7,751.31
2016,5,24,12,30,887.0,133.0,3.0,17.0,979.0,1013.98,760.84
2016,5,24,12,45,875.0,139.0,3.05,17.0,966.5,1018.96,764.71
2016,5,24,13,0,863.0,145.0,3.1,17.0,954.0,1020.53,766.51
2016,5,24,13,15,859.0,144.0,3.1,17.0,937.0,1019.85,766.52
2016,5,24,13,30,855.0,143.0,3.1,17.0,920.0,1015.83,764.43
2016,5,24,13,45,851.0,140.5,3.15,17.0,897.0,1006.96,759.66
2016,5,24,14,0,847.0,138.0,3.2,17.0,874.0,994.81,752.8
2016,5,24,14,15,838.5,136.5,3.2,16.5,844.0,984.77,748.48
2016,5,24,14,30,830.0,135.0,3.2,16.0,814.0,962.86,736.09
2016,5,24,14,45,821.5,131.5,3.25,16.0,778.5,935.89,719.27
2016,5,24,15,0,813.0,128.0,3.3,16.0,743.0,906.19,700.5
2016,5,24,15,15,799.0,125.5,3.3,16.0,702.0,870.11,676.79
2016,5,24,15,30,785.0,123.0,3.3,16.0,661.0,831.99,651.47
2016,5,24,15,45,768.0,119.0,3.3,16.0,616.0,787.89,621.59
2016,5,24,16,0,751.0,115.0,3.3,16.0,571.0,742.45,590.37
2016,5,24,16,15,553.0,155.5,3.3,15.5,476.0,610.3,492.09
2016,5,24,16,30,355.0,196.0,3.3,15.0,381.0,473.7,385.32
2016,5,24,16,45,500.0,146.5,3.35,15.0,378.5,511.82,418.87
2016,5,24,17,0,645.0,97.0,3.4,15.0,376.0,529.25,434.32
2016,5,24,17,15,604.0,91.0,3.4,14.5,326.0,466.8,384.35
2016,5,24,17,30,563.0,85.0,3.4,14.0,276.0,407.08,335.36
2016,5,24,17,45,507.5,77.5,3.4,13.5,227.5,341.9,280.36
2016,5,24,18,0,452.0,70.0,3.4,13.0,179.0,281.66,227.96
2016,5,24,18,15,373.0,59.0,3.3,13.0,135.0,212.52,167.18
2016,5,24,18,30,294.0,48.0,3.2,13.0,91.0,154.75,115.93
2016,5,24,18,45,188.0,33.5,3.1,13.0,57.0,94.95,63.44
2016,5,24,19,0,82.0,19.0,3.0,13.0,23.0,38.95,0.0
2016,5,24,19,15,41.0,9.5,2.95,12.5,11.5,14.92,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,17.5,2.3,12.0,29.0,13.68,0.0
2016,5,25,5,30,222.0,35.0,2.4,12.0,58.0,27.19,17.28
2016,5,25,5,45,311.5,47.0,2.55,12.5,98.5,35.83,25.92
2016,5,25,6,0,401.0,59.0,2.7,13.0,139.0,44.83,34.35
2016,5,25,6,15,200.5,63.0,2.7,13.0,103.0,49.98,39.24
2016,5,25,6,30,0.0,67.0,2.7,13.0,67.0,61.79,49.9
2016,5,25,6,45,0.0,81.0,2.75,13.5,81.0,74.18,60.79
2016,5,25,7,0,0.0,95.0,2.8,14.0,95.0,86.68,68.22
2016,5,25,7,15,0.0,108.0,2.8,14.0,108.0,98.5,77.94
2016,5,25,7,30,0.0,121.0,2.8,14.0,121.0,110.38,87.58
2016,5,25,7,45,0.0,134.5,2.85,14.5,134.5,122.75,97.35
2016,5,25,8,0,0.0,148.0,2.9,15.0,148.0,135.18,107.05
2016,5,25,8,15,0.0,153.0,2.9,15.0,153.0,140.23,110.83
2016,5,25,8,30,0.0,158.0,2.9,15.0,158.0,145.22,114.56
2016,5,25,8,45,5.0,189.5,2.95,15.0,193.5,175.93,139.09
2016,5,25,9,0,10.0,221.0,3.0,15.0,229.0,207.36,163.95
2016,5,25,9,15,9.0,217.5,3.0,15.0,225.0,205.0,161.7
2016,5,25,9,30,8.0,214.0,3.0,15.0,221.0,202.34,159.31
2016,5,25,9,45,11.0,241.0,3.0,15.5,251.0,229.77,180.54
2016,5,25,10,0,14.0,268.0,3.0,16.0,281.0,257.67,201.81
2016,5,25,10,15,34.5,334.0,3.0,16.0,365.0,334.77,261.68
2016,5,25,10,30,55.0,400.0,3.0,16.0,449.0,414.93,322.55
2016,5,25,10,45,46.0,394.5,3.0,16.5,436.5,407.38,315.48
2016,5,25,11,0,37.0,389.0,3.0,17.0,424.0,398.8,308.02
2016,5,25,11,15,39.5,392.5,3.0,17.0,430.0,407.99,314.91
2016,5,25,11,30,42.0,396.0,3.0,17.0,436.0,417.2,321.76
2016,5,25,11,45,477.0,254.0,3.05,17.5,710.5,707.55,548.6
2016,5,25,12,0,912.0,112.0,3.1,18.0,985.0,985.46,742.24
2016,5,25,12,15,912.0,111.5,3.15,18.0,983.5,1002.66,751.65
2016,5,25,12,30,912.0,111.0,3.2,18.0,982.0,1016.58,761.34
2016,5,25,12,45,906.0,113.5,3.25,18.0,971.5,1024.18,766.95
2016,5,25,13,0,900.0,116.0,3.3,18.0,961.0,1028.33,770.42
2016,5,25,13,15,897.0,115.5,3.35,18.0,944.5,1028.98,771.71
2016,5,25,13,30,894.0,115.0,3.4,18.0,928.0,1026.18,770.84
2016,5,25,13,45,891.5,112.0,3.5,18.0,905.5,1017.83,766.75
2016,5,25,14,0,889.0,109.0,3.6,18.0,883.0,1006.02,760.45
2016,5,25,14,15,882.5,108.0,3.65,18.0,853.5,989.04,750.34
2016,5,25,14,30,876.0,107.0,3.7,18.0,824.0,968.91,738.16
2016,5,25,14,45,868.0,105.0,3.75,18.0,789.0,943.26,722.17
2016,5,25,15,0,860.0,103.0,3.8,18.0,754.0,914.77,704.2
2016,5,25,15,15,848.5,101.0,3.85,17.5,713.5,880.49,683.34
2016,5,25,15,30,837.0,99.0,3.9,17.0,673.0,843.95,660.62
2016,5,25,15,45,820.0,97.0,3.95,17.0,628.0,806.77,635.91
2016,5,25,16,0,803.0,95.0,4.0,17.0,583.0,761.82,605.19
2016,5,25,16,15,782.5,92.0,4.0,16.5,535.5,711.86,571.22
2016,5,25,16,30,762.0,89.0,4.0,16.0,488.0,661.28,536.08
2016,5,25,16,45,730.0,86.5,4.05,16.0,437.0,603.15,492.41
2016,5,25,17,0,698.0,84.0,4.1,16.0,386.0,547.95,449.04
2016,5,25,17,15,660.5,79.0,4.1,15.5,336.0,486.26,399.99
2016,5,25,17,30,623.0,74.0,4.1,15.0,286.0,426.88,351.16
2016,5,25,17,45,559.5,69.5,4.1,14.5,235.5,358.31,293.28
2016,5,25,18,0,496.0,65.0,4.1,14.0,185.0,295.39,238.54
2016,5,25,18,15,416.0,55.5,4.0,13.5,140.5,227.12,178.58
2016,5,25,18,30,336.0,46.0,3.9,13.0,96.0,167.26,125.48
2016,5,25,18,45,213.0,33.5,3.8,13.0,60.5,101.36,68.18
2016,5,25,19,0,90.0,21.0,3.7,13.0,25.0,43.14,1.21
2016,5,25,19,15,45.0,10.5,3.65,12.5,12.5,16.49,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,89.5,19.5,1.9,12.0,29.0,15.27,0.04
2016,5,26,5,30,179.0,39.0,1.9,12.0,58.0,30.36,20.04
2016,5,26,5,45,268.5,52.5,1.95,12.5,98.0,40.1,29.7
2016,5,26,6,0,358.0,66.0,2.0,13.0,138.0,49.43,38.46
2016,5,26,6,15,424.0,75.5,1.9,13.0,184.5,55.28,43.98
2016,5,26,6,30,490.0,85.0,1.8,13.0,231.0,61.12,49.31
2016,5,26,6,45,289.0,120.5,1.75,13.5,211.0,90.2,74.96
2016,5,26,7,0,88.0,156.0,1.7,14.0,191.0,131.7,103.52
2016,5,26,7,15,126.0,179.5,1.6,14.5,237.0,156.02,119.95
2016,5,26,7,30,164.0,203.0,1.5,15.0,283.0,190.8,145.65
2016,5,26,7,45,239.0,216.5,1.4,15.5,346.5,225.71,170.72
2016,5,26,8,0,314.0,230.0,1.3,16.0,410.0,274.62,207.95
2016,5,26,8,15,532.0,179.5,1.25,16.0,514.5,323.53,243.56
2016,5,26,8,30,750.0,129.0,1.2,16.0,619.0,401.04,303.75
2016,5,26,8,45,768.0,131.0,1.15,16.5,662.0,453.8,346.72
2016,5,26,9,0,786.0,133.0,1.1,17.0,705.0,507.48,389.0
2016,5,26,9,15,798.5,135.5,1.05,17.5,743.0,559.26,428.3
2016,5,26,9,30,811.0,138.0,1.0,18.0,781.0,610.88,465.98
2016,5,26,9,45,811.5,145.5,1.0,18.5,811.5,658.91,500.05
2016,5,26,10,0,812.0,153.0,1.0,19.0,842.0,705.27,531.87
2016,5,26,10,15,819.0,154.5,1.0,19.0,868.5,749.06,562.25
2016,5,26,10,30,826.0,156.0,1.0,19.0,895.0,791.31,589.86
2016,5,26,10,45,834.0,155.5,1.05,19.5,915.5,830.76,614.59
2016,5,26,11,0,842.0,155.0,1.1,20.0,936.0,868.32,637.84
2016,5,26,11,15,845.0,155.5,1.15,20.0,948.5,894.85,654.99
2016,5,26,11,30,848.0,156.0,1.2,20.0,961.0,923.52,673.66
2016,5,26,11,45,851.5,155.0,1.3,20.5,967.5,948.64,689.49
2016,5,26,12,0,855.0,154.0,1.4,21.0,974.0,971.04,703.58
2016,5,26,12,15,855.0,153.5,1.55,21.0,972.0,987.66,716.14
2016,5,26,12,30,855.0,153.0,1.7,21.0,970.0,1001.23,726.86
2016,5,26,12,45,864.0,145.5,1.85,21.0,964.0,1013.81,737.02
2016,5,26,13,0,873.0,138.0,2.0,21.0,958.0,1023.11,745.13
2016,5,26,13,15,869.5,137.0,2.15,21.0,942.0,1022.94,747.23
2016,5,26,13,30,866.0,136.0,2.3,21.0,926.0,1019.4,747.28
2016,5,26,13,45,859.0,136.0,2.45,21.0,902.0,1010.03,743.57
2016,5,26,14,0,852.0,136.0,2.6,21.0,878.0,997.44,737.77
2016,5,26,14,15,844.5,134.0,2.7,20.5,848.5,979.16,729.11
2016,5,26,14,30,837.0,132.0,2.8,20.0,819.0,966.2,724.0
2016,5,26,14,45,826.5,130.0,2.9,20.0,783.5,938.92,707.77
2016,5,26,15,0,816.0,128.0,3.0,20.0,748.0,909.0,689.7
2016,5,26,15,15,803.0,125.5,3.05,19.5,707.5,873.83,668.75
2016,5,26,15,30,790.0,123.0,3.1,19.0,667.0,836.54,646.04
2016,5,26,15,45,774.0,119.5,3.2,19.0,623.0,793.77,618.13
2016,5,26,16,0,758.0,116.0,3.3,19.0,579.0,749.54,588.73
2016,5,26,16,15,736.0,112.5,3.35,18.5,531.0,702.41,557.51
2016,5,26,16,30,714.0,109.0,3.4,18.0,483.0,652.04,522.77
2016,5,26,16,45,684.0,104.0,3.45,17.5,433.5,594.45,480.44
2016,5,26,17,0,654.0,99.0,3.5,17.0,384.0,537.82,437.49
2016,5,26,17,15,614.5,93.0,3.45,16.5,334.0,475.82,388.64
2016,5,26,17,30,575.0,87.0,3.4,16.0,284.0,416.36,340.27
2016,5,26,17,45,518.5,79.5,3.4,15.5,235.0,350.04,284.9
2016,5,26,18,0,462.0,72.0,3.4,15.0,186.0,288.73,232.1
2016,5,26,18,15,382.0,61.5,3.3,14.5,141.0,219.23,171.85
2016,5,26,18,30,302.0,51.0,3.2,14.0,96.0,161.09,120.8
2016,5,26,18,45,191.5,36.0,3.1,13.5,61.0,98.93,67.18
2016,5,26,19,0,81.0,21.0,3.0,13.0,26.0,41.49,4.45
2016,5,26,19,15,40.5,10.5,2.95,12.5,13.0,15.89,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,95.0,19.5,1.0,11.5,29.5,15.25,0.74
2016,5,27,5,30,190.0,39.0,1.0,12.0,59.0,30.34,20.12
2016,5,27,5,45,286.0,51.5,1.05,12.5,100.0,39.29,29.04
2016,5,27,6,0,382.0,64.0,1.1,13.0,141.0,47.88,37.12
2016,5,27,6,15,446.5,73.5,1.15,13.5,188.0,54.46,43.18
2016,5,27,6,30,511.0,83.0,1.2,14.0,235.0,59.35,47.55
2016,5,27,6,45,563.0,88.5,1.25,14.5,285.5,60.61,48.53
2016,5,27,7,0,615.0,94.0,1.3,15.0,336.0,90.21,54.73
2016,5,27,7,15,649.5,99.5,1.3,15.5,386.5,136.11,81.24
2016,5,27,7,30,684.0,105.0,1.3,16.0,437.0,186.13,118.87
2016,5,27,7,45,715.0,107.5,1.3,17.0,487.0,236.91,160.85
2016,5,27,8,0,746.0,110.0,1.3,18.0,537.0,295.12,209.96
2016,5,27,8,15,765.5,113.5,1.25,18.5,583.5,348.82,255.94
2016,5,27,8,30,785.0,117.0,1.2,19.0,630.0,404.08,302.06
2016,5,27,8,45,804.5,117.5,1.2,19.5,674.0,458.0,345.98
2016,5,27,9,0,824.0,118.0,1.2,20.0,718.0,512.91,389.17
2016,5,27,9,15,835.5,120.0,1.15,20.5,756.0,565.5,428.84
2016,5,27,9,30,847.0,122.0,1.1,21.0,794.0,619.12,467.65
2016,5,27,9,45,864.0,119.0,1.05,21.5,829.5,669.17,502.7
2016,5,27,10,0,881.0,116.0,1.0,22.0,865.0,718.75,536.21
2016,5,27,10,15,887.0,117.0,0.95,22.0,891.5,763.15,564.78
2016,5,27,10,30,893.0,118.0,0.9,22.0,918.0,805.73,591.11
2016,5,27,10,45,900.0,118.0,0.9,22.5,938.5,846.17,615.21
2016,5,27,11,0,907.0,118.0,0.9,23.0,959.0,884.45,637.59
2016,5,27,11,15,909.5,118.5,0.95,23.0,972.0,916.93,658.15
2016,5,27,11,30,912.0,119.0,1.0,23.0,985.0,946.66,677.01
2016,5,27,11,45,913.5,118.5,1.1,23.5,990.5,971.63,692.46
2016,5,27,12,0,915.0,118.0,1.2,24.0,996.0,993.56,706.05
2016,5,27,12,15,915.0,118.5,1.35,24.0,994.5,1011.87,719.67
2016,5,27,12,30,915.0,119.0,1.5,24.0,993.0,1026.93,731.32
2016,5,27,12,45,907.0,122.0,1.65,24.0,982.0,1033.17,737.55
2016,5,27,13,0,899.0,125.0,1.8,24.0,971.0,1035.94,741.71
2016,5,27,13,15,895.5,124.5,1.9,24.0,954.5,1036.24,743.7
2016,5,27,13,30,892.0,124.0,2.0,24.0,938.0,1033.09,743.61
2016,5,27,13,45,885.0,124.0,2.15,24.0,914.0,1023.54,740.14
2016,5,27,14,0,878.0,124.0,2.3,24.0,890.0,1010.67,734.55
2016,5,27,14,15,870.5,122.5,2.35,23.5,860.0,992.54,725.87
2016,5,27,14,30,863.0,121.0,2.4,23.0,830.0,971.3,715.19
2016,5,27,14,45,850.5,120.5,2.5,23.0,794.0,943.45,699.18
2016,5,27,15,0,838.0,120.0,2.6,23.0,758.0,920.51,686.34
2016,5,27,15,15,825.0,118.0,2.6,23.0,717.0,885.36,664.29
2016,5,27,15,30,812.0,116.0,2.6,23.0,676.0,848.03,640.68
2016,5,27,15,45,791.0,114.5,2.65,23.0,630.0,802.63,611.57
2016,5,27,16,0,770.0,113.0,2.7,23.0,584.0,756.07,581.22
2016,5,27,16,15,747.5,109.5,2.7,22.5,536.0,705.31,548.12
2016,5,27,16,30,725.0,106.0,2.7,22.0,488.0,656.8,515.76
2016,5,27,16,45,691.0,102.5,2.75,21.5,437.0,597.8,473.48
2016,5,27,17,0,657.0,99.0,2.8,21.0,386.0,540.05,430.77
2016,5,27,17,15,617.0,93.0,2.75,20.0,336.0,477.64,383.49
2016,5,27,17,30,577.0,87.0,2.7,19.0,286.0,417.81,336.48
2016,5,27,17,45,518.5,80.0,2.65,18.5,236.5,350.97,281.63
2016,5,27,18,0,460.0,73.0,2.6,18.0,187.0,289.3,229.45
2016,5,27,18,15,382.5,62.0,2.5,17.5,142.5,220.25,170.51
2016,5,27,18,30,305.0,51.0,2.4,17.0,98.0,162.21,120.27
2016,5,27,18,45,197.5,36.5,2.35,16.5,62.5,101.12,68.23
2016,5,27,19,0,90.0,22.0,2.3,16.0,27.0,44.68,8.08
2016,5,27,19,15,45.0,11.0,2.3,15.5,13.5,17.06,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,116.5,18.5,1.5,14.5,31.0,14.44,0.85
2016,5,28,5,30,233.0,37.0,1.5,15.0,62.0,28.73,18.53
2016,5,28,5,45,321.5,48.5,1.55,15.5,103.0,36.93,26.62
2016,5,28,6,0,410.0,60.0,1.6,16.0,144.0,45.52,34.57
2016,5,28,6,15,473.0,69.0,1.65,16.0,191.0,50.44,39.18
2016,5,28,6,30,536.0,78.0,1.7,16.0,238.0,55.08,43.39
2016,5,28,6,45,581.0,84.5,1.75,16.5,288.0,57.36,45.27
2016,5,28,7,0,626.0,91.0,1.8,17.0,338.0,88.49,52.49
2016,5,28,7,15,659.5,96.5,1.75,17.5,388.5,134.89,79.23
2016,5,28,7,30,693.0,102.0,1.7,18.0,439.0,185.28,117.04
2016,5,28,7,45,719.0,106.0,1.65,18.5,488.0,236.65,159.86
2016,5,28,8,0,745.0,110.0,1.6,19.0,537.0,294.89,209.43
2016,5,28,8,15,764.5,113.5,1.55,19.5,584.0,348.5,255.36
2016,5,28,8,30,784.0,117.0,1.5,20.0,631.0,403.65,301.5
2016,5,28,8,45,799.5,120.0,1.45,20.5,674.0,457.9,345.58
2016,5,28,9,0,815.0,123.0,1.4,21.0,717.0,512.76,388.52
2016,5,28,9,15,826.5,125.0,1.3,21.5,755.5,564.9,427.61
2016,5,28,9,30,838.0,127.0,1.2,22.0,794.0,616.71,464.85
2016,5,28,9,45,846.5,129.5,1.2,22.5,826.5,666.94,500.3
2016,5,28,10,0,855.0,132.0,1.2,23.0,859.0,714.84,533.06
2016,5,28,10,15,862.0,133.5,1.2,23.0,886.0,759.42,563.11
2016,5,28,10,30,869.0,135.0,1.2,23.0,913.0,802.31,590.58
2016,5,28,10,45,873.5,136.0,1.2,23.5,933.0,840.86,613.69
2016,5,28,11,0,878.0,137.0,1.2,24.0,953.0,877.16,635.08
2016,5,28,11,15,881.0,137.5,1.25,24.0,966.0,909.31,655.57
2016,5,28,11,30,884.0,138.0,1.3,24.0,979.0,938.84,674.4
2016,5,28,11,45,885.0,138.5,1.4,24.5,984.5,963.76,689.74
2016,5,28,12,0,886.0,139.0,1.5,25.0,990.0,985.76,703.27
2016,5,28,12,15,886.0,139.0,1.6,25.0,988.5,1003.29,715.44
2016,5,28,12,30,886.0,139.0,1.7,25.0,987.0,1017.66,725.76
2016,5,28,12,45,873.5,145.5,1.8,25.0,974.5,1022.71,730.36
2016,5,28,13,0,861.0,152.0,1.9,25.0,962.0,1024.37,733.02
2016,5,28,13,15,857.5,151.0,1.95,24.5,945.5,1024.37,735.54
2016,5,28,13,30,854.0,150.0,2.0,24.0,929.0,1021.05,736.08
2016,5,28,13,45,849.0,148.0,2.1,24.0,906.0,1011.91,732.21
2016,5,28,14,0,844.0,146.0,2.2,24.0,883.0,1008.71,732.25
2016,5,28,14,15,836.0,144.0,2.25,23.5,853.0,990.0,723.14
2016,5,28,14,30,828.0,142.0,2.3,23.0,823.0,968.27,712.17
2016,5,28,14,45,818.0,139.0,2.35,23.0,787.5,940.67,695.91
2016,5,28,15,0,808.0,136.0,2.4,23.0,752.0,910.42,677.82
2016,5,28,15,15,794.5,133.5,2.4,22.5,711.5,875.1,657.03
2016,5,28,15,30,781.0,131.0,2.4,22.0,671.0,837.71,634.58
2016,5,28,15,45,764.0,127.0,2.45,22.0,626.0,793.92,606.53
2016,5,28,16,0,747.0,123.0,2.5,22.0,581.0,752.0,579.39
2016,5,28,16,15,724.0,118.5,2.5,21.5,533.0,700.6,545.75
2016,5,28,16,30,701.0,114.0,2.5,21.0,485.0,648.91,510.57
2016,5,28,16,45,673.0,108.5,2.5,21.0,435.5,592.73,469.35
2016,5,28,17,0,645.0,103.0,2.5,21.0,386.0,537.31,427.59
2016,5,28,17,15,604.5,96.5,2.4,20.0,335.5,474.61,380.15
2016,5,28,17,30,564.0,90.0,2.3,19.0,285.0,414.56,333.09
2016,5,28,17,45,511.0,82.0,2.25,18.5,236.5,349.89,280.26
2016,5,28,18,0,458.0,74.0,2.2,18.0,188.0,289.88,229.63
2016,5,28,18,15,380.0,63.0,2.1,17.5,143.0,220.75,170.84
2016,5,28,18,30,302.0,52.0,2.0,17.0,98.0,162.62,120.71
2016,5,28,18,45,198.5,37.0,1.9,16.5,63.0,102.03,69.22
2016,5,28,19,0,95.0,22.0,1.8,16.0,28.0,45.84,11.03
2016,5,28,19,15,47.5,11.0,1.8,15.5,14.0,17.48,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,1.65,12.5,31.5,14.83,1.56
2016,5,29,5,30,227.0,38.0,1.6,13.0,63.0,29.51,19.41
2016,5,29,5,45,320.5,50.0,1.55,13.5,104.5,38.09,27.88
2016,5,29,6,0,414.0,62.0,1.5,14.0,146.0,47.3,36.45
2016,5,29,6,15,478.5,70.5,1.4,14.5,194.0,51.71,40.56
2016,5,29,6,30,543.0,79.0,1.3,15.0,242.0,55.88,44.28
2016,5,29,6,45,589.0,85.5,1.25,15.5,292.0,58.13,46.14
2016,5,29,7,0,635.0,92.0,1.2,16.0,342.0,89.84,53.48
2016,5,29,7,15,668.5,97.0,1.15,16.5,393.0,136.33,80.23
2016,5,29,7,30,702.0,102.0,1.1,17.0,444.0,186.81,118.07
2016,5,29,7,45,727.5,106.0,1.05,17.5,493.5,238.55,161.12
2016,5,29,8,0,753.0,110.0,1.0,18.0,543.0,297.1,210.76
2016,5,29,8,15,772.5,113.5,1.0,18.0,589.5,351.11,257.35
2016,5,29,8,30,792.0,117.0,1.0,18.0,636.0,406.67,304.29
2016,5,29,8,45,807.0,119.5,1.0,18.5,679.0,460.66,348.22
2016,5,29,9,0,822.0,122.0,1.0,19.0,722.0,515.19,391.0
2016,5,29,9,15,833.5,124.5,1.05,19.5,760.5,568.09,431.45
2016,5,29,9,30,845.0,127.0,1.1,20.0,799.0,620.66,470.35
2016,5,29,9,45,852.0,130.0,1.15,20.5,831.0,670.69,506.23
2016,5,29,10,0,859.0,133.0,1.2,21.0,863.0,718.22,539.4
2016,5,29,10,15,865.5,134.0,1.25,21.0,890.0,762.14,569.79
2016,5,29,10,30,872.0,135.0,1.3,21.0,917.0,804.32,597.61
2016,5,29,10,45,874.0,137.5,1.4,21.0,936.0,842.3,623.04
2016,5,29,11,0,876.0,140.0,1.5,21.0,955.0,877.88,646.83
2016,5,29,11,15,878.5,140.5,1.55,21.0,967.5,909.54,667.4
2016,5,29,11,30,881.0,141.0,1.6,21.0,980.0,938.56,686.24
2016,5,29,11,45,881.0,142.0,1.7,21.5,985.0,962.98,701.45
2016,5,29,12,0,881.0,143.0,1.8,22.0,990.0,984.45,714.79
2016,5,29,12,15,880.5,143.0,1.85,22.0,988.0,1001.45,726.08
2016,5,29,12,30,880.0,143.0,1.9,22.0,986.0,1015.31,735.49
2016,5,29,12,45,870.0,147.5,1.95,22.0,974.0,1020.88,739.76
2016,5,29,13,0,860.0,152.0,2.0,22.0,962.0,1023.1,742.09
2016,5,29,13,15,856.0,151.0,2.05,22.0,945.5,1022.63,742.85
2016,5,29,13,30,852.0,150.0,2.1,22.0,929.0,1018.83,741.61
2016,5,29,13,45,849.5,147.0,2.15,22.0,906.5,1011.23,738.06
2016,5,29,14,0,847.0,144.0,2.2,22.0,884.0,1009.41,738.37
2016,5,29,14,15,839.0,142.0,2.25,22.0,854.5,990.7,727.76
2016,5,29,14,30,831.0,140.0,2.3,22.0,825.0,968.96,715.33
2016,5,29,14,45,823.5,136.5,2.35,22.0,790.0,943.16,700.2
2016,5,29,15,0,816.0,133.0,2.4,22.0,755.0,914.6,683.17
2016,5,29,15,15,802.5,130.0,2.4,21.5,714.5,878.57,661.83
2016,5,29,15,30,789.0,127.0,2.4,21.0,674.0,840.46,638.83
2016,5,29,15,45,774.0,123.0,2.45,21.0,629.5,798.14,611.73
2016,5,29,16,0,759.0,119.0,2.5,21.0,585.0,754.3,583.16
2016,5,29,16,15,736.5,115.0,2.5,20.5,537.0,706.41,551.96
2016,5,29,16,30,714.0,111.0,2.5,20.0,489.0,655.19,517.25
2016,5,29,16,45,685.5,105.5,2.55,20.0,439.5,598.15,475.5
2016,5,29,17,0,657.0,100.0,2.6,20.0,390.0,541.9,433.14
2016,5,29,17,15,617.5,94.0,2.6,19.5,339.5,479.81,385.5
2016,5,29,17,30,578.0,88.0,2.6,19.0,289.0,420.25,338.23
2016,5,29,17,45,524.5,80.5,2.65,18.5,240.0,355.2,285.07
2016,5,29,18,0,471.0,73.0,2.7,18.0,191.0,294.81,234.06
2016,5,29,18,15,393.0,62.5,2.6,17.0,146.0,225.29,175.06
2016,5,29,18,30,315.0,52.0,2.5,16.0,101.0,166.94,124.67
2016,5,29,18,45,207.0,37.5,2.45,15.5,65.0,104.9,71.86
2016,5,29,19,0,99.0,23.0,2.4,15.0,29.0,48.06,14.26
2016,5,29,19,15,49.5,11.5,2.4,14.5,14.5,18.3,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,125.5,19.0,0.85,12.5,32.5,14.82,1.97
2016,5,30,5,30,251.0,38.0,0.8,13.0,65.0,29.51,19.49
2016,5,30,5,45,346.5,48.0,0.8,13.5,107.0,37.33,27.26
2016,5,30,6,0,442.0,58.0,0.8,14.0,149.0,43.62,33.24
2016,5,30,6,15,505.0,66.0,0.75,14.5,197.0,47.79,37.11
2016,5,30,6,30,568.0,74.0,0.7,15.0,245.0,51.73,40.61
2016,5,30,6,45,616.0,79.0,0.7,15.5,296.0,53.01,41.63
2016,5,30,7,0,664.0,84.0,0.7,16.0,347.0,84.99,48.57
2016,5,30,7,15,696.0,88.5,0.7,16.5,397.5,132.53,75.84
2016,5,30,7,30,728.0,93.0,0.7,17.0,448.0,183.86,114.34
2016,5,30,7,45,754.0,96.0,0.75,17.5,497.5,240.33,161.19
2016,5,30,8,0,780.0,99.0,0.8,18.0,547.0,295.03,207.98
2016,5,30,8,15,798.5,101.5,0.8,18.5,594.0,349.29,254.39
2016,5,30,8,30,817.0,104.0,0.8,19.0,641.0,404.92,300.77
2016,5,30,8,45,831.0,106.5,0.85,19.5,684.0,459.7,345.37
2016,5,30,9,0,845.0,109.0,0.9,20.0,727.0,517.82,390.84
2016,5,30,9,15,856.0,111.0,0.95,20.0,765.0,570.41,431.7
2016,5,30,9,30,867.0,113.0,1.0,20.0,803.0,622.53,471.08
2016,5,30,9,45,876.5,114.0,1.1,20.5,836.0,672.07,507.16
2016,5,30,10,0,886.0,115.0,1.2,21.0,869.0,720.5,541.55
2016,5,30,10,15,892.0,116.0,1.25,21.0,895.5,765.05,571.72
2016,5,30,10,30,898.0,117.0,1.3,21.0,922.0,807.76,599.86
2016,5,30,10,45,901.5,118.0,1.4,21.5,941.5,846.41,624.52
2016,5,30,11,0,905.0,119.0,1.5,22.0,961.0,882.69,647.45
2016,5,30,11,15,907.5,119.5,1.55,22.0,974.0,915.09,668.38
2016,5,30,11,30,910.0,120.0,1.6,22.0,987.0,944.76,687.53
2016,5,30,11,45,910.5,120.5,1.7,22.5,992.0,969.72,702.99
2016,5,30,12,0,911.0,121.0,1.8,23.0,997.0,991.64,716.53
2016,5,30,12,15,910.5,121.0,1.85,23.0,995.0,1008.98,727.96
2016,5,30,12,30,910.0,121.0,1.9,23.0,993.0,1023.06,737.46
2016,5,30,12,45,904.0,123.0,1.95,23.0,982.5,1030.33,742.78
2016,5,30,13,0,898.0,125.0,2.0,23.0,972.0,1034.17,746.12
2016,5,30,13,15,894.5,124.0,2.05,23.0,955.5,1034.05,747.1
2016,5,30,13,30,891.0,123.0,2.1,23.0,939.0,1030.49,746.03
2016,5,30,13,45,886.0,122.0,2.2,23.0,915.5,1022.01,742.55
2016,5,30,14,0,881.0,121.0,2.3,23.0,892.0,1010.18,736.99
2016,5,30,14,15,873.5,119.5,2.35,22.5,862.0,992.11,728.29
2016,5,30,14,30,866.0,118.0,2.4,22.0,832.0,970.93,717.58
2016,5,30,14,45,857.0,115.5,2.5,22.0,796.5,944.31,702.31
2016,5,30,15,0,848.0,113.0,2.6,22.0,761.0,914.93,685.08
2016,5,30,15,15,835.5,111.0,2.6,22.0,720.5,880.37,663.35
2016,5,30,15,30,823.0,109.0,2.6,22.0,680.0,850.22,644.54
2016,5,30,15,45,808.0,105.5,2.65,22.0,635.5,807.4,617.07
2016,5,30,16,0,793.0,102.0,2.7,22.0,591.0,762.99,588.16
2016,5,30,16,15,772.5,99.0,2.65,21.5,543.0,713.62,555.74
2016,5,30,16,30,752.0,96.0,2.6,21.0,495.0,663.62,522.23
2016,5,30,16,45,726.0,91.5,2.6,20.5,445.5,607.89,482.78
2016,5,30,17,0,700.0,87.0,2.6,20.0,396.0,554.63,443.34
2016,5,30,17,15,663.5,82.0,2.5,19.5,346.0,493.51,396.2
2016,5,30,17,30,627.0,77.0,2.4,19.0,296.0,434.57,349.24
2016,5,30,17,45,575.0,70.5,2.35,19.0,246.5,369.0,295.03
2016,5,30,18,0,523.0,64.0,2.3,19.0,197.0,307.92,242.97
2016,5,30,18,15,448.0,55.5,2.15,18.0,151.5,240.94,186.06
2016,5,30,18,30,373.0,47.0,2.0,17.0,106.0,181.72,134.79
2016,5,30,18,45,260.0,35.0,1.95,16.5,69.0,115.82,78.82
2016,5,30,19,0,147.0,23.0,1.9,16.0,32.0,61.42,21.68
2016,5,30,19,15,73.5,11.5,1.9,15.5,16.0,21.94,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,12.0,4.0,1.6,12.0,4.5,0.0,0.0
2016,5,31,5,0,24.0,8.0,1.6,12.0,9.0,7.63,0.0
2016,5,31,5,15,143.0,22.5,1.55,12.5,37.5,17.67,3.82
2016,5,31,5,30,262.0,37.0,1.5,13.0,66.0,28.69,18.8
2016,5,31,5,45,354.0,47.5,1.5,13.5,108.5,36.82,26.79
2016,5,31,6,0,446.0,58.0,1.5,14.0,151.0,43.58,33.17
2016,5,31,6,15,509.5,66.0,1.45,14.5,199.0,47.75,37.05
2016,5,31,6,30,573.0,74.0,1.4,15.0,247.0,51.69,40.56
2016,5,31,6,45,618.5,79.5,1.35,15.5,297.5,53.37,41.93
2016,5,31,7,0,664.0,85.0,1.3,16.0,348.0,85.85,49.25
2016,5,31,7,15,696.5,89.5,1.3,16.5,399.0,133.42,76.66
2016,5,31,7,30,729.0,94.0,1.3,17.0,450.0,184.82,115.41
2016,5,31,7,45,755.0,97.5,1.3,17.5,500.0,241.79,162.93
2016,5,31,8,0,781.0,101.0,1.3,18.0,550.0,296.94,210.33
2016,5,31,8,15,800.0,104.0,1.25,18.5,597.0,351.82,257.49
2016,5,31,8,30,819.0,107.0,1.2,19.0,644.0,408.15,304.64
2016,5,31,8,45,834.5,109.0,1.2,19.5,688.0,463.25,349.59
2016,5,31,9,0,850.0,111.0,1.2,20.0,732.0,521.8,395.43
2016,5,31,9,15,861.0,113.0,1.2,20.5,770.5,574.64,435.58
2016,5,31,9,30,872.0,115.0,1.2,21.0,809.0,626.99,473.98
2016,5,31,9,45,883.0,115.0,1.25,21.5,843.0,676.84,509.83
2016,5,31,10,0,894.0,115.0,1.3,22.0,877.0,725.7,543.97
2016,5,31,10,15,900.5,116.5,1.35,22.0,904.0,771.39,574.81
2016,5,31,10,30,907.0,118.0,1.4,22.0,931.0,815.28,603.64
2016,5,31,10,45,911.5,119.0,1.45,22.5,951.5,855.08,628.33
2016,5,31,11,0,916.0,120.0,1.5,23.0,972.0,892.55,651.27
2016,5,31,11,15,919.0,120.5,1.55,23.0,985.5,925.75,672.56
2016,5,31,11,30,922.0,121.0,1.6,23.0,999.0,956.21,692.08
2016,5,31,11,45,923.0,121.5,1.65,23.5,1005.0,981.95,707.24
2016,5,31,12,0,924.0,122.0,1.7,24.0,1011.0,1004.64,720.48
2016,5,31,12,15,924.0,121.5,1.75,24.0,1009.5,1022.24,731.98
2016,5,31,12,30,924.0,121.0,1.8,24.0,1008.0,1036.55,741.55
2016,5,31,12,45,927.5,117.5,1.9,24.0,1000.5,1047.96,750.15
2016,5,31,13,0,931.0,114.0,2.0,24.0,993.0,1055.91,756.69
2016,5,31,13,15,928.0,113.5,2.05,24.0,976.5,1056.83,758.29
2016,5,31,13,30,925.0,113.0,2.1,24.0,960.0,1054.19,757.85
2016,5,31,13,45,919.5,112.5,2.2,24.0,936.5,1045.53,754.35
2016,5,31,14,0,914.0,112.0,2.3,24.0,913.0,1033.41,748.74
2016,5,31,14,15,907.5,110.5,2.3,24.0,883.5,1015.89,738.59
2016,5,31,14,30,901.0,109.0,2.3,24.0,854.0,995.12,726.46
2016,5,31,14,45,892.0,107.5,2.35,24.0,818.0,968.88,711.32
2016,5,31,15,0,883.0,106.0,2.4,24.0,782.0,939.78,694.26
2016,5,31,15,15,871.0,104.0,2.4,23.5,741.0,904.77,674.01
2016,5,31,15,30,859.0,102.0,2.4,23.0,700.0,867.44,651.97
2016,5,31,15,45,844.0,99.5,2.45,23.0,654.5,830.97,629.39
2016,5,31,16,0,829.0,97.0,2.5,23.0,609.0,786.48,600.89
2016,5,31,16,15,809.0,94.0,2.45,22.5,560.5,736.17,568.33
2016,5,31,16,30,789.0,91.0,2.4,22.0,512.0,685.11,534.6
2016,5,31,16,45,762.0,87.5,2.4,22.0,461.0,628.27,494.34
2016,5,31,17,0,735.0,84.0,2.4,22.0,410.0,571.89,452.31
2016,5,31,17,15,699.0,79.5,2.3,21.0,358.5,511.81,407.33
2016,5,31,17,30,663.0,75.0,2.2,20.0,307.0,451.98,360.87
2016,5,31,17,45,611.5,69.0,2.15,19.5,256.5,385.37,306.83
2016,5,31,18,0,560.0,63.0,2.1,19.0,206.0,323.14,254.53
2016,5,31,18,15,484.0,55.0,2.05,18.5,159.0,254.3,195.86
2016,5,31,18,30,408.0,47.0,2.0,18.0,112.0,193.25,142.86
2016,5,31,18,45,290.5,35.5,1.95,17.5,73.5,125.99,85.87
2016,5,31,19,0,173.0,24.0,1.9,17.0,35.0,68.33,26.68
2016,5,31,19,15,86.5,12.0,1.95,16.5,17.5,24.46,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,2.2,11.5,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,2.3,12.0,10.0,8.58,0.0
2016,6,1,5,15,162.0,23.5,2.35,12.5,40.0,18.48,4.61
2016,6,1,5,30,291.0,38.0,2.4,13.0,70.0,30.64,20.47
2016,6,1,5,45,380.5,48.5,2.5,13.5,113.5,37.74,27.59
2016,6,1,6,0,470.0,59.0,2.6,14.0,157.0,44.48,33.95
2016,6,1,6,15,533.5,66.5,2.55,14.5,206.0,48.19,37.43
2016,6,1,6,30,597.0,74.0,2.5,15.0,255.0,51.72,40.57
2016,6,1,6,45,642.0,79.5,2.5,15.5,306.5,53.41,41.95
2016,6,1,7,0,687.0,85.0,2.5,16.0,358.0,86.92,49.53
2016,6,1,7,15,375.5,141.5,2.5,16.0,294.0,142.17,97.64
2016,6,1,7,30,64.0,198.0,2.5,16.0,230.0,176.76,138.41
2016,6,1,7,45,127.5,224.5,2.5,16.5,296.0,212.74,164.54
2016,6,1,8,0,191.0,251.0,2.5,17.0,362.0,261.76,201.73
2016,6,1,8,15,240.5,266.5,2.45,17.0,417.5,300.56,232.09
2016,6,1,8,30,290.0,282.0,2.4,17.0,473.0,349.79,270.88
2016,6,1,8,45,264.5,308.5,2.4,17.5,491.5,380.18,295.0
2016,6,1,9,0,239.0,335.0,2.4,18.0,510.0,411.24,318.71
2016,6,1,9,15,271.5,347.5,2.35,18.5,556.0,453.1,350.08
2016,6,1,9,30,304.0,360.0,2.3,19.0,602.0,501.19,385.48
2016,6,1,9,45,610.0,237.0,2.3,19.5,748.5,608.26,468.2
2016,6,1,10,0,916.0,114.0,2.3,20.0,895.0,739.61,566.29
2016,6,1,10,15,700.5,233.0,2.3,20.0,841.5,732.16,556.3
2016,6,1,10,30,485.0,352.0,2.3,20.0,788.0,706.13,533.29
2016,6,1,10,45,480.5,365.0,2.3,20.0,805.0,737.51,555.25
2016,6,1,11,0,476.0,378.0,2.3,20.0,822.0,767.4,575.42
2016,6,1,11,15,708.0,249.5,2.3,20.0,919.5,870.29,652.17
2016,6,1,11,30,940.0,121.0,2.3,20.0,1017.0,972.12,719.3
2016,6,1,11,45,939.5,122.0,2.3,20.5,1022.5,997.41,733.19
2016,6,1,12,0,939.0,123.0,2.3,21.0,1028.0,1019.53,745.75
2016,6,1,12,15,938.5,123.0,2.3,21.0,1026.0,1037.43,757.06
2016,6,1,12,30,938.0,123.0,2.3,21.0,1024.0,1051.99,766.33
2016,6,1,12,45,925.0,130.0,2.35,21.0,1011.0,1057.62,770.6
2016,6,1,13,0,912.0,137.0,2.4,21.0,998.0,1059.68,772.79
2016,6,1,13,15,908.0,136.5,2.4,21.0,981.5,1059.82,773.33
2016,6,1,13,30,904.0,136.0,2.4,21.0,965.0,1056.47,771.76
2016,6,1,13,45,711.0,232.5,2.45,21.0,874.5,976.69,721.13
2016,6,1,14,0,518.0,329.0,2.5,21.0,784.0,877.98,652.65
2016,6,1,14,15,696.5,230.5,2.45,20.5,819.5,949.81,708.19
2016,6,1,14,30,875.0,132.0,2.4,20.0,855.0,994.43,739.01
2016,6,1,14,45,864.5,129.5,2.4,20.0,818.5,966.43,721.21
2016,6,1,15,0,854.0,127.0,2.4,20.0,782.0,943.39,707.44
2016,6,1,15,15,841.0,124.5,2.4,19.5,740.5,907.52,686.23
2016,6,1,15,30,828.0,122.0,2.4,19.0,699.0,869.41,663.32
2016,6,1,15,45,812.5,118.5,2.4,19.0,653.5,826.11,635.25
