Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,0,797.0,115.0,2.4,19.0,608.0,781.21,605.72
2016,6,1,16,15,775.0,111.0,2.35,18.5,559.0,729.46,571.59
2016,6,1,16,30,753.0,107.0,2.3,18.0,510.0,679.79,538.33
2016,6,1,16,45,691.5,101.0,2.3,18.0,443.0,598.18,478.02
2016,6,1,17,0,630.0,95.0,2.3,18.0,376.0,520.32,418.92
2016,6,1,17,15,626.5,90.5,2.25,17.5,340.5,482.4,389.74
2016,6,1,17,30,623.0,86.0,2.2,17.0,305.0,443.41,358.21
2016,6,1,17,45,573.0,78.0,2.2,17.0,255.0,377.22,303.45
2016,6,1,18,0,523.0,70.0,2.2,17.0,205.0,315.3,250.68
2016,6,1,18,15,446.0,61.0,2.1,16.5,158.0,246.8,192.03
2016,6,1,18,30,369.0,52.0,2.0,16.0,111.0,186.19,139.29
2016,6,1,18,45,259.5,39.0,1.9,15.5,73.5,120.8,83.62
2016,6,1,19,0,150.0,26.0,1.8,15.0,36.0,66.34,28.39
2016,6,1,19,15,75.0,13.0,1.85,14.5,18.0,23.76,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,17.5,5.0,1.75,11.5,5.0,0.0,0.0
2016,6,2,5,0,35.0,10.0,1.7,12.0,10.0,9.53,0.0
2016,6,2,5,15,164.0,24.0,1.65,12.5,40.5,18.88,5.16
2016,6,2,5,30,293.0,38.0,1.6,13.0,71.0,30.59,20.47
2016,6,2,5,45,388.5,48.0,1.6,13.5,115.0,37.24,27.18
2016,6,2,6,0,484.0,58.0,1.6,14.0,159.0,43.56,33.16
2016,6,2,6,15,264.0,86.5,1.5,14.0,143.5,67.16,54.37
2016,6,2,6,30,44.0,115.0,1.4,14.0,128.0,95.25,79.27
2016,6,2,6,45,52.5,135.0,1.35,14.5,154.0,110.51,92.36
2016,6,2,7,0,61.0,155.0,1.3,15.0,180.0,130.27,102.44
2016,6,2,7,15,119.0,180.0,1.2,15.5,236.0,155.91,119.49
2016,6,2,7,30,177.0,205.0,1.1,16.0,292.0,194.44,147.16
2016,6,2,7,45,171.5,229.0,1.05,17.0,320.5,225.54,171.73
2016,6,2,8,0,166.0,253.0,1.0,18.0,349.0,256.33,195.9
2016,6,2,8,15,506.5,178.5,0.95,18.5,505.0,313.73,233.65
2016,6,2,8,30,847.0,104.0,0.9,19.0,661.0,415.95,309.16
2016,6,2,8,45,861.0,106.0,0.85,19.5,704.5,475.39,356.33
2016,6,2,9,0,875.0,108.0,0.8,20.0,748.0,531.05,399.26
2016,6,2,9,15,885.0,110.0,0.75,20.5,787.0,584.55,438.91
2016,6,2,9,30,895.0,112.0,0.7,21.0,826.0,637.41,476.48
2016,6,2,9,45,896.5,117.0,0.7,21.5,857.0,686.62,510.55
2016,6,2,10,0,898.0,122.0,0.7,22.0,888.0,734.0,542.24
2016,6,2,10,15,904.0,123.5,0.7,22.0,915.0,779.52,571.85
2016,6,2,10,30,910.0,125.0,0.7,22.0,942.0,823.2,599.12
2016,6,2,10,45,914.0,126.0,0.75,22.5,962.0,862.75,623.1
2016,6,2,11,0,918.0,127.0,0.8,23.0,982.0,899.93,645.37
2016,6,2,11,15,920.5,127.5,0.85,23.5,995.0,932.81,664.77
2016,6,2,11,30,923.0,128.0,0.9,24.0,1008.0,962.93,682.38
2016,6,2,11,45,924.0,128.0,0.95,24.5,1013.5,988.31,697.02
2016,6,2,12,0,925.0,128.0,1.0,25.0,1019.0,1010.63,709.82
2016,6,2,12,15,924.5,127.5,1.05,25.0,1016.5,1027.87,720.98
2016,6,2,12,30,924.0,127.0,1.1,25.0,1014.0,1041.81,730.28
2016,6,2,12,45,928.0,122.5,1.2,25.5,1006.5,1052.88,737.5
2016,6,2,13,0,932.0,118.0,1.3,26.0,999.0,1060.46,742.67
2016,6,2,13,15,928.5,117.5,1.4,26.0,982.5,1061.0,745.11
2016,6,2,13,30,925.0,117.0,1.5,26.0,966.0,1057.99,745.52
2016,6,2,13,45,920.0,116.0,1.6,26.0,942.0,1049.42,742.58
2016,6,2,14,0,915.0,115.0,1.7,26.0,918.0,1037.4,737.56
2016,6,2,14,15,907.5,113.5,1.75,25.5,887.5,1019.01,729.3
2016,6,2,14,30,900.0,112.0,1.8,25.0,857.0,997.41,719.03
2016,6,2,14,45,890.5,110.0,1.9,25.0,820.5,970.29,704.39
2016,6,2,15,0,881.0,108.0,2.0,25.0,784.0,940.34,687.76
2016,6,2,15,15,868.5,106.0,2.05,24.5,743.0,905.04,668.17
2016,6,2,15,30,856.0,104.0,2.1,24.0,702.0,867.46,646.75
2016,6,2,15,45,840.5,101.5,2.15,24.0,656.5,830.83,624.38
2016,6,2,16,0,825.0,99.0,2.2,24.0,611.0,786.15,596.12
2016,6,2,16,15,804.5,96.0,2.2,23.5,562.0,735.7,564.12
2016,6,2,16,30,784.0,93.0,2.2,23.0,513.0,684.54,530.9
2016,6,2,16,45,758.0,89.0,2.25,23.0,462.5,628.1,491.49
2016,6,2,17,0,732.0,85.0,2.3,23.0,412.0,572.04,450.22
2016,6,2,17,15,696.0,80.0,2.25,22.0,360.5,511.57,405.43
2016,6,2,17,30,660.0,75.0,2.2,21.0,309.0,451.35,359.09
2016,6,2,17,45,610.5,69.0,2.2,20.5,258.5,385.87,306.29
2016,6,2,18,0,561.0,63.0,2.2,20.0,208.0,324.55,255.01
2016,6,2,18,15,486.5,55.0,2.1,19.0,161.5,256.14,197.24
2016,6,2,18,30,412.0,47.0,2.0,18.0,115.0,195.37,144.81
2016,6,2,18,45,299.5,36.0,1.95,17.5,76.5,129.5,88.91
2016,6,2,19,0,187.0,25.0,1.9,17.0,38.0,73.21,32.82
2016,6,2,19,15,93.5,12.5,1.9,16.5,19.0,26.19,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,1.1,14.0,11.0,9.53,0.0
2016,6,3,5,15,182.5,23.0,1.1,14.5,41.0,18.06,4.87
2016,6,3,5,30,313.0,36.0,1.1,15.0,71.0,28.63,18.66
2016,6,3,5,45,403.0,45.0,1.1,16.0,114.0,34.45,24.48
2016,6,3,6,0,493.0,54.0,1.1,17.0,157.0,39.99,29.63
2016,6,3,6,15,553.0,61.0,1.0,17.5,205.5,43.51,32.88
2016,6,3,6,30,613.0,68.0,0.9,18.0,254.0,46.84,35.81
2016,6,3,6,45,655.0,73.0,0.85,18.5,305.0,48.39,37.06
2016,6,3,7,0,697.0,78.0,0.8,19.0,356.0,82.0,44.52
2016,6,3,7,15,727.5,82.0,0.75,19.5,407.0,135.11,75.74
2016,6,3,7,30,758.0,86.0,0.7,20.0,458.0,187.03,114.23
2016,6,3,7,45,782.0,89.0,0.65,20.5,507.5,240.13,157.92
2016,6,3,8,0,806.0,92.0,0.6,21.0,557.0,295.68,204.78
2016,6,3,8,15,823.5,94.5,0.55,22.0,604.0,350.87,250.66
2016,6,3,8,30,841.0,97.0,0.5,23.0,651.0,411.54,299.04
2016,6,3,8,45,854.5,99.0,0.5,24.0,694.0,466.26,341.6
2016,6,3,9,0,868.0,101.0,0.5,25.0,737.0,521.22,382.57
2016,6,3,9,15,878.5,102.5,0.45,25.5,775.0,574.09,420.67
2016,6,3,9,30,889.0,104.0,0.4,26.0,813.0,626.4,456.78
2016,6,3,9,45,902.5,102.5,0.4,26.5,848.0,677.15,491.11
2016,6,3,10,0,916.0,101.0,0.4,27.0,883.0,727.07,523.76
2016,6,3,10,15,921.5,102.0,0.55,27.0,909.5,772.37,554.05
2016,6,3,10,30,927.0,103.0,0.7,27.0,936.0,815.74,582.94
2016,6,3,10,45,929.5,104.5,0.85,27.5,955.5,855.01,607.94
2016,6,3,11,0,932.0,106.0,1.0,28.0,975.0,891.77,631.22
2016,6,3,11,15,934.0,106.5,1.1,28.0,988.0,924.49,652.35
2016,6,3,11,30,936.0,107.0,1.2,28.0,1001.0,954.38,671.75
2016,6,3,11,45,935.5,108.0,1.35,28.0,1006.0,979.48,689.01
2016,6,3,12,0,935.0,109.0,1.5,28.0,1011.0,1001.42,704.39
2016,6,3,12,15,934.5,109.5,1.6,28.0,1009.5,1019.64,716.82
2016,6,3,12,30,934.0,110.0,1.7,28.0,1008.0,1034.55,727.32
2016,6,3,12,45,921.5,116.5,1.8,28.0,995.5,1040.14,732.2
2016,6,3,13,0,909.0,123.0,1.9,28.0,983.0,1042.18,735.09
2016,6,3,13,15,905.5,122.0,1.95,28.0,966.5,1042.23,736.19
2016,6,3,13,30,902.0,121.0,2.0,28.0,950.0,1038.81,735.27
2016,6,3,13,45,897.5,120.0,2.05,28.0,927.0,1030.93,731.71
2016,6,3,14,0,893.0,119.0,2.1,28.0,904.0,1019.66,726.15
2016,6,3,14,15,886.5,117.5,2.1,28.0,874.5,1002.6,716.45
2016,6,3,14,30,880.0,116.0,2.1,28.0,845.0,982.37,704.85
2016,6,3,14,45,872.0,113.5,2.15,28.0,810.0,956.6,690.29
2016,6,3,15,0,864.0,111.0,2.2,28.0,775.0,927.99,673.86
2016,6,3,15,15,852.0,108.5,2.15,27.5,734.5,893.11,653.57
2016,6,3,15,30,840.0,106.0,2.1,27.0,694.0,862.41,635.91
2016,6,3,15,45,826.0,103.0,2.1,27.0,649.5,820.64,609.81
2016,6,3,16,0,812.0,100.0,2.1,27.0,605.0,777.16,582.31
2016,6,3,16,15,792.0,97.0,2.05,26.5,557.0,727.63,550.95
2016,6,3,16,30,772.0,94.0,2.0,26.0,509.0,677.38,518.48
2016,6,3,16,45,745.5,90.0,2.0,25.5,459.0,621.15,480.38
2016,6,3,17,0,719.0,86.0,2.0,25.0,409.0,567.23,441.85
2016,6,3,17,15,683.5,81.5,1.9,24.5,358.0,506.45,396.43
2016,6,3,17,30,648.0,77.0,1.8,24.0,307.0,447.69,351.03
2016,6,3,17,45,598.0,71.0,1.7,23.5,257.0,382.55,299.21
2016,6,3,18,0,548.0,65.0,1.6,23.0,207.0,321.63,249.05
2016,6,3,18,15,475.0,56.5,1.55,22.0,161.0,253.88,192.93
2016,6,3,18,30,402.0,48.0,1.5,21.0,115.0,193.6,141.83
2016,6,3,18,45,294.0,36.5,1.45,20.0,76.5,128.86,87.82
2016,6,3,19,0,186.0,25.0,1.4,19.0,38.0,73.38,34.16
2016,6,3,19,15,93.0,12.5,1.4,18.5,19.0,26.21,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,1.05,15.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,1.0,16.0,6.0,5.72,0.0
2016,6,4,5,15,11.5,22.0,0.9,16.0,23.0,19.97,6.14
2016,6,4,5,30,23.0,38.0,0.8,16.0,40.0,33.62,22.82
2016,6,4,5,45,41.5,57.5,0.75,16.5,64.5,49.63,37.6
2016,6,4,6,0,60.0,77.0,0.7,17.0,89.0,65.37,51.8
2016,6,4,6,15,72.5,98.0,0.7,17.0,117.0,81.85,66.49
2016,6,4,6,30,85.0,119.0,0.7,17.0,145.0,93.66,76.85
2016,6,4,6,45,95.0,139.5,0.7,17.5,174.0,108.08,89.06
2016,6,4,7,0,105.0,160.0,0.7,18.0,203.0,129.81,99.52
2016,6,4,7,15,77.5,177.0,0.75,18.0,211.0,155.15,119.22
2016,6,4,7,30,50.0,194.0,0.8,18.0,219.0,171.61,133.01
2016,6,4,7,45,28.5,188.0,0.85,18.5,202.5,168.68,131.03
2016,6,4,8,0,7.0,182.0,0.9,19.0,186.0,166.17,129.28
2016,6,4,8,15,160.5,229.5,0.95,19.0,335.0,249.56,191.18
2016,6,4,8,30,314.0,277.0,1.0,19.0,484.0,354.58,269.75
2016,6,4,8,45,188.5,298.0,1.05,19.5,425.0,341.63,261.18
2016,6,4,9,0,63.0,319.0,1.1,20.0,366.0,313.94,240.34
2016,6,4,9,15,83.0,347.0,1.1,20.0,411.5,354.86,271.01
2016,6,4,9,30,103.0,375.0,1.1,20.0,457.0,398.11,302.68
2016,6,4,9,45,118.5,395.0,1.1,20.0,493.5,432.26,327.34
2016,6,4,10,0,134.0,415.0,1.1,20.0,530.0,470.03,354.42
2016,6,4,10,15,105.5,418.5,1.15,20.0,511.0,462.25,348.02
2016,6,4,10,30,77.0,422.0,1.2,20.0,492.0,450.92,339.25
2016,6,4,10,45,48.5,375.5,1.25,20.5,420.0,390.72,294.62
2016,6,4,11,0,20.0,329.0,1.3,21.0,348.0,324.44,245.05
2016,6,4,11,15,83.0,404.5,1.3,21.0,484.0,456.42,343.28
2016,6,4,11,30,146.0,480.0,1.3,21.0,620.0,595.7,441.57
2016,6,4,11,45,207.5,476.0,1.35,21.0,676.0,657.07,484.69
2016,6,4,12,0,269.0,472.0,1.4,21.0,732.0,726.66,533.35
2016,6,4,12,15,294.5,463.5,1.4,21.0,747.5,752.82,551.08
2016,6,4,12,30,320.0,455.0,1.4,21.0,763.0,778.29,568.72
2016,6,4,12,45,322.5,449.5,1.4,21.5,757.5,782.89,570.79
2016,6,4,13,0,325.0,444.0,1.4,22.0,752.0,785.92,572.09
2016,6,4,13,15,190.5,429.0,1.4,22.0,608.5,629.18,463.61
2016,6,4,13,30,56.0,414.0,1.4,22.0,465.0,469.22,349.05
2016,6,4,13,45,250.0,382.0,1.45,22.5,603.0,655.15,486.87
2016,6,4,14,0,444.0,350.0,1.5,23.0,741.0,825.54,604.82
2016,6,4,14,15,506.5,315.0,1.5,23.0,746.5,847.49,620.16
2016,6,4,14,30,569.0,280.0,1.5,23.0,752.0,864.97,634.18
2016,6,4,14,45,688.0,205.5,1.5,23.5,752.5,893.87,655.32
2016,6,4,15,0,807.0,131.0,1.5,24.0,753.0,904.57,661.92
2016,6,4,15,15,794.5,128.5,1.5,23.5,713.0,870.52,642.09
2016,6,4,15,30,782.0,126.0,1.5,23.0,673.0,834.35,621.1
2016,6,4,15,45,771.5,120.0,1.55,23.0,631.0,794.13,596.43
2016,6,4,16,0,761.0,114.0,1.6,23.0,589.0,752.09,570.12
2016,6,4,16,15,740.5,110.5,1.6,22.5,542.0,703.55,539.38
2016,6,4,16,30,720.0,107.0,1.6,22.0,495.0,656.99,509.33
2016,6,4,16,45,699.0,100.5,1.65,22.0,447.0,603.87,471.77
2016,6,4,17,0,678.0,94.0,1.7,22.0,399.0,550.85,433.11
2016,6,4,17,15,642.0,88.5,1.7,21.0,349.0,490.54,388.81
2016,6,4,17,30,606.0,83.0,1.7,20.0,299.0,432.37,344.35
2016,6,4,17,45,563.5,75.0,1.7,19.5,251.0,370.73,294.81
2016,6,4,18,0,521.0,67.0,1.7,19.0,203.0,312.62,246.32
2016,6,4,18,15,450.5,58.0,1.65,18.0,158.0,246.67,190.78
2016,6,4,18,30,380.0,49.0,1.6,17.0,113.0,187.95,140.22
2016,6,4,18,45,282.0,37.0,1.55,16.5,75.5,126.48,87.78
2016,6,4,19,0,184.0,25.0,1.5,16.0,38.0,73.35,36.01
2016,6,4,19,15,92.0,12.5,1.55,15.5,19.0,26.17,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,27.5,4.5,1.55,12.5,5.5,0.0,0.0
2016,6,5,5,0,55.0,9.0,1.6,13.0,11.0,8.58,0.0
2016,6,5,5,15,175.5,22.5,1.65,13.0,40.5,17.63,5.05
2016,6,5,5,30,296.0,36.0,1.7,13.0,70.0,28.54,18.79
2016,6,5,5,45,383.5,46.0,1.8,13.5,112.5,35.27,25.47
2016,6,5,6,0,471.0,56.0,1.9,14.0,155.0,41.65,31.48
2016,6,5,6,15,259.5,85.5,1.85,14.5,142.5,66.43,53.63
2016,6,5,6,30,48.0,115.0,1.8,15.0,130.0,95.32,79.05
2016,6,5,6,45,56.0,136.0,1.8,15.5,156.5,111.22,92.67
2016,6,5,7,0,64.0,157.0,1.8,16.0,183.0,131.75,103.28
2016,6,5,7,15,190.0,172.0,1.8,16.5,262.5,157.53,117.59
2016,6,5,7,30,316.0,187.0,1.8,17.0,342.0,197.61,143.57
2016,6,5,7,45,552.0,142.5,1.8,17.5,447.5,229.8,161.21
2016,6,5,8,0,788.0,98.0,1.8,18.0,553.0,295.36,209.46
2016,6,5,8,15,806.0,101.0,1.85,18.0,600.0,350.11,257.56
2016,6,5,8,30,824.0,104.0,1.9,18.0,647.0,406.18,306.0
2016,6,5,8,45,838.0,106.5,2.0,18.5,690.5,461.14,351.97
2016,6,5,9,0,852.0,109.0,2.1,19.0,734.0,519.53,399.03
2016,6,5,9,15,863.0,111.0,2.15,19.0,772.0,572.32,441.23
2016,6,5,9,30,874.0,113.0,2.2,19.0,810.0,624.64,481.94
2016,6,5,9,45,889.0,110.5,2.3,19.5,845.0,674.81,519.47
2016,6,5,10,0,904.0,108.0,2.4,20.0,880.0,724.31,555.55
2016,6,5,10,15,910.0,109.5,2.4,20.0,907.0,769.96,586.89
2016,6,5,10,30,916.0,111.0,2.4,20.0,934.0,813.76,616.22
2016,6,5,10,45,919.5,112.0,2.45,20.5,954.0,853.02,641.32
2016,6,5,11,0,923.0,113.0,2.5,21.0,974.0,889.88,664.56
2016,6,5,11,15,925.5,113.5,2.5,21.0,987.5,922.82,685.89
2016,6,5,11,30,928.0,114.0,2.5,21.0,1001.0,953.0,705.3
2016,6,5,11,45,929.0,114.5,2.5,21.0,1006.5,978.91,721.86
2016,6,5,12,0,930.0,115.0,2.5,21.0,1012.0,1001.75,736.45
2016,6,5,12,15,930.0,115.0,2.45,21.0,1011.0,1019.99,747.57
2016,6,5,12,30,930.0,115.0,2.4,21.0,1010.0,1034.95,756.62
2016,6,5,12,45,919.0,121.0,2.4,21.5,998.5,1041.58,759.49
2016,6,5,13,0,908.0,127.0,2.4,22.0,987.0,1044.71,760.3
2016,6,5,13,15,905.0,126.0,2.4,22.0,971.0,1045.39,761.16
2016,6,5,13,30,902.0,125.0,2.4,22.0,955.0,1042.59,759.93
2016,6,5,13,45,899.0,123.0,2.4,22.0,932.5,1035.32,755.97
2016,6,5,14,0,896.0,121.0,2.4,22.0,910.0,1024.61,749.95
2016,6,5,14,15,889.0,120.0,2.45,22.0,880.5,1007.67,740.53
2016,6,5,14,30,882.0,119.0,2.5,22.0,851.0,987.57,729.13
2016,6,5,14,45,874.5,116.0,2.55,22.0,816.0,961.83,714.01
2016,6,5,15,0,867.0,113.0,2.6,22.0,781.0,933.21,696.93
2016,6,5,15,15,854.5,111.0,2.65,21.5,740.5,898.46,676.89
2016,6,5,15,30,842.0,109.0,2.7,21.0,700.0,868.01,659.56
2016,6,5,15,45,828.0,105.5,2.75,21.0,655.0,825.71,632.45
2016,6,5,16,0,814.0,102.0,2.8,21.0,610.0,781.68,603.82
2016,6,5,16,15,793.5,99.0,2.8,20.5,562.0,731.77,571.31
2016,6,5,16,30,773.0,96.0,2.8,20.0,514.0,681.17,537.61
2016,6,5,16,45,747.5,91.5,2.85,20.0,463.5,625.08,497.38
2016,6,5,17,0,722.0,87.0,2.9,20.0,413.0,571.23,456.83
2016,6,5,17,15,686.5,82.5,2.85,19.5,362.0,510.33,410.09
2016,6,5,17,30,651.0,78.0,2.8,19.0,311.0,451.44,363.35
2016,6,5,17,45,602.5,71.5,2.8,18.5,261.0,386.29,310.18
2016,6,5,18,0,554.0,65.0,2.8,18.0,211.0,325.21,258.53
2016,6,5,18,15,482.5,56.5,2.7,17.5,164.5,257.63,200.46
2016,6,5,18,30,411.0,48.0,2.6,17.0,118.0,197.35,147.7
2016,6,5,18,45,304.5,37.0,2.55,16.5,79.0,132.81,92.52
2016,6,5,19,0,198.0,26.0,2.5,16.0,40.0,77.92,39.75
2016,6,5,19,15,99.0,13.0,2.5,15.5,20.0,27.83,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,2.45,13.0,5.5,0.0,0.0
2016,6,6,5,0,56.0,9.0,2.5,13.0,11.0,8.58,0.0
2016,6,6,5,15,170.5,22.0,2.5,13.5,39.5,17.22,4.9
2016,6,6,5,30,285.0,35.0,2.5,14.0,68.0,27.55,17.85
2016,6,6,5,45,369.5,44.5,2.5,14.5,108.5,33.86,24.11
2016,6,6,6,0,454.0,54.0,2.5,15.0,149.0,39.84,29.74
2016,6,6,6,15,511.5,61.0,2.45,15.0,195.0,43.35,33.06
2016,6,6,6,30,569.0,68.0,2.4,15.0,241.0,46.66,36.08
2016,6,6,6,45,292.0,104.0,2.4,15.5,193.5,71.82,58.23
2016,6,6,7,0,15.0,140.0,2.4,16.0,146.0,123.2,97.66
2016,6,6,7,15,55.0,172.5,2.4,16.5,199.0,149.69,116.96
2016,6,6,7,30,95.0,205.0,2.4,17.0,252.0,186.62,144.45
2016,6,6,7,45,70.0,218.5,2.4,17.5,255.0,200.76,156.4
2016,6,6,8,0,45.0,232.0,2.4,18.0,258.0,211.88,165.72
2016,6,6,8,15,33.0,234.5,2.4,18.0,254.5,215.58,168.78
2016,6,6,8,30,21.0,237.0,2.4,18.0,251.0,221.9,173.72
2016,6,6,8,45,56.5,285.5,2.45,18.5,326.5,276.75,215.77
2016,6,6,9,0,92.0,334.0,2.5,19.0,402.0,340.51,264.07
2016,6,6,9,15,115.5,358.0,2.5,19.0,447.5,378.82,292.98
2016,6,6,9,30,139.0,382.0,2.5,19.0,493.0,423.01,326.18
2016,6,6,9,45,243.0,383.5,2.55,19.5,587.0,500.23,384.28
2016,6,6,10,0,347.0,385.0,2.6,20.0,681.0,588.75,449.5
2016,6,6,10,15,607.0,251.0,2.6,20.0,789.0,678.02,519.41
2016,6,6,10,30,867.0,117.0,2.6,20.0,897.0,781.03,595.6
2016,6,6,10,45,872.0,117.5,2.65,20.0,917.0,819.25,621.05
2016,6,6,11,0,877.0,118.0,2.7,20.0,937.0,855.3,645.38
2016,6,6,11,15,880.0,118.5,2.65,20.0,950.0,887.27,666.09
2016,6,6,11,30,883.0,119.0,2.6,20.0,963.0,916.66,684.93
2016,6,6,11,45,885.0,119.0,2.6,20.0,969.0,941.94,701.37
2016,6,6,12,0,887.0,119.0,2.6,20.0,975.0,964.36,715.93
2016,6,6,12,15,887.0,119.0,2.6,20.0,974.0,981.88,727.3
2016,6,6,12,30,887.0,119.0,2.6,20.0,973.0,996.29,736.73
2016,6,6,12,45,879.0,122.5,2.6,20.0,962.5,1003.0,741.21
2016,6,6,13,0,871.0,126.0,2.6,20.0,952.0,1006.39,743.7
2016,6,6,13,15,867.5,125.5,2.6,20.0,936.0,1006.98,744.48
2016,6,6,13,30,864.0,125.0,2.6,20.0,920.0,1004.24,743.24
2016,6,6,13,45,858.0,124.5,2.6,20.0,897.5,995.7,738.32
2016,6,6,14,0,852.0,124.0,2.6,20.0,875.0,983.96,731.44
2016,6,6,14,15,845.0,122.5,2.6,20.0,846.5,967.07,721.24
2016,6,6,14,30,838.0,121.0,2.6,20.0,818.0,947.17,709.14
2016,6,6,14,45,827.0,120.0,2.65,20.0,783.0,921.15,693.38
2016,6,6,15,0,816.0,119.0,2.7,20.0,748.0,899.93,680.86
2016,6,6,15,15,804.0,116.5,2.7,19.5,709.0,866.17,660.52
2016,6,6,15,30,792.0,114.0,2.7,19.0,670.0,830.26,638.53
2016,6,6,15,45,775.0,111.5,2.75,19.0,626.5,788.21,611.04
2016,6,6,16,0,758.0,109.0,2.8,19.0,583.0,744.78,582.2
2016,6,6,16,15,738.0,105.5,2.85,18.5,537.0,696.84,550.63
2016,6,6,16,30,718.0,102.0,2.9,18.0,491.0,650.54,519.57
2016,6,6,16,45,693.0,97.5,2.95,18.0,443.0,597.15,480.05
2016,6,6,17,0,668.0,93.0,3.0,18.0,395.0,544.22,439.64
2016,6,6,17,15,632.5,87.5,3.0,17.5,346.0,484.72,393.52
2016,6,6,17,30,597.0,82.0,3.0,17.0,297.0,427.33,347.52
2016,6,6,17,45,551.5,75.0,3.0,17.0,249.5,365.82,296.13
2016,6,6,18,0,506.0,68.0,3.0,17.0,202.0,308.12,246.45
2016,6,6,18,15,437.0,59.0,2.95,16.5,157.5,243.46,190.66
2016,6,6,18,30,368.0,50.0,2.9,16.0,113.0,185.86,140.13
2016,6,6,18,45,271.0,38.0,2.9,15.5,76.0,123.58,86.72
2016,6,6,19,0,174.0,26.0,2.9,15.0,39.0,73.2,38.57
2016,6,6,19,15,87.0,13.0,2.9,14.5,19.5,26.06,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.0,5.0,2.35,13.5,5.5,0.0,0.0
2016,6,7,5,0,38.0,10.0,2.4,14.0,11.0,9.53,0.0
2016,6,7,5,15,146.0,24.0,2.4,14.0,39.5,18.82,5.98
2016,6,7,5,30,254.0,38.0,2.4,14.0,68.0,29.4,19.44
2016,6,7,5,45,346.0,48.5,2.45,14.0,109.5,37.49,27.35
2016,6,7,6,0,438.0,59.0,2.5,14.0,151.0,44.23,33.76
2016,6,7,6,15,219.0,66.0,2.45,14.5,112.0,47.4,36.74
2016,6,7,6,30,0.0,73.0,2.4,15.0,73.0,66.92,54.06
2016,6,7,6,45,0.0,88.0,2.35,15.5,88.0,80.07,65.47
2016,6,7,7,0,0.0,103.0,2.3,16.0,103.0,93.41,73.26
2016,6,7,7,15,0.0,118.5,2.25,16.0,118.5,107.37,84.61
2016,6,7,7,30,0.0,134.0,2.2,16.0,134.0,121.42,95.91
2016,6,7,7,45,13.0,174.5,2.15,16.5,182.5,159.28,125.74
2016,6,7,8,0,26.0,215.0,2.1,17.0,231.0,198.8,156.46
2016,6,7,8,15,31.0,238.0,2.1,17.0,258.0,217.67,171.0
2016,6,7,8,30,36.0,261.0,2.1,17.0,285.0,242.75,190.44
2016,6,7,8,45,52.5,292.5,2.15,17.5,329.5,280.67,219.31
2016,6,7,9,0,69.0,324.0,2.2,18.0,374.0,320.81,249.56
2016,6,7,9,15,106.5,353.0,2.25,18.0,436.0,372.4,288.86
2016,6,7,9,30,144.0,382.0,2.3,18.0,498.0,425.81,329.21
2016,6,7,9,45,275.0,367.0,2.35,18.5,598.5,506.23,390.25
2016,6,7,10,0,406.0,352.0,2.4,19.0,699.0,599.33,459.45
2016,6,7,10,15,642.5,237.0,2.45,19.0,806.0,690.93,530.48
2016,6,7,10,30,879.0,122.0,2.5,19.0,913.0,794.37,606.46
2016,6,7,10,45,881.5,124.5,2.6,19.5,933.0,832.9,631.21
2016,6,7,11,0,884.0,127.0,2.7,20.0,953.0,869.08,654.68
2016,6,7,11,15,887.5,127.5,2.75,20.0,966.5,901.8,676.57
2016,6,7,11,30,891.0,128.0,2.8,20.0,980.0,931.95,696.69
2016,6,7,11,45,894.0,127.5,2.85,20.0,986.5,957.99,714.05
2016,6,7,12,0,897.0,127.0,2.9,20.0,993.0,981.19,729.58
2016,6,7,12,15,897.0,127.0,2.9,20.0,992.0,999.0,741.17
2016,6,7,12,30,897.0,127.0,2.9,20.0,991.0,1013.67,750.8
2016,6,7,12,45,899.5,124.0,2.95,20.0,983.5,1024.62,758.54
2016,6,7,13,0,902.0,121.0,3.0,20.0,976.0,1032.22,764.22
2016,6,7,13,15,899.0,120.0,3.0,20.0,960.5,1032.9,765.04
2016,6,7,13,30,896.0,119.0,3.0,20.0,945.0,1030.13,763.78
2016,6,7,13,45,888.5,120.0,3.05,20.0,921.5,1021.51,759.25
2016,6,7,14,0,881.0,121.0,3.1,20.0,898.0,1009.62,752.68
2016,6,7,14,15,874.0,119.5,3.1,19.5,869.0,992.41,743.67
2016,6,7,14,30,867.0,118.0,3.1,19.0,840.0,972.1,732.62
2016,6,7,14,45,854.0,118.0,3.15,19.0,804.0,944.73,715.78
2016,6,7,15,0,841.0,118.0,3.2,19.0,768.0,914.82,697.15
2016,6,7,15,15,829.0,116.0,3.2,19.0,728.0,888.33,680.47
2016,6,7,15,30,817.0,114.0,3.2,19.0,688.0,852.3,657.01
2016,6,7,15,45,798.5,112.0,3.2,19.0,643.5,808.79,628.1
2016,6,7,16,0,780.0,110.0,3.2,19.0,599.0,763.93,597.91
2016,6,7,16,15,759.5,106.5,3.15,18.5,551.5,714.81,565.02
2016,6,7,16,30,739.0,103.0,3.1,18.0,504.0,665.05,531.05
2016,6,7,16,45,710.5,99.0,3.1,18.0,454.5,611.24,491.17
2016,6,7,17,0,682.0,95.0,3.1,18.0,405.0,555.86,448.77
2016,6,7,17,15,645.5,90.0,3.1,17.5,355.0,495.67,402.19
2016,6,7,17,30,609.0,85.0,3.1,17.0,305.0,437.62,355.74
2016,6,7,17,45,558.5,78.0,3.1,16.5,256.0,373.0,302.5
2016,6,7,18,0,508.0,71.0,3.1,16.0,207.0,312.66,251.14
2016,6,7,18,15,436.5,62.0,3.0,15.5,161.5,246.83,194.24
2016,6,7,18,30,365.0,53.0,2.9,15.0,116.0,186.57,141.42
2016,6,7,18,45,262.5,40.5,2.85,15.0,78.5,124.45,88.0
2016,6,7,19,0,160.0,28.0,2.8,15.0,41.0,73.01,39.74
2016,6,7,19,15,80.0,14.0,2.8,14.5,20.5,26.0,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.85,12.5,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.9,13.0,8.0,7.63,0.0
2016,6,8,5,15,24.5,23.5,2.95,13.0,26.5,20.47,7.14
2016,6,8,5,30,49.0,39.0,3.0,13.0,45.0,33.24,22.8
2016,6,8,5,45,68.0,58.0,3.15,13.5,70.5,48.27,36.86
2016,6,8,6,0,87.0,77.0,3.3,14.0,96.0,62.94,50.3
2016,6,8,6,15,99.5,98.0,3.35,14.0,125.0,78.57,64.48
2016,6,8,6,30,112.0,119.0,3.4,14.0,154.0,93.77,78.03
2016,6,8,6,45,120.5,140.0,3.5,14.5,183.5,108.5,90.76
2016,6,8,7,0,129.0,161.0,3.6,15.0,213.0,131.37,101.86
2016,6,8,7,15,172.0,181.5,3.65,15.0,260.5,162.04,123.08
2016,6,8,7,30,215.0,202.0,3.7,15.0,308.0,197.92,149.85
2016,6,8,7,45,304.5,208.0,3.75,15.5,375.0,232.6,174.8
2016,6,8,8,0,394.0,214.0,3.8,16.0,442.0,278.18,210.16
2016,6,8,8,15,255.0,255.5,3.8,16.0,408.0,295.7,229.65
2016,6,8,8,30,116.0,297.0,3.8,16.0,374.0,297.96,234.54
2016,6,8,8,45,87.0,306.5,3.85,16.5,366.5,307.17,241.76
2016,6,8,9,0,58.0,316.0,3.9,17.0,359.0,308.67,242.41
2016,6,8,9,15,232.5,319.5,3.9,17.0,503.5,406.84,319.69
2016,6,8,9,30,407.0,323.0,3.9,17.0,648.0,527.21,413.01
2016,6,8,9,45,489.0,307.5,3.9,17.0,714.0,590.33,461.64
2016,6,8,10,0,571.0,292.0,3.9,17.0,780.0,659.56,514.51
2016,6,8,10,15,508.0,326.5,3.9,17.0,770.5,673.22,523.31
2016,6,8,10,30,445.0,361.0,3.9,17.0,761.0,680.84,527.54
2016,6,8,10,45,464.5,369.0,3.9,17.5,795.0,725.63,559.25
2016,6,8,11,0,484.0,377.0,3.9,18.0,829.0,770.65,590.38
2016,6,8,11,15,681.5,257.0,3.95,18.0,903.5,851.18,653.52
2016,6,8,11,30,879.0,137.0,4.0,18.0,978.0,929.1,708.39
2016,6,8,11,45,878.0,139.0,4.05,18.0,983.0,953.57,724.76
2016,6,8,12,0,877.0,141.0,4.1,18.0,988.0,975.12,739.55
2016,6,8,12,15,877.0,141.0,4.1,17.5,987.0,992.74,752.86
2016,6,8,12,30,877.0,141.0,4.1,17.0,986.0,1007.29,764.21
2016,6,8,12,45,860.5,150.0,4.1,17.0,972.5,1011.02,766.85
2016,6,8,13,0,844.0,159.0,4.1,17.0,959.0,1020.96,773.93
2016,6,8,13,15,840.0,158.0,4.05,17.0,943.5,1020.99,774.0
2016,6,8,13,30,836.0,157.0,4.0,17.0,928.0,1017.7,772.01
2016,6,8,13,45,839.5,150.5,4.0,17.0,907.5,1012.84,769.42
2016,6,8,14,0,843.0,144.0,4.0,17.0,887.0,995.54,758.43
2016,6,8,14,15,835.0,142.0,3.95,17.0,858.0,986.35,752.87
2016,6,8,14,30,827.0,140.0,3.9,17.0,829.0,965.14,739.07
2016,6,8,14,45,675.5,201.5,3.85,17.0,749.0,877.92,679.09
2016,6,8,15,0,524.0,263.0,3.8,17.0,669.0,783.99,610.29
2016,6,8,15,15,512.0,250.0,3.8,16.5,629.0,746.61,586.02
2016,6,8,15,30,500.0,237.0,3.8,16.0,589.0,707.93,560.0
2016,6,8,15,45,542.0,205.0,3.8,16.0,564.0,693.0,551.65
2016,6,8,16,0,584.0,173.0,3.8,16.0,539.0,678.3,542.99
2016,6,8,16,15,662.5,137.5,3.8,16.0,522.0,677.95,545.51
2016,6,8,16,30,741.0,102.0,3.8,16.0,505.0,665.83,538.34
2016,6,8,16,45,658.0,107.0,3.8,16.0,439.5,584.87,476.08
2016,6,8,17,0,575.0,112.0,3.8,16.0,374.0,506.94,414.7
2016,6,8,17,15,534.0,105.0,3.75,15.5,325.0,446.8,367.17
2016,6,8,17,30,493.0,98.0,3.7,15.0,276.0,389.43,320.43
2016,6,8,17,45,442.5,91.0,3.7,15.0,232.5,327.22,268.01
2016,6,8,18,0,392.0,84.0,3.7,15.0,189.0,273.72,221.59
2016,6,8,18,15,341.5,70.5,3.55,14.5,148.0,217.87,172.82
2016,6,8,18,30,291.0,57.0,3.4,14.0,107.0,167.26,127.93
2016,6,8,18,45,215.5,42.5,3.3,14.0,73.0,114.25,81.66
2016,6,8,19,0,140.0,28.0,3.2,14.0,39.0,69.06,38.55
2016,6,8,19,15,70.0,14.0,3.15,14.0,19.5,24.49,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,21.5,5.5,3.0,12.5,6.0,0.0,0.0
2016,6,9,5,0,43.0,11.0,3.1,13.0,12.0,10.48,0.0
2016,6,9,5,15,159.0,24.5,3.25,13.0,41.5,19.23,6.42
2016,6,9,5,30,275.0,38.0,3.4,13.0,71.0,29.42,19.54
2016,6,9,5,45,362.5,48.5,3.6,13.5,112.5,37.49,27.4
2016,6,9,6,0,450.0,59.0,3.8,14.0,154.0,44.23,33.75
2016,6,9,6,15,231.0,82.5,3.8,14.5,132.0,64.22,51.66
2016,6,9,6,30,12.0,106.0,3.8,15.0,110.0,92.84,76.94
2016,6,9,6,45,17.5,125.0,3.8,15.5,132.0,108.77,90.67
2016,6,9,7,0,23.0,144.0,3.8,16.0,154.0,126.53,100.27
2016,6,9,7,15,11.5,142.5,3.75,16.0,147.5,128.01,101.3
2016,6,9,7,30,0.0,141.0,3.7,16.0,141.0,127.25,100.81
2016,6,9,7,45,5.5,166.5,3.7,16.5,169.5,151.0,119.53
2016,6,9,8,0,11.0,192.0,3.7,17.0,198.0,175.6,138.7
2016,6,9,8,15,15.5,214.0,3.65,17.0,223.5,197.76,156.05
2016,6,9,8,30,20.0,236.0,3.6,17.0,249.0,220.59,173.85
2016,6,9,8,45,27.0,263.5,3.55,17.5,282.5,245.43,192.75
2016,6,9,9,0,34.0,291.0,3.5,18.0,316.0,275.89,215.87
2016,6,9,9,15,77.5,335.0,3.45,18.0,396.0,341.25,266.42
2016,6,9,9,30,121.0,379.0,3.4,18.0,476.0,409.33,318.38
2016,6,9,9,45,125.5,396.5,3.4,18.0,501.0,437.24,339.13
2016,6,9,10,0,130.0,414.0,3.4,18.0,526.0,465.56,360.14
2016,6,9,10,15,148.5,429.5,3.35,18.0,561.0,502.67,387.73
2016,6,9,10,30,167.0,445.0,3.3,18.0,596.0,541.2,416.08
2016,6,9,10,45,230.5,445.5,3.3,18.5,658.0,603.62,462.07
2016,6,9,11,0,294.0,446.0,3.3,19.0,720.0,672.07,511.47
2016,6,9,11,15,593.5,288.0,3.3,19.0,852.0,802.59,612.52
2016,6,9,11,30,893.0,130.0,3.3,19.0,984.0,934.8,705.79
2016,6,9,11,45,895.0,130.0,3.35,19.0,990.0,960.5,722.25
2016,6,9,12,0,897.0,130.0,3.4,19.0,996.0,983.33,737.68
2016,6,9,12,15,896.5,129.5,3.45,19.0,994.5,1000.27,749.24
2016,6,9,12,30,896.0,129.0,3.5,19.0,993.0,1014.05,758.81
2016,6,9,12,45,903.5,122.5,3.55,19.0,987.0,1026.6,767.68
2016,6,9,13,0,911.0,116.0,3.6,19.0,981.0,1035.78,774.42
2016,6,9,13,15,908.0,115.5,3.65,19.0,965.0,1037.03,776.0
2016,6,9,13,30,905.0,115.0,3.7,19.0,949.0,1034.82,775.46
2016,6,9,13,45,902.0,112.5,3.75,19.0,926.5,1027.09,771.35
2016,6,9,14,0,899.0,110.0,3.8,19.0,904.0,1015.92,765.06
2016,6,9,14,15,892.5,108.5,3.8,19.0,875.0,999.0,754.63
2016,6,9,14,30,886.0,107.0,3.8,19.0,846.0,978.9,742.15
2016,6,9,14,45,878.0,105.0,3.85,19.0,811.5,953.78,726.58
2016,6,9,15,0,870.0,103.0,3.9,19.0,777.0,925.82,709.02
2016,6,9,15,15,858.5,101.0,3.95,18.5,737.0,892.01,688.6
2016,6,9,15,30,847.0,99.0,4.0,18.0,697.0,855.9,666.3
2016,6,9,15,45,832.0,97.0,4.05,18.0,652.5,814.76,638.85
2016,6,9,16,0,817.0,95.0,4.1,18.0,608.0,777.58,613.98
2016,6,9,16,15,798.0,92.0,4.1,17.5,561.0,728.89,581.18
2016,6,9,16,30,779.0,89.0,4.1,17.0,514.0,679.39,547.17
2016,6,9,16,45,754.0,85.5,4.15,17.0,464.5,624.67,507.08
2016,6,9,17,0,729.0,82.0,4.2,17.0,415.0,570.24,464.91
2016,6,9,17,15,696.0,77.5,4.2,16.5,364.5,512.13,419.3
2016,6,9,17,30,663.0,73.0,4.2,16.0,314.0,454.22,372.36
2016,6,9,17,45,616.0,67.5,4.2,16.0,265.0,390.38,318.43
2016,6,9,18,0,569.0,62.0,4.2,16.0,216.0,330.4,266.19
2016,6,9,18,15,502.0,55.0,4.1,15.5,170.0,265.28,209.17
2016,6,9,18,30,435.0,48.0,4.0,15.0,124.0,206.87,157.05
2016,6,9,18,45,336.0,37.5,3.95,14.5,85.0,143.17,101.58
2016,6,9,19,0,237.0,27.0,3.9,14.0,46.0,90.24,51.1
2016,6,9,19,15,118.5,13.5,3.85,13.5,23.0,31.86,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,43.5,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,87.0,11.0,3.4,13.0,13.0,10.48,0.0
2016,6,10,5,15,214.5,22.0,3.55,13.0,43.0,17.44,5.33
2016,6,10,5,30,342.0,33.0,3.7,13.0,73.0,25.7,16.37
2016,6,10,5,45,421.5,42.0,3.85,13.5,115.0,31.66,22.28
2016,6,10,6,0,501.0,51.0,4.0,14.0,157.0,37.31,27.61
2016,6,10,6,15,557.5,57.0,4.05,14.5,204.0,40.15,30.27
2016,6,10,6,30,614.0,63.0,4.1,15.0,251.0,42.84,32.66
2016,6,10,6,45,649.0,69.0,4.2,15.5,300.0,45.3,34.75
2016,6,10,7,0,684.0,75.0,4.3,16.0,349.0,77.89,42.51
2016,6,10,7,15,714.0,79.0,4.3,16.0,399.0,129.71,73.42
2016,6,10,7,30,744.0,83.0,4.3,16.0,449.0,180.49,112.27
2016,6,10,7,45,764.5,87.5,4.3,16.5,497.5,233.03,157.27
2016,6,10,8,0,785.0,92.0,4.3,17.0,546.0,287.65,205.67
2016,6,10,8,15,803.0,94.5,4.3,17.0,592.5,341.61,254.22
2016,6,10,8,30,821.0,97.0,4.3,17.0,639.0,396.89,303.22
2016,6,10,8,45,831.5,101.5,4.3,17.5,681.5,455.5,353.07
2016,6,10,9,0,842.0,106.0,4.3,18.0,724.0,509.8,398.14
2016,6,10,9,15,853.5,108.0,4.25,18.0,762.5,562.25,441.12
2016,6,10,9,30,865.0,110.0,4.2,18.0,801.0,614.31,482.66
2016,6,10,9,45,877.0,110.0,4.2,18.5,835.5,664.28,520.8
2016,6,10,10,0,889.0,110.0,4.2,19.0,870.0,713.41,557.25
2016,6,10,10,15,895.5,111.5,4.2,19.0,897.5,758.79,589.82
2016,6,10,10,30,902.0,113.0,4.2,19.0,925.0,802.42,620.2
2016,6,10,10,45,727.0,231.5,4.25,19.0,895.0,810.34,624.02
2016,6,10,11,0,552.0,350.0,4.3,19.0,865.0,802.43,613.38
2016,6,10,11,15,467.5,384.0,4.3,19.0,825.0,782.54,597.23
2016,6,10,11,30,383.0,418.0,4.3,19.0,785.0,753.38,574.32
2016,6,10,11,45,385.5,419.5,4.3,19.0,791.0,771.49,587.42
2016,6,10,12,0,388.0,421.0,4.3,19.0,797.0,788.3,599.37
2016,6,10,12,15,380.0,424.5,4.3,19.0,792.0,795.53,604.22
2016,6,10,12,30,372.0,428.0,4.3,19.0,787.0,800.96,607.9
2016,6,10,12,45,308.5,447.5,4.3,19.0,744.0,765.6,581.07
2016,6,10,13,0,245.0,467.0,4.3,19.0,701.0,727.95,552.69
2016,6,10,13,15,198.0,463.0,4.3,19.0,650.0,670.82,511.16
2016,6,10,13,30,151.0,459.0,4.3,19.0,599.0,622.2,475.21
2016,6,10,13,45,238.5,431.5,4.3,19.0,646.0,694.55,531.18
2016,6,10,14,0,326.0,404.0,4.3,19.0,693.0,753.43,576.4
2016,6,10,14,15,259.0,403.5,4.3,19.0,628.0,685.6,526.19
2016,6,10,14,30,192.0,403.0,4.3,19.0,563.0,606.27,467.65
2016,6,10,14,45,186.0,385.0,4.3,19.0,535.0,579.62,449.15
2016,6,10,15,0,180.0,367.0,4.3,19.0,507.0,552.34,429.8
2016,6,10,15,15,156.0,346.5,4.3,18.5,463.0,505.58,395.95
2016,6,10,15,30,132.0,326.0,4.3,18.0,419.0,459.42,362.07
2016,6,10,15,45,108.5,300.0,4.3,18.0,373.5,397.36,314.91
2016,6,10,16,0,85.0,274.0,4.3,18.0,328.0,348.0,276.83
2016,6,10,16,15,73.0,249.0,4.3,17.5,293.0,309.95,247.95
2016,6,10,16,30,61.0,224.0,4.3,17.0,258.0,272.57,219.1
2016,6,10,16,45,133.5,205.0,4.3,17.0,269.0,309.51,251.14
2016,6,10,17,0,206.0,186.0,4.3,17.0,280.0,330.09,269.34
2016,6,10,17,15,233.0,160.0,4.25,16.5,254.5,316.72,259.41
2016,6,10,17,30,260.0,134.0,4.2,16.0,229.0,291.38,239.22
2016,6,10,17,45,230.5,118.5,4.2,16.0,193.0,246.9,201.66
2016,6,10,18,0,201.0,103.0,4.2,16.0,157.0,205.18,165.79
2016,6,10,18,15,299.5,78.5,4.0,15.5,140.5,211.21,167.59
2016,6,10,18,30,398.0,54.0,3.8,15.0,124.0,201.28,153.4
2016,6,10,18,45,292.5,42.0,3.65,14.5,84.5,135.01,96.37
2016,6,10,19,0,187.0,30.0,3.5,14.0,45.0,82.34,47.76
2016,6,10,19,15,93.5,15.0,3.4,13.5,22.5,29.37,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.0,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,0.0,12.0,1.9,12.0,12.0,11.44,0.0
2016,6,11,5,15,143.5,25.0,1.95,12.5,41.5,19.63,6.76
2016,6,11,5,30,287.0,38.0,2.0,13.0,71.0,30.38,20.39
2016,6,11,5,45,374.5,48.0,2.1,14.0,113.5,37.04,26.97
2016,6,11,6,0,462.0,58.0,2.2,15.0,156.0,43.36,32.85
2016,6,11,6,15,520.5,65.5,2.2,15.5,203.5,47.13,36.35
2016,6,11,6,30,579.0,73.0,2.2,16.0,251.0,50.7,39.5
2016,6,11,6,45,563.0,87.0,2.2,16.5,285.5,58.95,46.66
2016,6,11,7,0,547.0,101.0,2.2,17.0,320.0,91.96,57.72
2016,6,11,7,15,636.0,97.0,2.15,17.5,385.0,131.26,77.38
2016,6,11,7,30,725.0,93.0,2.1,18.0,450.0,180.97,112.2
2016,6,11,7,45,676.0,116.0,2.1,18.5,476.0,232.8,158.37
2016,6,11,8,0,627.0,139.0,2.1,19.0,502.0,279.42,200.87
2016,6,11,8,15,466.5,208.5,2.0,19.5,491.5,322.58,241.65
2016,6,11,8,30,306.0,278.0,1.9,20.0,481.0,350.8,267.36
2016,6,11,8,45,346.5,288.0,1.85,20.5,531.0,397.37,303.05
2016,6,11,9,0,387.0,298.0,1.8,21.0,581.0,447.87,341.04
2016,6,11,9,15,209.5,307.0,1.7,21.5,461.5,383.19,292.47
2016,6,11,9,30,32.0,316.0,1.6,22.0,342.0,304.5,231.49
2016,6,11,9,45,46.5,350.0,1.55,22.5,389.0,347.54,263.23
2016,6,11,10,0,61.0,384.0,1.5,23.0,436.0,392.42,295.2
2016,6,11,10,15,145.5,411.5,1.4,23.5,541.5,484.17,361.52
2016,6,11,10,30,230.0,439.0,1.3,24.0,647.0,583.82,430.82
2016,6,11,10,45,224.5,451.0,1.25,24.5,657.5,603.35,441.91
2016,6,11,11,0,219.0,463.0,1.2,25.0,668.0,622.03,452.87
2016,6,11,11,15,308.5,437.0,1.2,25.0,730.0,690.23,500.95
2016,6,11,11,30,398.0,411.0,1.2,25.0,792.0,759.94,548.75
2016,6,11,11,45,426.5,409.0,1.2,25.5,819.5,803.32,575.71
2016,6,11,12,0,455.0,407.0,1.2,26.0,847.0,843.12,600.3
2016,6,11,12,15,510.0,384.5,1.3,26.0,877.0,888.14,631.42
2016,6,11,12,30,565.0,362.0,1.4,26.0,907.0,932.27,661.79
2016,6,11,12,45,742.5,239.0,1.55,26.0,948.5,997.36,708.92
2016,6,11,13,0,920.0,116.0,1.7,26.0,990.0,1044.4,739.85
2016,6,11,13,15,917.5,115.5,1.85,25.5,975.0,1046.28,744.48
2016,6,11,13,30,915.0,115.0,2.0,25.0,960.0,1044.67,747.48
2016,6,11,13,45,910.0,114.5,2.2,25.0,937.5,1037.08,745.87
2016,6,11,14,0,905.0,114.0,2.4,25.0,915.0,1026.09,742.02
2016,6,11,14,15,899.0,113.0,2.5,25.0,886.0,1010.26,733.94
2016,6,11,14,30,893.0,112.0,2.6,25.0,857.0,991.23,723.81
