Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,45,882.0,111.5,2.75,25.0,822.0,964.9,709.29
2016,6,11,15,0,871.0,111.0,2.9,25.0,787.0,935.84,692.8
2016,6,11,15,15,859.5,109.0,2.95,24.5,746.5,902.16,673.57
2016,6,11,15,30,848.0,107.0,3.0,24.0,706.0,866.16,652.51
2016,6,11,15,45,828.5,106.0,3.05,24.0,661.0,828.59,628.8
2016,6,11,16,0,809.0,105.0,3.1,24.0,616.0,783.18,599.31
2016,6,11,16,15,789.5,102.0,3.05,23.5,568.0,734.45,567.64
2016,6,11,16,30,770.0,99.0,3.0,23.0,520.0,684.94,534.8
2016,6,11,16,45,739.5,96.5,3.0,22.5,469.5,627.9,494.97
2016,6,11,17,0,709.0,94.0,3.0,22.0,419.0,573.84,455.3
2016,6,11,17,15,674.0,88.5,2.95,21.0,368.0,512.74,409.7
2016,6,11,17,30,639.0,83.0,2.9,20.0,317.0,453.59,363.91
2016,6,11,17,45,589.0,77.0,2.85,19.5,267.0,388.77,311.29
2016,6,11,18,0,539.0,71.0,2.8,19.0,217.0,328.1,260.38
2016,6,11,18,15,470.0,62.0,2.75,18.0,170.5,261.4,203.93
2016,6,11,18,30,401.0,53.0,2.7,17.0,124.0,201.67,152.21
2016,6,11,18,45,300.5,41.0,2.65,16.5,85.0,136.26,96.43
2016,6,11,19,0,200.0,29.0,2.6,16.0,46.0,84.3,48.91
2016,6,11,19,15,100.0,14.5,2.55,15.5,23.0,30.04,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,17.5,5.5,2.1,12.5,6.0,0.0,0.0
2016,6,12,5,0,35.0,11.0,2.1,13.0,12.0,10.48,0.0
2016,6,12,5,15,146.5,26.0,2.2,13.0,41.5,20.45,7.24
2016,6,12,5,30,258.0,41.0,2.3,13.0,71.0,31.82,21.61
2016,6,12,5,45,345.5,52.0,2.4,13.5,113.0,39.55,29.22
2016,6,12,6,0,433.0,63.0,2.5,14.0,155.0,47.85,36.97
2016,6,12,6,15,494.5,71.0,2.45,14.5,202.5,51.83,40.67
2016,6,12,6,30,556.0,79.0,2.4,15.0,250.0,55.6,44.02
2016,6,12,6,45,605.5,84.0,2.35,15.5,300.5,56.7,44.86
2016,6,12,7,0,655.0,89.0,2.3,16.0,351.0,86.65,50.88
2016,6,12,7,15,686.5,93.5,2.25,16.0,401.0,133.16,77.37
2016,6,12,7,30,718.0,98.0,2.2,16.0,451.0,183.4,115.36
2016,6,12,7,45,745.5,101.0,2.15,16.5,500.5,239.5,162.31
2016,6,12,8,0,773.0,104.0,2.1,17.0,550.0,293.67,209.25
2016,6,12,8,15,791.0,107.0,2.05,17.0,596.5,347.41,256.65
2016,6,12,8,30,809.0,110.0,2.0,17.0,643.0,402.52,304.35
2016,6,12,8,45,823.5,112.0,1.95,17.5,686.0,456.35,349.26
2016,6,12,9,0,838.0,114.0,1.9,18.0,729.0,510.66,392.99
2016,6,12,9,15,849.0,116.0,1.9,18.5,767.0,565.7,435.84
2016,6,12,9,30,860.0,118.0,1.9,19.0,805.0,617.3,474.81
2016,6,12,9,45,873.5,116.5,1.9,19.5,839.0,666.75,511.08
2016,6,12,10,0,887.0,115.0,1.9,20.0,873.0,715.47,545.76
2016,6,12,10,15,892.5,116.5,1.95,20.0,899.5,760.1,576.92
2016,6,12,10,30,898.0,118.0,2.0,20.0,926.0,802.9,605.74
2016,6,12,10,45,901.0,119.5,2.1,20.5,946.0,841.68,630.84
2016,6,12,11,0,904.0,121.0,2.2,21.0,966.0,878.1,654.16
2016,6,12,11,15,906.5,121.5,2.25,21.0,978.5,910.63,675.58
2016,6,12,11,30,909.0,122.0,2.3,21.0,991.0,940.49,695.21
2016,6,12,11,45,908.0,123.0,2.4,21.0,996.5,964.78,711.67
2016,6,12,12,0,907.0,124.0,2.5,21.0,1002.0,986.03,726.23
2016,6,12,12,15,906.5,124.0,2.55,21.0,1000.0,1003.69,738.05
2016,6,12,12,30,906.0,124.0,2.6,21.0,998.0,1018.16,747.91
2016,6,12,12,45,899.5,126.5,2.65,21.0,988.0,1025.87,753.49
2016,6,12,13,0,893.0,129.0,2.7,21.0,978.0,1030.2,757.05
2016,6,12,13,15,889.0,128.5,2.7,20.5,962.0,1030.66,759.2
2016,6,12,13,30,885.0,128.0,2.7,20.0,946.0,1027.73,759.29
2016,6,12,13,45,879.0,127.0,2.7,20.0,923.0,1018.92,754.21
2016,6,12,14,0,873.0,126.0,2.7,20.0,900.0,1006.81,747.12
2016,6,12,14,15,866.0,124.5,2.65,20.0,870.5,989.99,736.56
2016,6,12,14,30,859.0,123.0,2.6,20.0,841.0,970.1,724.07
2016,6,12,14,45,850.0,121.0,2.6,20.0,806.5,944.82,708.5
2016,6,12,15,0,841.0,119.0,2.6,20.0,772.0,916.81,691.11
2016,6,12,15,15,828.5,116.5,2.55,19.5,732.0,889.58,675.08
2016,6,12,15,30,816.0,114.0,2.5,19.0,692.0,852.8,652.33
2016,6,12,15,45,802.0,110.5,2.45,19.0,648.5,811.65,625.15
2016,6,12,16,0,788.0,107.0,2.4,19.0,605.0,768.84,596.55
2016,6,12,16,15,767.5,104.0,2.35,18.5,557.5,720.16,564.46
2016,6,12,16,30,747.0,101.0,2.3,18.0,510.0,670.82,531.3
2016,6,12,16,45,722.0,96.5,2.3,18.0,461.0,618.45,493.42
2016,6,12,17,0,697.0,92.0,2.3,18.0,412.0,564.34,452.66
2016,6,12,17,15,662.0,87.0,2.25,17.5,362.0,504.41,406.79
2016,6,12,17,30,627.0,82.0,2.2,17.0,312.0,446.44,360.93
2016,6,12,17,45,581.5,75.0,2.2,17.0,263.5,383.35,308.99
2016,6,12,18,0,536.0,68.0,2.2,17.0,215.0,324.0,258.53
2016,6,12,18,15,469.5,60.0,2.15,16.5,169.5,259.53,203.27
2016,6,12,18,30,403.0,52.0,2.1,16.0,124.0,201.71,152.66
2016,6,12,18,45,308.0,40.5,2.05,15.5,85.5,139.53,99.26
2016,6,12,19,0,213.0,29.0,2.0,15.0,47.0,87.27,51.34
2016,6,12,19,15,106.5,14.5,2.05,14.5,23.5,35.6,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,52.0,11.0,2.8,12.0,12.0,10.48,0.0
2016,6,13,5,15,167.5,24.5,2.8,12.0,41.5,19.24,6.48
2016,6,13,5,30,283.0,38.0,2.8,12.0,71.0,29.43,19.65
2016,6,13,5,45,373.5,47.5,2.85,12.5,113.0,36.59,26.73
2016,6,13,6,0,464.0,57.0,2.9,13.0,155.0,42.49,32.35
2016,6,13,6,15,523.0,64.0,2.9,13.5,202.0,45.88,35.53
2016,6,13,6,30,582.0,71.0,2.9,14.0,249.0,49.1,38.41
2016,6,13,6,45,461.5,105.0,2.95,14.5,262.0,73.11,59.6
2016,6,13,7,0,341.0,139.0,3.0,15.0,275.0,118.46,85.88
2016,6,13,7,15,536.0,114.5,3.0,15.0,362.0,134.76,85.35
2016,6,13,7,30,731.0,90.0,3.0,15.0,449.0,183.05,115.11
2016,6,13,7,45,756.0,93.0,3.05,15.5,498.0,234.48,158.83
2016,6,13,8,0,781.0,96.0,3.1,16.0,547.0,288.52,206.43
2016,6,13,8,15,799.5,98.5,3.15,16.0,593.5,342.38,254.72
2016,6,13,8,30,818.0,101.0,3.2,16.0,640.0,397.64,303.53
2016,6,13,8,45,832.5,103.5,3.25,16.5,683.5,456.07,353.07
2016,6,13,9,0,847.0,106.0,3.3,17.0,727.0,510.66,398.26
2016,6,13,9,15,858.5,108.0,3.3,17.0,765.5,563.35,441.37
2016,6,13,9,30,870.0,110.0,3.3,17.0,804.0,615.65,482.99
2016,6,13,9,45,883.5,109.0,3.3,17.5,839.0,665.93,521.13
2016,6,13,10,0,897.0,108.0,3.3,18.0,874.0,715.48,557.66
2016,6,13,10,15,903.5,109.0,3.4,18.0,901.5,760.77,590.3
2016,6,13,10,30,910.0,110.0,3.5,18.0,929.0,804.29,620.82
2016,6,13,10,45,913.5,111.5,3.6,18.0,949.5,843.89,648.39
2016,6,13,11,0,917.0,113.0,3.7,18.0,970.0,881.13,674.2
2016,6,13,11,15,920.0,113.5,3.8,18.0,984.0,914.48,697.24
2016,6,13,11,30,923.0,114.0,3.9,18.0,998.0,945.14,718.4
2016,6,13,11,45,922.0,116.0,4.0,18.0,1003.5,970.71,736.09
2016,6,13,12,0,921.0,118.0,4.1,18.0,1009.0,993.21,751.76
2016,6,13,12,15,921.0,118.0,4.15,18.0,1007.5,1011.59,764.4
2016,6,13,12,30,921.0,118.0,4.2,18.0,1006.0,1026.74,774.96
2016,6,13,12,45,919.0,117.5,4.3,18.5,997.5,1036.11,780.55
2016,6,13,13,0,917.0,117.0,4.4,19.0,989.0,1042.05,783.92
2016,6,13,13,15,914.0,116.5,4.45,19.0,973.5,1043.52,785.82
2016,6,13,13,30,911.0,116.0,4.5,19.0,958.0,1041.52,785.52
2016,6,13,13,45,902.0,117.5,4.55,19.0,934.0,1032.12,780.34
2016,6,13,14,0,893.0,119.0,4.6,19.0,910.0,1019.43,773.05
2016,6,13,14,15,886.0,117.5,4.6,18.5,881.0,1002.38,763.9
2016,6,13,14,30,879.0,116.0,4.6,18.0,852.0,982.17,752.61
2016,6,13,14,45,868.5,115.0,4.7,18.0,816.5,956.16,736.64
2016,6,13,15,0,858.0,114.0,4.8,18.0,781.0,927.44,718.67
2016,6,13,15,15,846.0,112.0,4.8,17.5,741.0,893.75,697.68
2016,6,13,15,30,834.0,110.0,4.8,17.0,701.0,864.37,679.6
2016,6,13,15,45,829.0,103.0,4.85,17.0,659.0,826.33,654.02
2016,6,13,16,0,824.0,96.0,4.9,17.0,617.0,785.92,626.45
2016,6,13,16,15,805.0,93.0,4.9,17.0,569.0,737.11,591.99
2016,6,13,16,30,786.0,90.0,4.9,17.0,521.0,687.45,556.41
2016,6,13,16,45,765.5,85.0,4.9,17.0,472.5,633.93,516.94
2016,6,13,17,0,745.0,80.0,4.9,17.0,424.0,580.28,475.04
2016,6,13,17,15,712.5,76.0,4.9,16.5,373.5,520.77,428.06
2016,6,13,17,30,680.0,72.0,4.9,16.0,323.0,464.38,382.02
2016,6,13,17,45,627.5,68.0,4.9,15.5,272.5,398.64,326.89
2016,6,13,18,0,575.0,64.0,4.9,15.0,222.0,337.25,273.74
2016,6,13,18,15,509.5,56.5,4.8,14.5,175.5,271.65,215.95
2016,6,13,18,30,444.0,49.0,4.7,14.0,129.0,212.59,162.91
2016,6,13,18,45,336.0,39.5,4.65,14.0,89.0,146.57,105.24
2016,6,13,19,0,228.0,30.0,4.6,14.0,49.0,91.93,55.04
2016,6,13,19,15,114.0,15.0,4.6,13.5,24.5,37.59,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,27.0,5.5,3.7,11.5,6.5,0.0,0.0
2016,6,14,5,0,54.0,11.0,3.7,12.0,13.0,10.48,0.0
2016,6,14,5,15,176.0,24.0,3.7,12.0,42.5,18.84,6.16
2016,6,14,5,30,298.0,37.0,3.7,12.0,72.0,29.45,19.65
2016,6,14,5,45,399.5,45.0,3.75,12.5,115.5,34.35,24.74
2016,6,14,6,0,501.0,53.0,3.8,13.0,159.0,39.07,29.29
2016,6,14,6,15,558.0,59.5,3.8,13.5,206.5,42.23,32.26
2016,6,14,6,30,615.0,66.0,3.8,14.0,254.0,45.23,34.94
2016,6,14,6,45,663.0,68.5,3.85,14.5,305.0,45.01,34.64
2016,6,14,7,0,711.0,71.0,3.9,15.0,356.0,78.8,43.44
2016,6,14,7,15,664.5,91.0,3.85,15.0,385.5,128.19,74.68
2016,6,14,7,30,618.0,111.0,3.8,15.0,415.0,177.33,115.45
2016,6,14,7,45,716.5,97.0,3.75,15.5,484.5,228.97,156.05
2016,6,14,8,0,815.0,83.0,3.7,16.0,554.0,286.18,203.82
2016,6,14,8,15,831.0,85.5,3.65,16.0,600.0,345.92,257.19
2016,6,14,8,30,847.0,88.0,3.6,16.0,646.0,401.4,306.47
2016,6,14,8,45,858.5,90.5,3.55,16.5,688.0,455.69,353.1
2016,6,14,9,0,870.0,93.0,3.5,17.0,730.0,510.05,398.26
2016,6,14,9,15,879.5,94.5,3.5,17.0,768.0,562.27,441.27
2016,6,14,9,30,889.0,96.0,3.5,17.0,806.0,613.88,482.59
2016,6,14,9,45,704.5,203.5,3.5,17.5,780.5,633.61,494.92
2016,6,14,10,0,520.0,311.0,3.5,18.0,755.0,638.97,495.06
2016,6,14,10,15,708.5,212.0,3.55,18.0,837.5,713.21,554.15
2016,6,14,10,30,897.0,113.0,3.6,18.0,920.0,796.55,616.13
2016,6,14,10,45,901.5,113.5,3.65,18.0,940.5,835.59,642.85
2016,6,14,11,0,906.0,114.0,3.7,18.0,961.0,872.35,668.13
2016,6,14,11,15,908.5,114.5,3.75,18.0,974.0,904.96,690.41
2016,6,14,11,30,911.0,115.0,3.8,18.0,987.0,934.87,710.81
2016,6,14,11,45,912.5,115.0,3.9,18.0,993.5,960.59,728.62
2016,6,14,12,0,914.0,115.0,4.0,18.0,1000.0,983.34,744.48
2016,6,14,12,15,914.0,115.0,4.1,17.5,999.0,1001.6,758.79
2016,6,14,12,30,914.0,115.0,4.2,17.0,998.0,1016.66,771.09
2016,6,14,12,45,915.0,113.0,4.35,17.0,990.0,1027.44,779.46
2016,6,14,13,0,916.0,111.0,4.5,17.0,982.0,1034.83,786.22
2016,6,14,13,15,913.0,110.5,4.55,16.5,966.5,1036.28,789.62
2016,6,14,13,30,910.0,110.0,4.6,16.0,951.0,1034.26,790.81
2016,6,14,13,45,905.0,109.5,4.65,16.0,928.5,1026.79,786.85
2016,6,14,14,0,900.0,109.0,4.7,16.0,906.0,1015.94,780.67
2016,6,14,14,15,893.5,107.5,4.7,16.0,877.5,999.25,770.09
2016,6,14,14,30,887.0,106.0,4.7,16.0,849.0,979.38,757.38
2016,6,14,14,45,881.5,103.5,4.7,16.0,815.5,956.32,742.49
2016,6,14,15,0,876.0,101.0,4.7,16.0,782.0,930.28,725.51
2016,6,14,15,15,865.5,99.0,4.7,16.0,742.5,897.45,703.64
2016,6,14,15,30,855.0,97.0,4.7,16.0,703.0,862.22,679.96
2016,6,14,15,45,595.0,177.0,4.75,16.0,586.0,713.91,571.69
2016,6,14,16,0,335.0,257.0,4.8,16.0,469.0,553.15,444.91
2016,6,14,16,15,564.0,171.5,4.8,16.0,495.5,635.62,515.39
2016,6,14,16,30,793.0,86.0,4.8,16.0,522.0,688.47,559.39
2016,6,14,16,45,724.5,89.0,4.85,16.0,458.5,610.71,500.34
2016,6,14,17,0,656.0,92.0,4.9,16.0,395.0,538.94,443.53
2016,6,14,17,15,591.0,93.0,4.9,15.5,341.5,469.88,388.26
2016,6,14,17,30,526.0,94.0,4.9,15.0,288.0,405.5,335.32
2016,6,14,17,45,478.5,87.5,4.9,14.5,244.0,346.9,285.96
2016,6,14,18,0,431.0,81.0,4.9,14.0,200.0,289.47,236.35
2016,6,14,18,15,381.5,68.5,4.8,13.5,158.0,232.8,186.33
2016,6,14,18,30,332.0,56.0,4.7,13.0,116.0,181.18,139.96
2016,6,14,18,45,249.5,43.0,4.6,13.0,80.5,125.2,90.77
2016,6,14,19,0,167.0,30.0,4.5,13.0,45.0,78.59,47.78
2016,6,14,19,15,83.5,15.0,4.45,12.5,22.5,32.72,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.0,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,12.39,0.0
2016,6,15,5,15,155.0,25.0,3.85,11.5,43.0,19.65,6.6
2016,6,15,5,30,310.0,37.0,3.9,12.0,73.0,29.48,19.67
2016,6,15,5,45,404.0,45.0,4.0,12.5,115.5,34.37,24.76
2016,6,15,6,0,498.0,53.0,4.1,13.0,158.0,39.08,29.29
2016,6,15,6,15,556.0,59.5,4.15,13.0,206.0,42.24,32.33
2016,6,15,6,30,614.0,66.0,4.2,13.0,254.0,45.24,35.09
2016,6,15,6,45,660.0,69.5,4.3,13.5,304.5,45.77,35.46
2016,6,15,7,0,706.0,73.0,4.4,14.0,355.0,79.78,44.79
2016,6,15,7,15,735.0,76.5,4.45,14.5,405.0,127.58,71.48
2016,6,15,7,30,764.0,80.0,4.5,15.0,455.0,178.83,110.41
2016,6,15,7,45,789.0,82.0,4.55,15.5,504.0,231.22,155.29
2016,6,15,8,0,814.0,84.0,4.6,16.0,553.0,286.17,204.24
2016,6,15,8,15,830.0,86.5,4.6,16.0,599.5,345.85,257.87
2016,6,15,8,30,846.0,89.0,4.6,16.0,646.0,401.27,307.49
2016,6,15,8,45,860.0,90.0,4.7,16.0,688.5,455.31,355.21
2016,6,15,9,0,874.0,91.0,4.8,16.0,731.0,509.65,402.04
2016,6,15,9,15,884.0,92.5,4.8,16.0,769.5,562.34,446.19
2016,6,15,9,30,894.0,94.0,4.8,16.0,808.0,614.44,488.71
2016,6,15,9,45,895.0,99.0,4.85,16.5,839.0,663.17,526.66
2016,6,15,10,0,896.0,104.0,4.9,17.0,870.0,710.07,562.21
2016,6,15,10,15,902.0,105.0,4.9,17.0,897.0,754.96,595.02
2016,6,15,10,30,908.0,106.0,4.9,17.0,924.0,798.04,625.63
2016,6,15,10,45,914.0,106.0,4.95,17.0,944.5,838.21,654.17
2016,6,15,11,0,920.0,106.0,5.0,17.0,965.0,876.17,681.0
2016,6,15,11,15,922.5,106.5,5.0,17.0,979.0,909.19,703.88
2016,6,15,11,30,925.0,107.0,5.0,17.0,993.0,939.48,724.77
2016,6,15,11,45,928.5,106.0,5.05,17.0,1000.0,966.4,743.65
2016,6,15,12,0,932.0,105.0,5.1,17.0,1007.0,990.39,760.51
2016,6,15,12,15,932.0,105.0,5.05,17.0,1006.0,1008.92,772.85
2016,6,15,12,30,932.0,105.0,5.0,17.0,1005.0,1024.19,782.99
2016,6,15,12,45,919.5,112.0,4.95,17.0,993.5,1030.71,787.18
2016,6,15,13,0,907.0,119.0,4.9,17.0,982.0,1033.73,789.12
2016,6,15,13,15,696.0,244.0,4.85,17.0,899.5,969.37,744.44
2016,6,15,13,30,485.0,369.0,4.8,17.0,817.0,885.09,679.23
2016,6,15,13,45,693.0,239.0,4.8,17.0,862.5,963.77,742.33
2016,6,15,14,0,901.0,109.0,4.8,17.0,908.0,1016.98,779.68
2016,6,15,14,15,894.5,108.0,4.7,17.0,879.5,1000.86,768.19
2016,6,15,14,30,888.0,107.0,4.6,17.0,851.0,981.57,755.09
2016,6,15,14,45,700.0,188.0,4.6,17.0,759.0,887.45,690.04
2016,6,15,15,0,512.0,269.0,4.6,17.0,667.0,779.82,610.52
2016,6,15,15,15,687.5,181.0,4.55,16.5,686.5,837.35,658.87
2016,6,15,15,30,863.0,93.0,4.5,16.0,706.0,865.12,681.06
2016,6,15,15,45,855.0,88.5,4.45,16.0,663.5,826.79,654.32
2016,6,15,16,0,847.0,84.0,4.4,16.0,621.0,786.26,626.21
2016,6,15,16,15,829.5,81.5,4.3,15.5,573.5,738.69,593.45
2016,6,15,16,30,812.0,79.0,4.2,15.0,526.0,694.76,562.98
2016,6,15,16,45,789.5,75.5,4.15,15.0,476.5,640.54,523.34
2016,6,15,17,0,767.0,72.0,4.1,15.0,427.0,586.32,481.19
2016,6,15,17,15,736.0,68.5,3.95,14.5,376.5,527.33,434.45
2016,6,15,17,30,705.0,65.0,3.8,14.0,326.0,469.76,387.38
2016,6,15,17,45,662.0,60.5,3.65,14.0,276.5,406.85,333.84
2016,6,15,18,0,619.0,56.0,3.5,14.0,227.0,348.57,282.59
2016,6,15,18,15,556.0,49.5,3.25,13.5,180.0,282.75,224.57
2016,6,15,18,30,493.0,43.0,3.0,13.0,133.0,223.19,170.89
2016,6,15,18,45,396.0,34.5,2.75,13.0,93.0,158.56,113.69
2016,6,15,19,0,299.0,26.0,2.5,13.0,53.0,104.85,63.31
2016,6,15,19,15,149.5,13.0,2.35,12.5,26.5,42.63,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,3.5,1.2,12.5,3.5,0.0,0.0
2016,6,16,5,0,0.0,7.0,1.2,13.0,7.0,6.67,0.0
2016,6,16,5,15,14.5,22.5,1.2,13.0,24.5,20.39,6.9
2016,6,16,5,30,29.0,38.0,1.2,13.0,42.0,33.65,23.17
2016,6,16,5,45,48.0,57.0,1.3,13.5,66.5,49.3,37.78
2016,6,16,6,0,67.0,76.0,1.4,14.0,91.0,62.18,49.62
2016,6,16,6,15,80.0,97.0,1.3,14.0,118.5,77.82,63.78
2016,6,16,6,30,93.0,118.0,1.2,14.0,146.0,93.02,77.28
2016,6,16,6,45,101.5,139.0,1.2,14.5,175.0,107.76,89.94
2016,6,16,7,0,110.0,160.0,1.2,15.0,204.0,129.08,100.37
2016,6,16,7,15,109.0,182.5,1.15,15.0,231.0,155.52,119.88
2016,6,16,7,30,108.0,205.0,1.1,15.0,258.0,182.22,140.81
2016,6,16,7,45,57.5,194.5,1.1,15.5,223.0,179.32,140.14
2016,6,16,8,0,7.0,184.0,1.1,16.0,188.0,167.67,132.1
2016,6,16,8,15,8.0,194.5,1.1,16.0,199.5,178.62,140.53
2016,6,16,8,30,9.0,205.0,1.1,16.0,211.0,189.63,148.91
2016,6,16,8,45,11.0,222.0,1.1,16.5,230.0,206.84,161.82
2016,6,16,9,0,13.0,239.0,1.1,17.0,249.0,224.36,174.81
2016,6,16,9,15,24.5,281.0,1.15,17.0,301.0,269.33,209.33
2016,6,16,9,30,36.0,323.0,1.2,17.0,353.0,312.59,242.01
2016,6,16,9,45,120.5,368.0,1.3,17.5,470.5,408.46,314.45
2016,6,16,10,0,205.0,413.0,1.4,18.0,588.0,514.65,392.3
2016,6,16,10,15,552.5,258.0,1.5,18.0,750.5,640.55,490.2
2016,6,16,10,30,900.0,103.0,1.6,18.0,913.0,788.63,598.18
2016,6,16,10,45,905.5,103.0,1.7,18.5,933.5,828.09,622.79
2016,6,16,11,0,911.0,103.0,1.8,19.0,954.0,865.34,646.84
2016,6,16,11,15,913.5,103.5,1.9,19.0,967.0,898.08,668.99
2016,6,16,11,30,916.0,104.0,2.0,19.0,980.0,928.12,689.36
2016,6,16,11,45,918.0,103.0,2.1,19.5,986.5,953.43,705.29
2016,6,16,12,0,920.0,102.0,2.2,20.0,993.0,975.78,719.29
2016,6,16,12,15,920.0,102.0,2.25,20.0,992.0,994.09,731.55
2016,6,16,12,30,920.0,102.0,2.3,20.0,991.0,1009.19,741.83
2016,6,16,12,45,917.0,102.5,2.4,20.0,982.0,1018.51,749.03
2016,6,16,13,0,914.0,103.0,2.5,20.0,973.0,1024.42,754.17
2016,6,16,13,15,911.0,102.5,2.55,20.0,957.5,1025.87,756.0
2016,6,16,13,30,908.0,102.0,2.6,20.0,942.0,1023.86,755.74
2016,6,16,13,45,906.5,99.5,2.65,20.0,921.0,1017.82,752.97
2016,6,16,14,0,905.0,97.0,2.7,20.0,900.0,1008.3,748.04
2016,6,16,14,15,898.5,95.5,2.7,19.5,871.5,991.53,739.36
2016,6,16,14,30,892.0,94.0,2.7,19.0,843.0,971.57,728.63
2016,6,16,14,45,687.0,186.5,2.75,19.0,749.0,873.61,663.79
2016,6,16,15,0,482.0,279.0,2.8,19.0,655.0,762.62,584.2
2016,6,16,15,15,521.5,248.0,2.75,19.0,635.5,754.06,581.14
2016,6,16,15,30,561.0,217.0,2.7,19.0,616.0,741.03,574.08
2016,6,16,15,45,404.0,246.5,2.7,19.0,524.5,622.61,485.91
2016,6,16,16,0,247.0,276.0,2.7,19.0,433.0,502.97,394.98
2016,6,16,16,15,279.5,247.0,2.6,18.5,412.0,487.83,386.61
2016,6,16,16,30,312.0,218.0,2.5,18.0,391.0,469.18,374.67
2016,6,16,16,45,534.5,144.0,2.45,18.0,406.0,538.61,432.42
2016,6,16,17,0,757.0,70.0,2.4,18.0,421.0,578.07,465.12
2016,6,16,17,15,445.0,108.5,2.3,17.5,309.0,395.83,321.0
2016,6,16,17,30,133.0,147.0,2.2,17.0,197.0,230.02,185.97
2016,6,16,17,45,125.0,125.5,2.1,17.0,167.0,196.57,158.74
2016,6,16,18,0,117.0,104.0,2.0,17.0,137.0,163.7,130.98
2016,6,16,18,15,304.0,73.0,1.8,16.5,134.5,208.3,164.3
2016,6,16,18,30,491.0,42.0,1.6,16.0,132.0,221.81,167.47
2016,6,16,18,45,398.0,34.0,1.45,15.5,92.5,158.91,112.59
2016,6,16,19,0,305.0,26.0,1.3,15.0,53.0,106.45,64.06
2016,6,16,19,15,152.5,13.0,1.2,14.5,26.5,43.34,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.0,1.45,13.5,2.0,0.0,0.0
2016,6,17,5,0,0.0,4.0,1.5,14.0,4.0,3.81,0.0
2016,6,17,5,15,0.0,14.5,1.55,14.0,14.5,13.45,2.49
2016,6,17,5,30,0.0,25.0,1.6,14.0,25.0,23.21,14.16
2016,6,17,5,45,0.0,40.0,1.7,14.5,40.0,36.96,26.83
2016,6,17,6,0,0.0,55.0,1.8,15.0,55.0,50.27,38.94
2016,6,17,6,15,0.0,71.5,1.8,15.0,71.5,64.68,51.96
2016,6,17,6,30,0.0,88.0,1.8,15.0,88.0,78.97,64.68
2016,6,17,6,45,0.0,105.0,1.8,15.5,105.0,93.54,77.26
2016,6,17,7,0,0.0,122.0,1.8,16.0,122.0,108.53,85.8
2016,6,17,7,15,377.5,97.5,1.8,16.0,282.5,106.61,68.33
2016,6,17,7,30,755.0,73.0,1.8,16.0,443.0,170.57,103.18
2016,6,17,7,45,499.5,158.5,1.85,16.5,414.0,227.96,162.06
2016,6,17,8,0,244.0,244.0,1.9,17.0,385.0,263.2,200.55
2016,6,17,8,15,153.5,262.0,1.95,17.5,353.0,270.91,209.6
2016,6,17,8,30,63.0,280.0,2.0,18.0,321.0,267.6,208.49
2016,6,17,8,45,132.5,309.0,2.05,18.5,403.5,324.03,251.26
2016,6,17,9,0,202.0,338.0,2.1,19.0,486.0,392.54,302.86
2016,6,17,9,15,537.5,214.5,2.15,19.0,636.5,476.81,369.14
2016,6,17,9,30,873.0,91.0,2.2,19.0,787.0,598.2,463.54
2016,6,17,9,45,580.0,243.5,2.3,19.0,714.5,588.34,453.27
2016,6,17,10,0,287.0,396.0,2.4,19.0,642.0,554.25,423.77
2016,6,17,10,15,155.5,365.5,2.45,19.0,499.0,449.51,345.41
2016,6,17,10,30,24.0,335.0,2.5,19.0,356.0,329.55,252.92
2016,6,17,10,45,20.5,323.0,2.55,19.5,342.0,317.19,243.36
2016,6,17,11,0,17.0,311.0,2.6,20.0,328.0,304.74,233.33
2016,6,17,11,15,33.0,368.0,2.65,20.0,400.5,377.04,287.99
2016,6,17,11,30,49.0,425.0,2.7,20.0,473.0,449.09,341.21
2016,6,17,11,45,49.5,428.5,2.75,20.0,477.5,456.89,346.61
2016,6,17,12,0,50.0,432.0,2.8,20.0,482.0,464.52,352.23
2016,6,17,12,15,78.0,454.5,2.8,20.0,531.0,517.31,391.51
2016,6,17,12,30,106.0,477.0,2.8,20.0,580.0,571.13,430.86
2016,6,17,12,45,94.5,467.0,2.85,20.0,558.0,553.53,417.89
2016,6,17,13,0,83.0,457.0,2.9,20.0,536.0,535.04,404.65
2016,6,17,13,15,48.0,363.5,2.9,20.0,409.5,406.91,310.56
2016,6,17,13,30,13.0,270.0,2.9,20.0,283.0,270.01,207.07
2016,6,17,13,45,22.0,312.0,2.9,20.0,332.5,330.71,254.11
2016,6,17,14,0,31.0,354.0,2.9,20.0,382.0,383.84,294.32
2016,6,17,14,15,20.5,292.0,2.9,19.5,310.0,299.95,231.39
2016,6,17,14,30,10.0,230.0,2.9,19.0,238.0,228.72,177.1
2016,6,17,14,45,17.5,261.0,2.95,19.0,275.0,266.65,207.33
2016,6,17,15,0,25.0,292.0,3.0,19.0,312.0,304.92,237.4
2016,6,17,15,15,24.5,277.5,3.05,18.5,296.0,289.99,226.7
2016,6,17,15,30,24.0,263.0,3.1,18.0,280.0,274.99,216.03
2016,6,17,15,45,34.0,260.0,3.2,18.0,282.5,291.06,229.57
2016,6,17,16,0,44.0,257.0,3.3,18.0,285.0,296.15,234.49
2016,6,17,16,15,45.5,238.5,3.4,17.5,265.5,277.11,220.67
2016,6,17,16,30,47.0,220.0,3.5,17.0,246.0,257.8,206.5
2016,6,17,16,45,23.5,128.5,3.6,17.0,141.5,142.85,113.63
2016,6,17,17,0,0.0,37.0,3.7,17.0,37.0,34.37,23.33
2016,6,17,17,15,0.0,39.0,3.7,16.5,39.0,36.22,25.07
2016,6,17,17,30,0.0,41.0,3.7,16.0,41.0,38.08,26.78
2016,6,17,17,45,0.0,34.5,3.7,15.5,34.5,32.02,21.72
2016,6,17,18,0,0.0,28.0,3.7,15.0,28.0,25.97,16.59
2016,6,17,18,15,0.0,22.5,3.5,14.5,22.5,20.86,12.19
2016,6,17,18,30,0.0,17.0,3.3,14.0,17.0,15.75,7.72
2016,6,17,18,45,0.0,11.5,3.15,14.0,11.5,10.65,3.21
2016,6,17,19,0,0.0,6.0,3.0,14.0,6.0,5.55,0.0
2016,6,17,19,15,0.0,3.0,2.85,14.0,3.0,2.77,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,52.0,5.0,1.65,12.0,6.5,0.0,0.0
2016,6,18,5,0,104.0,10.0,1.7,12.0,13.0,9.53,0.0
2016,6,18,5,15,239.5,21.0,1.75,12.5,44.0,16.6,4.31
2016,6,18,5,30,375.0,32.0,1.8,13.0,75.0,24.91,15.66
2016,6,18,5,45,460.5,39.5,1.85,13.5,118.0,29.62,20.49
2016,6,18,6,0,546.0,47.0,1.9,14.0,161.0,34.13,24.8
2016,6,18,6,15,603.0,52.5,1.9,14.5,210.0,36.75,27.27
2016,6,18,6,30,660.0,58.0,1.9,15.0,259.0,43.05,32.88
2016,6,18,6,45,700.0,62.0,1.9,15.5,310.0,44.45,34.02
2016,6,18,7,0,740.0,66.0,1.9,16.0,361.0,73.81,39.33
2016,6,18,7,15,769.0,69.5,1.85,16.5,412.0,123.45,66.21
2016,6,18,7,30,798.0,73.0,1.8,17.0,463.0,176.52,105.7
2016,6,18,7,45,820.0,76.0,1.75,17.5,513.5,236.59,155.99
2016,6,18,8,0,842.0,79.0,1.7,18.0,564.0,292.92,204.97
2016,6,18,8,15,859.0,81.0,1.6,18.0,611.5,348.7,254.07
2016,6,18,8,30,876.0,83.0,1.5,18.0,659.0,405.59,303.07
2016,6,18,8,45,889.5,85.0,1.45,18.5,703.5,461.83,349.7
2016,6,18,9,0,903.0,87.0,1.4,19.0,748.0,518.32,394.75
2016,6,18,9,15,913.5,88.5,1.35,19.5,787.0,572.75,436.56
2016,6,18,9,30,924.0,90.0,1.3,20.0,826.0,626.61,476.31
2016,6,18,9,45,928.0,93.5,1.3,20.5,859.0,677.36,512.71
2016,6,18,10,0,932.0,97.0,1.3,21.0,892.0,726.48,546.78
2016,6,18,10,15,938.0,98.0,1.3,21.0,920.0,772.94,577.49
2016,6,18,10,30,944.0,99.0,1.3,21.0,948.0,817.52,606.23
2016,6,18,10,45,949.5,99.0,1.3,21.5,969.5,858.68,631.16
2016,6,18,11,0,955.0,99.0,1.3,22.0,991.0,897.51,654.24
2016,6,18,11,15,957.5,99.5,1.35,22.0,1005.0,931.71,676.09
2016,6,18,11,30,960.0,100.0,1.4,22.0,1019.0,963.07,696.11
2016,6,18,11,45,962.0,100.0,1.5,22.0,1026.0,990.52,714.41
2016,6,18,12,0,964.0,100.0,1.6,22.0,1033.0,1014.87,730.83
2016,6,18,12,15,964.0,100.0,1.65,22.0,1032.0,1034.08,743.35
2016,6,18,12,30,964.0,100.0,1.7,22.0,1031.0,1049.92,753.89
2016,6,18,12,45,964.0,98.5,1.8,22.5,1023.0,1060.79,760.73
2016,6,18,13,0,964.0,97.0,1.9,23.0,1015.0,1068.08,765.44
2016,6,18,13,15,961.5,96.5,1.9,23.0,999.5,1070.27,767.16
2016,6,18,13,30,959.0,96.0,1.9,23.0,984.0,1068.81,766.77
2016,6,18,13,45,955.0,95.0,1.95,23.0,961.5,1061.7,763.7
2016,6,18,14,0,951.0,94.0,2.0,23.0,939.0,1051.01,758.51
2016,6,18,14,15,945.5,93.0,2.0,22.5,910.5,1035.34,751.06
2016,6,18,14,30,940.0,92.0,2.0,22.0,882.0,1016.28,741.53
2016,6,18,14,45,930.5,91.5,2.05,22.0,846.5,990.71,727.01
2016,6,18,15,0,921.0,91.0,2.1,22.0,811.0,962.18,710.52
2016,6,18,15,15,911.0,89.5,2.1,22.0,770.5,929.32,690.54
2016,6,18,15,30,901.0,88.0,2.1,22.0,730.0,893.9,668.74
2016,6,18,15,45,885.0,87.0,2.15,22.0,684.5,851.63,642.56
2016,6,18,16,0,869.0,86.0,2.2,22.0,639.0,807.63,614.82
2016,6,18,16,15,851.5,83.5,2.2,21.5,591.0,759.34,584.35
2016,6,18,16,30,834.0,81.0,2.2,21.0,543.0,714.66,555.83
2016,6,18,16,45,810.5,78.0,2.25,21.0,492.5,659.45,518.23
2016,6,18,17,0,787.0,75.0,2.3,21.0,442.0,604.24,478.03
2016,6,18,17,15,756.0,71.5,2.3,20.5,390.0,544.3,433.23
2016,6,18,17,30,725.0,68.0,2.3,20.0,338.0,485.71,387.79
2016,6,18,17,45,682.5,63.0,2.3,19.5,287.5,421.4,336.16
2016,6,18,18,0,640.0,58.0,2.3,19.0,237.0,361.73,286.27
2016,6,18,18,15,576.5,52.0,2.3,18.0,188.5,295.02,229.79
2016,6,18,18,30,513.0,46.0,2.3,17.0,140.0,234.53,176.97
2016,6,18,18,45,416.5,37.0,2.35,16.5,98.5,168.09,119.47
2016,6,18,19,0,320.0,28.0,2.4,16.0,57.0,112.46,68.53
2016,6,18,19,15,160.0,14.0,2.4,15.5,28.5,46.14,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,55.5,5.5,1.2,14.0,6.5,0.0,0.0
2016,6,19,5,0,111.0,11.0,1.2,14.0,13.0,10.48,0.0
2016,6,19,5,15,250.5,21.5,1.15,14.5,45.0,17.1,4.36
2016,6,19,5,30,390.0,32.0,1.1,15.0,77.0,24.96,15.55
2016,6,19,5,45,476.5,39.5,1.1,16.0,121.0,29.68,20.31
2016,6,19,6,0,563.0,47.0,1.1,17.0,165.0,34.19,24.54
2016,6,19,6,15,618.0,52.5,1.1,17.0,213.5,40.32,30.13
2016,6,19,6,30,673.0,58.0,1.1,17.0,262.0,43.12,32.67
2016,6,19,6,45,711.5,62.0,1.1,17.5,313.0,44.51,33.81
2016,6,19,7,0,750.0,66.0,1.1,18.0,364.0,73.57,38.86
2016,6,19,7,15,777.0,69.5,1.1,18.5,415.0,123.57,65.46
2016,6,19,7,30,804.0,73.0,1.1,19.0,466.0,176.76,104.56
2016,6,19,7,45,824.5,75.5,1.15,20.0,515.0,236.44,153.67
2016,6,19,8,0,845.0,78.0,1.2,21.0,564.0,292.19,201.22
2016,6,19,8,15,860.5,80.0,1.15,21.5,611.0,347.65,248.82
2016,6,19,8,30,876.0,82.0,1.1,22.0,658.0,404.04,296.02
2016,6,19,8,45,887.5,84.5,1.1,22.5,701.0,459.84,341.46
2016,6,19,9,0,899.0,87.0,1.1,23.0,744.0,515.69,385.26
2016,6,19,9,15,908.5,88.5,1.1,23.5,782.5,569.39,425.91
2016,6,19,9,30,918.0,90.0,1.1,24.0,821.0,622.44,464.59
2016,6,19,9,45,930.5,88.0,1.1,24.5,856.0,673.32,500.51
2016,6,19,10,0,943.0,86.0,1.1,25.0,891.0,723.29,534.61
2016,6,19,10,15,948.0,87.0,1.15,25.0,918.0,769.45,564.71
2016,6,19,10,30,953.0,88.0,1.2,25.0,945.0,813.61,593.23
2016,6,19,10,45,955.5,90.0,1.25,25.5,965.5,854.54,618.2
2016,6,19,11,0,958.0,92.0,1.3,26.0,986.0,892.93,641.3
2016,6,19,11,15,960.0,92.5,1.4,26.0,1000.0,926.77,663.31
2016,6,19,11,30,962.0,93.0,1.5,26.0,1014.0,957.74,683.52
2016,6,19,11,45,957.0,97.5,1.65,26.0,1018.5,983.13,700.94
2016,6,19,12,0,952.0,102.0,1.8,26.0,1023.0,1005.16,716.34
2016,6,19,12,15,952.0,102.0,1.9,25.5,1022.5,1024.21,730.74
2016,6,19,12,30,952.0,102.0,2.0,25.0,1022.0,1039.94,743.2
2016,6,19,12,45,941.0,107.5,2.15,25.0,1010.5,1046.86,749.45
2016,6,19,13,0,930.0,113.0,2.3,25.0,999.0,1050.21,753.59
2016,6,19,13,15,927.0,112.5,2.4,25.0,984.0,1051.99,756.24
2016,6,19,13,30,924.0,112.0,2.5,25.0,969.0,1050.25,756.77
2016,6,19,13,45,925.0,108.0,2.6,25.0,948.0,1045.37,755.4
2016,6,19,14,0,926.0,104.0,2.7,25.0,927.0,1036.88,751.81
2016,6,19,14,15,920.5,102.5,2.75,24.5,898.5,1021.09,744.57
2016,6,19,14,30,915.0,101.0,2.8,24.0,870.0,1001.99,735.25
2016,6,19,14,45,909.5,98.5,2.85,24.0,836.0,978.61,721.68
2016,6,19,15,0,904.0,96.0,2.9,24.0,802.0,952.16,706.07
2016,6,19,15,15,894.0,94.0,2.9,23.5,762.5,919.25,687.01
2016,6,19,15,30,884.0,92.0,2.9,23.0,723.0,883.83,666.08
2016,6,19,15,45,871.5,90.0,2.95,23.0,679.0,843.98,640.92
2016,6,19,16,0,859.0,88.0,3.0,23.0,635.0,802.21,614.11
2016,6,19,16,15,842.0,85.5,3.0,22.5,587.5,754.72,583.69
2016,6,19,16,30,825.0,83.0,3.0,22.0,540.0,710.86,555.32
2016,6,19,16,45,802.5,80.0,3.0,22.0,490.0,656.73,517.75
2016,6,19,17,0,780.0,77.0,3.0,22.0,440.0,602.53,477.6
2016,6,19,17,15,749.5,73.0,2.9,21.5,389.0,542.64,432.24
2016,6,19,17,30,719.0,69.0,2.8,21.0,338.0,484.06,386.39
2016,6,19,17,45,676.0,64.5,2.75,20.5,287.5,420.33,335.0
2016,6,19,18,0,633.0,60.0,2.7,20.0,237.0,361.41,285.61
2016,6,19,18,15,570.0,53.5,2.55,19.0,189.0,294.63,229.0
2016,6,19,18,30,507.0,47.0,2.4,18.0,141.0,234.03,176.16
2016,6,19,18,45,412.0,38.0,2.3,17.5,99.5,168.25,119.35
2016,6,19,19,0,317.0,29.0,2.2,17.0,58.0,113.08,69.07
2016,6,19,19,15,158.5,14.5,2.2,16.5,29.0,46.64,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,51.5,5.5,2.45,11.5,7.0,0.0,0.0
2016,6,20,5,0,103.0,11.0,2.5,12.0,14.0,10.48,0.0
2016,6,20,5,15,247.5,22.0,2.5,12.5,46.0,17.61,4.5
2016,6,20,5,30,392.0,33.0,2.5,13.0,78.0,25.92,16.47
2016,6,20,5,45,486.5,40.0,2.55,13.5,123.0,30.16,20.93
2016,6,20,6,0,581.0,47.0,2.6,14.0,168.0,34.26,24.89
2016,6,20,6,15,636.5,52.0,2.5,14.5,217.5,39.95,30.1
2016,6,20,6,30,692.0,57.0,2.4,15.0,267.0,42.35,32.24
2016,6,20,6,45,734.0,60.5,2.35,15.5,319.5,43.4,33.08
2016,6,20,7,0,776.0,64.0,2.3,16.0,372.0,72.28,37.83
2016,6,20,7,15,803.0,67.0,2.3,16.5,423.5,123.33,64.95
2016,6,20,7,30,830.0,70.0,2.3,17.0,475.0,183.48,110.08
2016,6,20,7,45,850.5,72.5,2.35,18.0,525.5,238.71,156.37
2016,6,20,8,0,871.0,75.0,2.4,19.0,576.0,295.88,206.09
2016,6,20,8,15,886.0,77.0,2.4,19.5,623.5,352.59,255.99
2016,6,20,8,30,901.0,79.0,2.4,20.0,671.0,410.16,305.63
2016,6,20,8,45,913.0,81.0,2.4,20.5,715.0,467.08,353.37
2016,6,20,9,0,925.0,83.0,2.4,21.0,759.0,524.06,399.53
2016,6,20,9,15,934.0,84.5,2.4,21.0,798.0,578.81,443.3
2016,6,20,9,30,943.0,86.0,2.4,21.0,837.0,632.82,485.17
2016,6,20,9,45,939.5,93.0,2.4,21.5,868.0,682.92,521.86
2016,6,20,10,0,936.0,100.0,2.4,22.0,899.0,730.71,555.71
2016,6,20,10,15,941.5,101.0,2.45,22.0,926.5,777.06,587.64
2016,6,20,10,30,947.0,102.0,2.5,22.0,954.0,821.49,617.47
2016,6,20,10,45,951.5,102.5,2.55,22.5,975.0,862.52,643.52
2016,6,20,11,0,956.0,103.0,2.6,23.0,996.0,901.16,667.7
2016,6,20,11,15,958.0,103.5,2.65,23.0,1009.5,935.06,689.86
2016,6,20,11,30,960.0,104.0,2.7,23.0,1023.0,966.1,710.1
2016,6,20,11,45,962.0,103.5,2.75,23.0,1029.5,993.2,727.77
2016,6,20,12,0,964.0,103.0,2.8,23.0,1036.0,1017.19,743.45
2016,6,20,12,15,963.0,103.0,2.85,23.0,1034.5,1035.57,755.57
2016,6,20,12,30,962.0,103.0,2.9,23.0,1033.0,1050.54,765.63
2016,6,20,12,45,962.0,101.5,3.0,23.0,1024.5,1061.52,773.71
2016,6,20,13,0,962.0,100.0,3.1,23.0,1016.0,1068.94,779.63
2016,6,20,13,15,958.5,99.5,3.15,22.5,999.5,1070.25,782.82
2016,6,20,13,30,955.0,99.0,3.2,22.0,983.0,1067.93,783.83
2016,6,20,13,45,949.5,98.5,3.25,22.0,960.0,1060.0,779.8
2016,6,20,14,0,944.0,98.0,3.3,22.0,937.0,1048.53,773.6
2016,6,20,14,15,937.5,97.0,3.35,22.0,907.5,1032.08,764.22
2016,6,20,14,30,931.0,96.0,3.4,22.0,878.0,1012.31,752.71
2016,6,20,14,45,920.5,95.5,3.45,22.0,842.0,986.06,736.91
2016,6,20,15,0,910.0,95.0,3.5,22.0,806.0,956.94,719.13
2016,6,20,15,15,899.0,93.5,3.5,21.5,766.0,923.56,699.4
2016,6,20,15,30,888.0,92.0,3.5,21.0,726.0,887.71,677.76
2016,6,20,15,45,872.0,90.5,3.5,21.0,680.5,845.37,650.05
2016,6,20,16,0,856.0,89.0,3.5,21.0,635.0,801.34,620.87
2016,6,20,16,15,838.5,86.5,3.45,20.5,587.5,753.6,589.53
2016,6,20,16,30,821.0,84.0,3.4,20.0,540.0,709.57,560.37
2016,6,20,16,45,797.0,81.0,3.35,19.5,489.5,654.58,522.43
2016,6,20,17,0,773.0,78.0,3.3,19.0,439.0,599.66,481.86
2016,6,20,17,15,557.5,102.5,3.15,18.5,347.5,462.85,374.53
2016,6,20,17,30,342.0,127.0,3.0,18.0,256.0,338.76,274.76
2016,6,20,17,45,315.0,112.5,2.95,18.0,217.5,283.76,229.73
2016,6,20,18,0,288.0,98.0,2.9,18.0,179.0,239.58,192.13
2016,6,20,18,15,257.5,81.0,2.85,17.5,142.5,193.67,152.69
2016,6,20,18,30,227.0,64.0,2.8,17.0,106.0,150.79,115.13
2016,6,20,18,45,181.5,47.5,2.8,16.5,75.0,107.42,77.38
2016,6,20,19,0,136.0,31.0,2.8,16.0,44.0,73.42,45.76
2016,6,20,19,15,68.0,15.5,2.85,16.0,22.0,29.28,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,94.0,11.0,1.9,13.0,13.0,10.48,0.0
2016,6,21,5,15,233.5,22.0,1.9,13.5,44.0,17.63,4.22
2016,6,21,5,30,373.0,33.0,1.9,14.0,75.0,25.94,16.39
2016,6,21,5,45,464.0,40.0,1.9,14.5,119.0,30.16,20.84
2016,6,21,6,0,555.0,47.0,1.9,15.0,163.0,34.24,24.77
2016,6,21,6,15,610.5,52.5,1.8,15.5,211.0,36.85,27.23
2016,6,21,6,30,666.0,58.0,1.7,16.0,259.0,43.16,32.84
2016,6,21,6,45,708.0,61.0,1.65,16.5,310.5,43.75,33.27
2016,6,21,7,0,750.0,64.0,1.6,17.0,362.0,70.66,37.24
2016,6,21,7,15,777.5,67.5,1.6,17.5,412.5,120.64,63.57
2016,6,21,7,30,805.0,71.0,1.6,18.0,463.0,173.88,102.76
2016,6,21,7,45,827.0,73.0,1.6,19.0,512.5,233.5,152.08
2016,6,21,8,0,849.0,75.0,1.6,20.0,562.0,289.32,200.03
2016,6,21,8,15,864.5,77.0,1.6,20.5,609.0,344.95,248.42
2016,6,21,8,30,880.0,79.0,1.6,21.0,656.0,401.52,296.57
2016,6,21,8,45,892.0,80.5,1.6,22.0,699.5,456.87,341.77
2016,6,21,9,0,904.0,82.0,1.6,23.0,743.0,512.31,385.24
2016,6,21,9,15,913.5,83.5,1.6,23.5,781.5,566.25,426.69
2016,6,21,9,30,923.0,85.0,1.6,24.0,820.0,619.54,466.17
2016,6,21,9,45,925.5,89.0,1.6,24.5,852.0,669.78,502.08
2016,6,21,10,0,928.0,93.0,1.6,25.0,884.0,718.29,535.59
2016,6,21,10,15,933.0,94.0,1.65,25.0,911.0,763.92,566.1
