Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,30,938.0,95.0,1.7,25.0,938.0,807.59,594.71
2016,6,21,10,45,940.5,96.5,1.75,25.5,958.5,847.6,619.45
2016,6,21,11,0,943.0,98.0,1.8,26.0,979.0,885.11,642.33
2016,6,21,11,15,945.5,98.5,1.85,26.0,992.5,919.04,663.99
2016,6,21,11,30,948.0,99.0,1.9,26.0,1006.0,950.17,683.84
2016,6,21,11,45,947.5,100.0,2.0,26.5,1012.0,976.1,699.56
2016,6,21,12,0,947.0,101.0,2.1,27.0,1018.0,998.87,713.32
2016,6,21,12,15,946.5,101.0,2.2,27.0,1016.5,1017.44,725.89
2016,6,21,12,30,946.0,101.0,2.3,27.0,1015.0,1032.68,736.48
2016,6,21,12,45,940.5,103.0,2.4,27.0,1005.5,1041.56,743.21
2016,6,21,13,0,935.0,105.0,2.5,27.0,996.0,1046.94,747.88
2016,6,21,13,15,931.5,104.5,2.6,26.5,980.5,1048.25,751.6
2016,6,21,13,30,928.0,104.0,2.7,26.0,965.0,1046.02,753.21
2016,6,21,13,45,923.5,103.0,2.85,26.0,942.5,1038.75,750.69
2016,6,21,14,0,919.0,102.0,3.0,26.0,920.0,1028.02,746.0
2016,6,21,14,15,913.0,101.0,3.05,25.5,891.5,1012.42,738.78
2016,6,21,14,30,907.0,100.0,3.1,25.0,863.0,993.56,729.48
2016,6,21,14,45,899.0,98.5,3.2,25.0,828.5,969.12,715.44
2016,6,21,15,0,891.0,97.0,3.3,25.0,794.0,941.74,699.39
2016,6,21,15,15,880.5,95.0,3.35,24.5,754.5,908.79,680.45
2016,6,21,15,30,870.0,93.0,3.4,24.0,715.0,873.39,659.62
2016,6,21,15,45,856.5,91.0,3.45,23.5,671.0,833.21,635.15
2016,6,21,16,0,843.0,89.0,3.5,23.0,627.0,791.21,609.0
2016,6,21,16,15,826.0,86.5,3.5,22.5,580.0,749.47,582.32
2016,6,21,16,30,809.0,84.0,3.5,22.0,533.0,701.23,550.4
2016,6,21,16,45,786.5,80.5,3.5,21.5,484.0,647.23,513.54
2016,6,21,17,0,764.0,77.0,3.5,21.0,435.0,593.2,473.97
2016,6,21,17,15,733.5,73.5,3.45,20.5,384.5,534.63,429.25
2016,6,21,17,30,703.0,70.0,3.4,20.0,334.0,477.39,384.06
2016,6,21,17,45,660.5,65.0,3.4,19.5,284.0,415.55,333.71
2016,6,21,18,0,618.0,60.0,3.4,19.0,234.0,355.66,283.22
2016,6,21,18,15,555.5,53.5,3.3,18.0,186.5,289.81,226.97
2016,6,21,18,30,493.0,47.0,3.2,17.0,139.0,230.1,174.53
2016,6,21,18,45,397.5,38.0,3.1,16.5,98.0,164.82,117.84
2016,6,21,19,0,302.0,29.0,3.0,16.0,57.0,110.21,68.2
2016,6,21,19,15,151.0,14.5,3.0,15.5,28.5,45.73,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,44.5,5.5,3.5,11.5,6.5,0.0,0.0
2016,6,22,5,0,89.0,11.0,3.6,12.0,13.0,10.48,0.0
2016,6,22,5,15,232.5,22.0,3.65,12.5,44.5,17.67,3.97
2016,6,22,5,30,376.0,33.0,3.7,13.0,76.0,25.98,16.45
2016,6,22,5,45,465.0,41.0,3.75,13.5,119.5,31.09,21.72
2016,6,22,6,0,554.0,49.0,3.8,14.0,163.0,35.97,26.38
2016,6,22,6,15,610.5,54.5,3.8,14.5,212.0,38.5,28.78
2016,6,22,6,30,667.0,60.0,3.8,15.0,261.0,44.93,34.53
2016,6,22,6,45,706.0,64.0,3.8,15.5,312.0,46.23,35.59
2016,6,22,7,0,745.0,68.0,3.8,16.0,363.0,72.99,39.83
2016,6,22,7,15,773.0,71.5,3.75,16.0,414.0,122.73,66.11
2016,6,22,7,30,801.0,75.0,3.7,16.0,465.0,175.8,105.68
2016,6,22,7,45,822.5,77.5,3.65,16.5,514.5,229.84,151.53
2016,6,22,8,0,844.0,80.0,3.6,17.0,564.0,291.39,205.52
2016,6,22,8,15,860.0,82.0,3.55,17.5,611.0,346.98,255.08
2016,6,22,8,30,876.0,84.0,3.5,18.0,658.0,403.56,304.62
2016,6,22,8,45,890.0,85.0,3.5,18.5,702.0,459.19,352.2
2016,6,22,9,0,904.0,86.0,3.5,19.0,746.0,515.11,398.51
2016,6,22,9,15,913.5,87.5,3.45,19.0,784.5,569.11,442.59
2016,6,22,9,30,923.0,89.0,3.4,19.0,823.0,622.46,484.85
2016,6,22,9,45,930.5,90.0,3.35,19.5,856.5,673.21,522.99
2016,6,22,10,0,938.0,91.0,3.3,20.0,890.0,722.63,558.98
2016,6,22,10,15,943.5,92.0,3.3,20.0,917.5,769.07,591.3
2016,6,22,10,30,949.0,93.0,3.3,20.0,945.0,813.58,621.65
2016,6,22,10,45,952.5,93.5,3.3,20.5,966.0,853.89,647.56
2016,6,22,11,0,956.0,94.0,3.3,21.0,987.0,891.74,671.49
2016,6,22,11,15,959.0,94.5,3.3,21.0,1001.0,926.53,694.42
2016,6,22,11,30,962.0,95.0,3.3,21.0,1015.0,958.52,715.36
2016,6,22,11,45,963.0,95.0,3.35,21.0,1021.5,985.24,733.1
2016,6,22,12,0,964.0,95.0,3.4,21.0,1028.0,1008.81,748.8
2016,6,22,12,15,964.5,95.0,3.4,21.0,1028.0,1028.65,761.7
2016,6,22,12,30,965.0,95.0,3.4,21.0,1028.0,1045.13,772.48
2016,6,22,12,45,956.0,100.0,3.4,21.0,1017.5,1053.79,778.23
2016,6,22,13,0,947.0,105.0,3.4,21.0,1007.0,1058.87,781.8
2016,6,22,13,15,944.5,104.5,3.4,21.0,992.0,1061.28,783.77
2016,6,22,13,30,942.0,104.0,3.4,21.0,977.0,1060.12,783.54
2016,6,22,13,45,936.5,104.0,3.45,21.0,954.5,1052.9,779.89
2016,6,22,14,0,931.0,104.0,3.5,21.0,932.0,1042.21,774.09
2016,6,22,14,15,925.5,103.0,3.5,21.0,903.5,1027.04,765.04
2016,6,22,14,30,920.0,102.0,3.5,21.0,875.0,1008.55,753.89
2016,6,22,14,45,912.5,100.0,3.5,21.0,840.5,983.87,738.63
2016,6,22,15,0,905.0,98.0,3.5,21.0,806.0,956.18,721.38
2016,6,22,15,15,894.0,96.5,3.5,20.5,766.0,923.03,701.69
2016,6,22,15,30,883.0,95.0,3.5,20.0,726.0,887.41,680.12
2016,6,22,15,45,871.0,92.0,3.55,20.0,681.5,847.02,653.94
2016,6,22,16,0,859.0,89.0,3.6,20.0,637.0,804.65,626.05
2016,6,22,16,15,841.0,86.5,3.6,19.5,589.0,756.45,594.46
2016,6,22,16,30,823.0,84.0,3.6,19.0,541.0,712.01,565.03
2016,6,22,16,45,800.0,80.5,3.65,19.0,491.0,657.08,526.27
2016,6,22,17,0,777.0,77.0,3.7,19.0,441.0,602.12,484.95
2016,6,22,17,15,745.5,73.5,3.7,18.5,389.5,542.34,439.06
2016,6,22,17,30,714.0,70.0,3.7,18.0,338.0,483.96,392.67
2016,6,22,17,45,669.5,65.0,3.75,17.5,287.5,420.54,340.67
2016,6,22,18,0,625.0,60.0,3.8,17.0,237.0,359.26,288.64
2016,6,22,18,15,562.0,54.0,3.8,16.5,189.0,293.36,231.42
2016,6,22,18,30,499.0,48.0,3.8,16.0,141.0,233.61,178.21
2016,6,22,18,45,400.0,39.0,3.8,15.5,99.5,166.91,120.1
2016,6,22,19,0,301.0,30.0,3.8,15.0,58.0,111.23,69.49
2016,6,22,19,15,150.5,15.0,3.8,14.5,29.0,46.37,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.0,5.0,3.3,11.5,6.5,0.0,0.0
2016,6,23,5,0,108.0,10.0,3.4,12.0,13.0,9.53,0.0
2016,6,23,5,15,254.5,20.5,3.4,12.0,44.5,16.29,2.91
2016,6,23,5,30,401.0,31.0,3.4,12.0,76.0,24.19,14.98
2016,6,23,5,45,493.5,38.0,3.45,12.5,121.0,28.53,19.55
2016,6,23,6,0,586.0,45.0,3.5,13.0,166.0,35.74,26.29
2016,6,23,6,15,641.0,50.0,3.5,13.5,215.5,38.29,28.72
2016,6,23,6,30,696.0,55.0,3.5,14.0,265.0,40.77,30.95
2016,6,23,6,45,737.0,58.5,3.55,15.0,316.5,41.89,31.8
2016,6,23,7,0,778.0,62.0,3.6,16.0,368.0,68.59,35.79
2016,6,23,7,15,804.5,65.0,3.5,16.5,419.5,119.63,62.25
2016,6,23,7,30,831.0,68.0,3.4,17.0,471.0,179.74,107.16
2016,6,23,7,45,851.5,70.0,3.35,17.5,521.0,234.56,153.47
2016,6,23,8,0,872.0,72.0,3.3,18.0,571.0,291.32,203.56
2016,6,23,8,15,886.0,74.0,3.25,18.5,618.0,347.73,253.8
2016,6,23,8,30,900.0,76.0,3.2,19.0,665.0,404.91,303.75
2016,6,23,8,45,911.5,77.0,3.15,19.5,708.0,460.69,351.25
2016,6,23,9,0,923.0,78.0,3.1,20.0,751.0,516.47,397.16
2016,6,23,9,15,930.0,79.5,3.05,20.0,788.5,570.06,440.65
2016,6,23,9,30,937.0,81.0,3.0,20.0,826.0,622.73,482.1
2016,6,23,9,45,936.5,85.5,3.0,20.5,856.5,672.25,519.11
2016,6,23,10,0,936.0,90.0,3.0,21.0,887.0,719.74,553.49
2016,6,23,10,15,939.5,91.0,3.05,21.0,913.0,764.68,584.77
2016,6,23,10,30,943.0,92.0,3.1,21.0,939.0,807.53,614.04
2016,6,23,10,45,946.0,92.0,3.2,21.5,958.5,846.78,639.67
2016,6,23,11,0,949.0,92.0,3.3,22.0,978.0,883.54,663.38
2016,6,23,11,15,950.5,92.5,3.4,22.0,990.5,916.84,685.91
2016,6,23,11,30,952.0,93.0,3.5,22.0,1003.0,947.26,706.49
2016,6,23,11,45,953.0,92.0,3.6,22.0,1009.0,972.78,723.8
2016,6,23,12,0,954.0,91.0,3.7,22.0,1015.0,995.16,739.08
2016,6,23,12,15,954.0,91.0,3.8,21.5,1014.0,1014.34,753.77
2016,6,23,12,30,954.0,91.0,3.9,21.0,1013.0,1030.17,766.4
2016,6,23,12,45,949.5,93.0,4.0,21.0,1004.0,1040.15,773.79
2016,6,23,13,0,945.0,95.0,4.1,21.0,995.0,1046.61,779.0
2016,6,23,13,15,942.5,94.5,4.1,21.0,980.0,1048.95,780.94
2016,6,23,13,30,940.0,94.0,4.1,21.0,965.0,1047.72,780.65
2016,6,23,13,45,939.0,91.5,4.2,21.0,944.0,1042.32,778.38
2016,6,23,14,0,938.0,89.0,4.3,21.0,923.0,1033.33,773.83
2016,6,23,14,15,932.0,88.0,4.35,20.5,894.5,1017.49,765.91
2016,6,23,14,30,926.0,87.0,4.4,20.0,866.0,998.32,755.73
2016,6,23,14,45,920.0,84.5,4.45,20.0,832.0,974.31,741.04
2016,6,23,15,0,914.0,82.0,4.5,20.0,798.0,947.19,724.2
2016,6,23,15,15,903.5,80.5,4.5,20.0,758.0,914.18,702.77
2016,6,23,15,30,893.0,79.0,4.5,20.0,718.0,878.65,679.47
2016,6,23,15,45,879.5,77.5,4.5,20.0,673.5,838.28,652.54
2016,6,23,16,0,866.0,76.0,4.5,20.0,629.0,796.03,624.01
2016,6,23,16,15,849.0,73.5,4.5,19.5,581.5,748.29,592.27
2016,6,23,16,30,832.0,71.0,4.5,19.0,534.0,699.45,559.11
2016,6,23,16,45,808.5,69.0,4.5,19.0,484.5,645.87,520.63
2016,6,23,17,0,785.0,67.0,4.5,19.0,435.0,596.21,483.15
2016,6,23,17,15,756.0,64.0,4.4,18.5,384.5,538.22,437.85
2016,6,23,17,30,727.0,61.0,4.3,18.0,334.0,481.41,392.04
2016,6,23,17,45,684.5,57.0,4.25,17.5,284.0,418.16,339.68
2016,6,23,18,0,642.0,53.0,4.2,17.0,234.0,358.11,288.2
2016,6,23,18,15,582.5,47.5,4.05,16.5,187.0,293.2,231.37
2016,6,23,18,30,523.0,42.0,3.9,16.0,140.0,235.43,179.39
2016,6,23,18,45,426.5,34.5,3.8,15.5,99.0,169.83,121.83
2016,6,23,19,0,330.0,27.0,3.7,15.0,58.0,114.99,71.54
2016,6,23,19,15,165.0,13.5,3.65,14.5,29.0,47.34,0.0
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,49.5,5.0,3.0,11.5,6.0,0.0,0.0
2016,6,24,5,0,99.0,10.0,3.1,12.0,12.0,9.53,0.0
2016,6,24,5,15,247.0,20.5,3.1,12.5,43.5,16.33,2.55
2016,6,24,5,30,395.0,31.0,3.1,13.0,75.0,24.23,14.91
2016,6,24,5,45,481.5,39.0,3.15,13.5,119.0,29.43,20.25
2016,6,24,6,0,568.0,47.0,3.2,14.0,163.0,34.38,24.97
2016,6,24,6,15,624.5,52.0,3.1,14.5,212.5,40.07,30.19
2016,6,24,6,30,681.0,57.0,3.0,15.0,262.0,42.47,32.34
2016,6,24,6,45,357.5,101.5,2.9,15.5,211.0,70.55,57.13
2016,6,24,7,0,34.0,146.0,2.8,16.0,160.0,121.84,96.27
2016,6,24,7,15,88.0,174.5,2.65,16.5,216.0,152.55,118.18
2016,6,24,7,30,142.0,203.0,2.5,17.0,272.0,184.5,140.75
2016,6,24,7,45,497.0,141.0,2.35,17.5,419.5,210.5,147.52
2016,6,24,8,0,852.0,79.0,2.2,18.0,567.0,291.09,203.21
2016,6,24,8,15,867.5,81.5,2.1,18.5,614.0,347.38,252.56
2016,6,24,8,30,883.0,84.0,2.0,19.0,661.0,404.63,301.72
2016,6,24,8,45,894.0,86.5,1.95,19.5,704.0,460.69,348.6
2016,6,24,9,0,905.0,89.0,1.9,20.0,747.0,516.74,393.78
2016,6,24,9,15,914.0,90.5,1.85,20.5,786.0,570.61,435.67
2016,6,24,9,30,923.0,92.0,1.8,21.0,825.0,623.77,475.46
2016,6,24,9,45,931.0,92.5,1.8,21.5,859.0,674.47,512.38
2016,6,24,10,0,939.0,93.0,1.8,22.0,893.0,723.89,547.21
2016,6,24,10,15,944.5,94.0,1.8,22.0,920.5,770.46,578.46
2016,6,24,10,30,950.0,95.0,1.8,22.0,948.0,815.11,607.64
2016,6,24,10,45,953.5,95.5,1.85,22.5,968.5,855.56,632.97
2016,6,24,11,0,957.0,96.0,1.9,23.0,989.0,893.56,656.43
2016,6,24,11,15,959.5,96.5,1.95,23.0,1003.0,928.06,678.72
2016,6,24,11,30,962.0,97.0,2.0,23.0,1017.0,959.72,699.13
2016,6,24,11,45,963.0,97.5,2.15,23.5,1023.5,987.05,716.47
2016,6,24,12,0,964.0,98.0,2.3,24.0,1030.0,1011.23,731.81
2016,6,24,12,15,963.5,98.0,2.4,24.0,1029.5,1030.23,744.76
2016,6,24,12,30,963.0,98.0,2.5,24.0,1029.0,1045.85,755.69
2016,6,24,12,45,953.0,103.0,2.6,24.0,1018.5,1053.63,761.74
2016,6,24,13,0,943.0,108.0,2.7,24.0,1008.0,1057.8,765.66
2016,6,24,13,15,940.5,107.5,2.8,24.0,992.5,1060.33,768.67
2016,6,24,13,30,938.0,107.0,2.9,24.0,977.0,1059.3,769.5
2016,6,24,13,45,933.5,106.5,3.0,24.0,955.0,1052.71,766.87
2016,6,24,14,0,929.0,106.0,3.1,24.0,933.0,1042.61,762.09
2016,6,24,14,15,923.0,105.0,3.1,23.5,904.5,1027.09,754.46
2016,6,24,14,30,917.0,104.0,3.1,23.0,876.0,1008.26,744.73
2016,6,24,14,45,908.5,102.5,3.15,23.0,841.0,983.32,729.96
2016,6,24,15,0,900.0,101.0,3.2,23.0,806.0,955.43,713.2
2016,6,24,15,15,889.5,99.5,3.15,23.0,766.5,922.95,692.56
2016,6,24,15,30,879.0,98.0,3.1,23.0,727.0,887.98,670.17
2016,6,24,15,45,865.0,96.0,3.1,23.0,682.5,847.21,643.97
2016,6,24,16,0,851.0,94.0,3.1,23.0,638.0,804.61,616.24
2016,6,24,16,15,833.0,91.0,3.1,22.5,590.0,761.44,588.88
2016,6,24,16,30,815.0,88.0,3.1,22.0,542.0,711.65,556.2
2016,6,24,16,45,790.5,85.0,3.1,21.5,492.0,656.59,518.94
2016,6,24,17,0,766.0,82.0,3.1,21.0,442.0,601.63,478.93
2016,6,24,17,15,734.0,78.0,3.05,20.5,390.5,541.44,433.34
2016,6,24,17,30,702.0,74.0,3.0,20.0,339.0,484.29,388.51
2016,6,24,17,45,657.0,69.0,3.0,19.5,288.0,419.81,336.46
2016,6,24,18,0,612.0,64.0,3.0,19.0,237.0,358.84,285.43
2016,6,24,18,15,547.0,57.0,2.9,18.0,189.0,291.58,228.35
2016,6,24,18,30,482.0,50.0,2.8,17.0,141.0,230.71,175.25
2016,6,24,18,45,382.0,40.5,2.7,16.5,99.5,163.95,117.68
2016,6,24,19,0,282.0,31.0,2.6,16.0,58.0,108.32,67.82
2016,6,24,19,15,141.0,15.5,2.6,15.5,29.0,45.56,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,38.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,77.0,10.0,1.4,13.0,11.0,9.53,0.0
2016,6,25,5,15,219.0,21.5,1.4,13.5,42.0,17.31,2.57
2016,6,25,5,30,361.0,33.0,1.4,14.0,73.0,26.12,16.42
2016,6,25,5,45,452.5,41.0,1.4,15.0,116.5,31.21,21.68
2016,6,25,6,0,544.0,49.0,1.4,16.0,160.0,36.08,26.27
2016,6,25,6,15,601.5,54.5,1.35,16.5,209.0,38.6,28.66
2016,6,25,6,30,659.0,60.0,1.3,17.0,258.0,45.04,34.37
2016,6,25,6,45,700.5,64.5,1.3,17.5,309.0,46.76,35.78
2016,6,25,7,0,742.0,69.0,1.3,18.0,360.0,71.46,39.44
2016,6,25,7,15,770.5,72.5,1.3,18.5,411.5,121.01,64.38
2016,6,25,7,30,799.0,76.0,1.3,19.0,463.0,173.97,102.55
2016,6,25,7,45,821.5,78.5,1.35,19.5,513.0,228.08,147.22
2016,6,25,8,0,844.0,81.0,1.4,20.0,563.0,289.83,199.92
2016,6,25,8,15,860.0,83.0,1.45,20.5,610.0,345.46,248.17
2016,6,25,8,30,876.0,85.0,1.5,21.0,657.0,402.09,296.36
2016,6,25,8,45,889.0,87.0,1.55,22.0,701.0,458.21,342.2
2016,6,25,9,0,902.0,89.0,1.6,23.0,745.0,514.55,386.48
2016,6,25,9,15,911.5,90.5,1.65,23.0,784.0,568.55,429.05
2016,6,25,9,30,921.0,92.0,1.7,23.0,823.0,621.92,469.91
2016,6,25,9,45,922.0,96.5,1.75,23.5,855.0,671.75,506.09
2016,6,25,10,0,923.0,101.0,1.8,24.0,887.0,719.73,539.86
2016,6,25,10,15,928.5,102.5,1.9,24.0,914.5,766.16,571.94
2016,6,25,10,30,934.0,104.0,2.0,24.0,942.0,810.72,601.81
2016,6,25,10,45,937.5,105.0,2.1,24.5,962.5,851.15,627.5
2016,6,25,11,0,941.0,106.0,2.2,25.0,983.0,889.16,651.39
2016,6,25,11,15,943.5,106.5,2.25,25.0,997.0,923.27,673.42
2016,6,25,11,30,946.0,107.0,2.3,25.0,1011.0,954.6,693.59
2016,6,25,11,45,946.5,107.5,2.4,25.0,1017.5,981.18,711.2
2016,6,25,12,0,947.0,108.0,2.5,25.0,1024.0,1004.66,726.89
2016,6,25,12,15,947.0,108.0,2.55,25.0,1023.5,1023.97,739.5
2016,6,25,12,30,947.0,108.0,2.6,25.0,1023.0,1039.99,750.11
2016,6,25,12,45,947.5,106.5,2.7,25.0,1015.5,1051.6,758.56
2016,6,25,13,0,948.0,105.0,2.8,25.0,1008.0,1059.72,764.92
2016,6,25,13,15,945.5,104.5,2.85,24.5,993.0,1062.29,768.9
2016,6,25,13,30,943.0,104.0,2.9,24.0,978.0,1061.28,770.75
2016,6,25,13,45,938.5,103.0,2.95,24.0,956.0,1054.16,767.32
2016,6,25,14,0,934.0,102.0,3.0,24.0,934.0,1043.52,761.76
2016,6,25,14,15,928.5,101.0,3.05,24.0,905.5,1028.44,753.42
2016,6,25,14,30,923.0,100.0,3.1,24.0,877.0,1010.02,742.98
2016,6,25,14,45,915.0,98.5,3.15,24.0,842.5,985.46,728.52
2016,6,25,15,0,907.0,97.0,3.2,24.0,808.0,957.9,712.06
2016,6,25,15,15,897.0,95.0,3.2,23.5,768.0,925.15,693.02
2016,6,25,15,30,887.0,93.0,3.2,23.0,728.0,889.85,672.09
2016,6,25,15,45,874.0,90.5,3.25,23.0,684.0,849.11,646.17
2016,6,25,16,0,861.0,88.0,3.3,23.0,640.0,806.45,618.59
2016,6,25,16,15,843.5,85.5,3.25,22.5,592.0,758.62,587.58
2016,6,25,16,30,826.0,83.0,3.2,22.0,544.0,714.48,558.71
2016,6,25,16,45,804.0,80.0,3.2,22.0,494.0,660.73,521.35
2016,6,25,17,0,782.0,77.0,3.2,22.0,444.0,606.83,481.55
2016,6,25,17,15,751.5,73.0,3.15,21.5,392.5,546.84,436.26
2016,6,25,17,30,721.0,69.0,3.1,21.0,341.0,488.14,390.41
2016,6,25,17,45,678.0,64.5,3.05,20.5,290.5,424.22,338.82
2016,6,25,18,0,635.0,60.0,3.0,20.0,240.0,365.06,289.22
2016,6,25,18,15,572.5,53.5,2.85,19.0,191.5,298.14,232.46
2016,6,25,18,30,510.0,47.0,2.7,18.0,143.0,237.35,179.39
2016,6,25,18,45,412.0,38.5,2.6,17.5,101.0,170.69,121.83
2016,6,25,19,0,314.0,30.0,2.5,17.0,59.0,114.9,71.54
2016,6,25,19,15,157.0,15.0,2.55,16.5,29.5,47.92,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,173.5,16.0,1.9,13.5,35.0,12.23,0.0
2016,6,26,5,30,347.0,32.0,1.9,14.0,70.0,25.22,15.6
2016,6,26,5,45,434.5,40.5,1.9,14.5,112.5,30.79,21.34
2016,6,26,6,0,522.0,49.0,1.9,15.0,155.0,36.09,26.38
2016,6,26,6,15,579.0,55.0,1.8,15.5,203.0,39.0,29.13
2016,6,26,6,30,636.0,61.0,1.7,16.0,251.0,41.78,31.61
2016,6,26,6,45,677.0,65.5,1.6,16.5,301.0,47.57,36.65
2016,6,26,7,0,718.0,70.0,1.5,17.0,351.0,70.74,39.92
2016,6,26,7,15,746.5,73.5,1.45,17.5,401.5,118.91,64.03
2016,6,26,7,30,775.0,77.0,1.4,18.0,452.0,170.48,101.21
2016,6,26,7,45,797.5,79.5,1.4,19.0,501.0,223.22,144.56
2016,6,26,8,0,820.0,82.0,1.4,20.0,550.0,278.27,191.64
2016,6,26,8,15,836.0,84.5,1.4,20.5,596.5,338.32,243.15
2016,6,26,8,30,852.0,87.0,1.4,21.0,643.0,394.08,290.41
2016,6,26,8,45,864.5,89.0,1.45,22.0,685.5,448.73,335.07
2016,6,26,9,0,877.0,91.0,1.5,23.0,728.0,503.56,378.21
2016,6,26,9,15,886.5,92.5,1.55,23.0,766.5,556.32,419.85
2016,6,26,9,30,896.0,94.0,1.6,23.0,805.0,608.49,459.84
2016,6,26,9,45,905.5,94.0,1.7,23.5,838.5,658.46,496.61
2016,6,26,10,0,915.0,94.0,1.8,24.0,872.0,707.35,531.61
2016,6,26,10,15,920.0,95.0,1.85,24.5,898.5,752.61,561.35
2016,6,26,10,30,925.0,96.0,1.9,25.0,925.0,795.97,588.88
2016,6,26,10,45,926.5,98.0,2.0,25.5,945.0,835.37,613.87
2016,6,26,11,0,928.0,100.0,2.1,26.0,965.0,872.26,637.02
2016,6,26,11,15,930.0,100.5,2.15,26.0,978.5,905.51,658.46
2016,6,26,11,30,932.0,101.0,2.2,26.0,992.0,936.0,678.07
2016,6,26,11,45,931.0,102.5,2.3,26.0,997.5,961.8,695.16
2016,6,26,12,0,930.0,104.0,2.4,26.0,1003.0,984.48,710.33
2016,6,26,12,15,929.5,104.0,2.5,26.0,1002.5,1003.0,722.92
2016,6,26,12,30,929.0,104.0,2.6,26.0,1002.0,1018.26,733.54
2016,6,26,12,45,918.0,110.0,2.75,26.0,991.0,1025.78,739.82
2016,6,26,13,0,907.0,116.0,2.9,26.0,980.0,1029.81,744.01
2016,6,26,13,15,904.0,115.0,2.95,26.0,965.0,1031.36,745.82
2016,6,26,13,30,901.0,114.0,3.0,26.0,950.0,1029.46,745.55
2016,6,26,13,45,896.5,113.0,3.1,26.0,928.5,1022.62,742.66
2016,6,26,14,0,892.0,112.0,3.2,26.0,907.0,1012.41,737.68
2016,6,26,14,15,886.0,111.0,3.25,25.5,879.0,997.41,730.69
2016,6,26,14,30,880.0,110.0,3.3,25.0,851.0,979.23,721.66
2016,6,26,14,45,871.0,108.5,3.4,25.0,817.0,954.6,707.28
2016,6,26,15,0,862.0,107.0,3.5,25.0,783.0,927.16,690.96
2016,6,26,15,15,851.0,105.0,3.5,25.0,744.0,894.71,670.54
2016,6,26,15,30,840.0,103.0,3.5,25.0,705.0,859.92,648.41
2016,6,26,15,45,825.5,101.0,3.55,25.0,661.5,826.08,627.04
2016,6,26,16,0,811.0,99.0,3.6,25.0,618.0,784.17,599.76
2016,6,26,16,15,793.0,96.0,3.55,24.5,571.5,736.92,569.03
2016,6,26,16,30,775.0,93.0,3.5,24.0,525.0,688.73,537.08
2016,6,26,16,45,752.0,89.0,3.5,23.5,476.0,635.26,500.54
2016,6,26,17,0,729.0,85.0,3.5,23.0,427.0,581.85,461.55
2016,6,26,17,15,697.0,80.5,3.4,22.5,377.5,524.46,417.92
2016,6,26,17,30,665.0,76.0,3.3,22.0,328.0,467.01,372.92
2016,6,26,17,45,624.5,70.5,3.25,21.5,279.0,406.03,323.73
2016,6,26,18,0,584.0,65.0,3.2,21.0,230.0,348.16,275.37
2016,6,26,18,15,521.5,57.5,3.05,20.0,183.5,282.75,220.13
2016,6,26,18,30,459.0,50.0,2.9,19.0,137.0,223.5,168.76
2016,6,26,18,45,369.5,40.0,2.8,18.5,97.0,160.38,114.39
2016,6,26,19,0,280.0,30.0,2.7,18.0,57.0,107.29,66.72
2016,6,26,19,15,140.0,15.0,2.7,17.5,28.5,45.07,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,172.0,15.5,2.15,14.5,34.5,11.82,0.0
2016,6,27,5,30,344.0,31.0,2.1,15.0,69.0,24.33,14.74
2016,6,27,5,45,429.5,39.5,2.1,15.5,110.5,29.94,20.49
2016,6,27,6,0,515.0,48.0,2.1,16.0,152.0,35.28,25.53
2016,6,27,6,15,572.5,54.0,2.0,16.5,199.5,38.22,28.3
2016,6,27,6,30,630.0,60.0,1.9,17.0,247.0,41.03,30.81
2016,6,27,6,45,669.5,65.0,1.8,17.5,297.0,47.18,36.15
2016,6,27,7,0,709.0,70.0,1.7,18.0,347.0,69.68,39.47
2016,6,27,7,15,738.5,73.5,1.65,18.5,397.0,117.41,63.02
2016,6,27,7,30,768.0,77.0,1.6,19.0,447.0,168.65,99.7
2016,6,27,7,45,789.5,80.0,1.6,20.0,496.0,221.2,142.77
2016,6,27,8,0,811.0,83.0,1.6,21.0,545.0,275.96,189.52
2016,6,27,8,15,828.0,85.5,1.65,21.5,592.0,335.83,240.85
2016,6,27,8,30,845.0,88.0,1.7,22.0,639.0,391.54,288.16
2016,6,27,8,45,858.5,90.0,1.75,23.0,682.0,446.27,332.9
2016,6,27,9,0,872.0,92.0,1.8,24.0,725.0,501.3,376.24
2016,6,27,9,15,882.5,93.5,1.85,24.5,764.0,554.37,417.37
2016,6,27,9,30,893.0,95.0,1.9,25.0,803.0,606.96,456.79
2016,6,27,9,45,889.5,103.0,1.95,25.5,833.0,655.85,492.17
2016,6,27,10,0,886.0,111.0,2.0,26.0,863.0,702.56,524.94
2016,6,27,10,15,892.5,112.0,2.05,26.0,891.0,747.81,556.33
2016,6,27,10,30,899.0,113.0,2.1,26.0,919.0,791.35,585.12
2016,6,27,10,45,903.5,114.0,2.2,26.5,940.0,831.39,610.54
2016,6,27,11,0,908.0,115.0,2.3,27.0,961.0,869.19,634.26
2016,6,27,11,15,910.5,115.5,2.4,27.0,975.0,902.39,656.1
2016,6,27,11,30,913.0,116.0,2.5,27.0,989.0,932.92,676.2
2016,6,27,11,45,914.5,116.5,2.6,27.5,996.0,959.74,692.55
2016,6,27,12,0,916.0,117.0,2.7,28.0,1003.0,983.62,707.0
2016,6,27,12,15,916.0,117.0,2.8,28.0,1002.5,1002.54,719.72
2016,6,27,12,30,916.0,117.0,2.9,28.0,1002.0,1018.26,730.53
2016,6,27,12,45,920.0,113.0,3.0,28.0,996.0,1030.7,739.37
2016,6,27,13,0,924.0,109.0,3.1,28.0,990.0,1039.74,746.17
2016,6,27,13,15,921.0,108.5,3.15,27.5,975.0,1041.84,749.75
2016,6,27,13,30,918.0,108.0,3.2,27.0,960.0,1040.45,751.27
2016,6,27,13,45,914.0,107.0,3.3,27.0,938.0,1034.04,748.63
2016,6,27,14,0,910.0,106.0,3.4,27.0,916.0,1024.19,743.86
2016,6,27,14,15,904.0,104.5,3.45,27.0,887.5,1008.45,734.98
2016,6,27,14,30,898.0,103.0,3.5,27.0,859.0,989.47,724.05
2016,6,27,14,45,890.5,101.0,3.6,27.0,825.5,965.38,710.11
2016,6,27,15,0,883.0,99.0,3.7,27.0,792.0,938.35,694.17
2016,6,27,15,15,872.5,97.5,3.75,26.5,752.5,906.36,675.82
2016,6,27,15,30,862.0,96.0,3.8,26.0,713.0,871.94,655.61
2016,6,27,15,45,850.5,93.0,3.85,26.0,670.0,832.76,630.58
2016,6,27,16,0,839.0,90.0,3.9,26.0,627.0,791.62,603.91
2016,6,27,16,15,822.0,87.0,3.9,25.5,580.0,749.62,577.21
2016,6,27,16,30,805.0,84.0,3.9,25.0,533.0,701.05,545.26
2016,6,27,16,45,784.5,80.5,3.9,24.5,484.5,648.66,509.84
2016,6,27,17,0,764.0,77.0,3.9,24.0,436.0,596.05,471.8
2016,6,27,17,15,734.0,73.0,3.8,23.5,385.5,537.19,427.19
2016,6,27,17,30,704.0,69.0,3.7,23.0,335.0,479.61,382.13
2016,6,27,17,45,664.0,64.0,3.6,22.5,285.5,417.46,331.96
2016,6,27,18,0,624.0,59.0,3.5,22.0,236.0,359.75,283.61
2016,6,27,18,15,563.5,52.5,3.35,21.0,188.5,294.17,228.15
2016,6,27,18,30,503.0,46.0,3.2,20.0,141.0,234.5,176.24
2016,6,27,18,45,410.5,37.5,3.1,19.5,100.0,169.72,120.37
2016,6,27,19,0,318.0,29.0,3.0,19.0,59.0,115.23,71.23
2016,6,27,19,15,159.0,14.5,2.95,18.5,29.5,47.93,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,167.0,16.0,2.2,13.5,34.0,12.29,0.0
2016,6,28,5,30,334.0,32.0,2.1,14.0,68.0,25.33,15.59
2016,6,28,5,45,418.0,41.0,2.05,14.5,109.5,31.33,21.78
2016,6,28,6,0,502.0,50.0,2.0,15.0,151.0,37.04,27.19
2016,6,28,6,15,560.5,56.5,1.9,15.0,198.5,40.3,30.33
2016,6,28,6,30,619.0,63.0,1.8,15.0,246.0,43.4,33.19
2016,6,28,6,45,660.0,68.0,1.7,15.5,296.0,45.13,34.64
2016,6,28,7,0,701.0,73.0,1.6,16.0,346.0,71.13,41.62
2016,6,28,7,15,731.0,77.0,1.55,16.5,396.5,118.82,65.15
2016,6,28,7,30,761.0,81.0,1.5,17.0,447.0,170.12,101.96
2016,6,28,7,45,785.0,83.5,1.5,18.0,496.5,222.38,144.86
2016,6,28,8,0,809.0,86.0,1.5,19.0,546.0,277.14,191.74
2016,6,28,8,15,826.5,88.5,1.5,19.5,593.0,332.12,239.54
2016,6,28,8,30,844.0,91.0,1.5,20.0,640.0,392.92,290.86
2016,6,28,8,45,859.0,92.5,1.55,21.0,683.5,447.86,335.91
2016,6,28,9,0,874.0,94.0,1.6,22.0,727.0,503.26,379.71
2016,6,28,9,15,884.5,95.5,1.65,22.5,766.0,556.48,421.12
2016,6,28,9,30,895.0,97.0,1.7,23.0,805.0,609.22,460.79
2016,6,28,9,45,902.5,98.5,1.75,23.5,839.0,659.35,497.37
2016,6,28,10,0,910.0,100.0,1.8,24.0,873.0,708.23,531.99
2016,6,28,10,15,916.0,101.5,1.85,24.0,900.5,754.58,563.82
2016,6,28,10,30,922.0,103.0,1.9,24.0,928.0,799.14,593.33
2016,6,28,10,45,925.5,104.0,2.0,24.0,949.0,839.23,620.06
2016,6,28,11,0,929.0,105.0,2.1,24.0,970.0,876.96,645.12
2016,6,28,11,15,932.0,105.5,2.15,24.0,984.5,911.25,667.38
2016,6,28,11,30,935.0,106.0,2.2,24.0,999.0,942.84,687.82
2016,6,28,11,45,935.5,107.0,2.3,24.5,1006.0,969.76,704.36
2016,6,28,12,0,936.0,108.0,2.4,25.0,1013.0,993.62,718.94
2016,6,28,12,15,936.5,108.0,2.45,25.0,1013.0,1013.36,731.83
2016,6,28,12,30,937.0,108.0,2.5,25.0,1013.0,1029.85,742.75
2016,6,28,12,45,928.5,112.5,2.6,25.0,1003.0,1038.58,749.35
2016,6,28,13,0,920.0,117.0,2.7,25.0,993.0,1043.8,753.91
2016,6,28,13,15,917.5,116.0,2.75,24.5,978.5,1046.02,757.66
2016,6,28,13,30,915.0,115.0,2.8,24.0,964.0,1044.74,759.31
2016,6,28,13,45,912.5,113.0,2.85,24.0,943.0,1038.93,756.71
2016,6,28,14,0,910.0,111.0,2.9,24.0,922.0,1029.64,751.99
2016,6,28,14,15,904.0,110.0,2.95,24.0,894.0,1014.52,743.59
2016,6,28,14,30,898.0,109.0,3.0,24.0,866.0,996.17,733.16
2016,6,28,14,45,892.5,106.0,3.05,24.0,832.5,973.0,719.58
2016,6,28,15,0,887.0,103.0,3.1,24.0,799.0,946.78,703.97
2016,6,28,15,15,876.5,101.5,3.1,23.5,759.5,914.75,685.36
2016,6,28,15,30,866.0,100.0,3.1,23.0,720.0,880.26,664.93
2016,6,28,15,45,854.5,96.5,3.1,23.0,676.5,840.46,639.32
2016,6,28,16,0,843.0,93.0,3.1,23.0,633.0,798.66,612.07
2016,6,28,16,15,825.5,90.5,3.05,22.5,586.0,756.81,585.33
2016,6,28,16,30,808.0,88.0,3.0,22.0,539.0,708.3,553.32
2016,6,28,16,45,786.5,84.0,3.0,21.5,489.5,654.5,516.99
2016,6,28,17,0,765.0,80.0,3.0,21.0,440.0,600.55,477.95
2016,6,28,17,15,734.0,76.0,2.95,20.5,389.0,541.01,432.91
2016,6,28,17,30,703.0,72.0,2.9,20.0,338.0,482.81,387.38
2016,6,28,17,45,662.0,67.0,2.9,19.5,288.0,421.71,337.99
2016,6,28,18,0,621.0,62.0,2.9,19.0,238.0,362.23,288.16
2016,6,28,18,15,558.5,55.5,2.85,18.0,190.5,295.91,231.87
2016,6,28,18,30,496.0,49.0,2.8,17.0,143.0,235.7,179.21
2016,6,28,18,45,400.5,39.5,2.75,16.5,101.0,169.24,121.61
2016,6,28,19,0,305.0,30.0,2.7,16.0,59.0,113.44,71.14
2016,6,28,19,15,152.5,15.0,2.8,15.5,29.5,47.45,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.0,2.65,12.5,34.0,13.23,0.0
2016,6,29,5,30,316.0,34.0,2.6,13.0,68.0,27.3,17.25
2016,6,29,5,45,412.0,43.0,2.6,13.5,111.0,33.22,23.51
2016,6,29,6,0,508.0,52.0,2.6,14.0,154.0,38.87,28.91
2016,6,29,6,15,569.5,58.5,2.55,14.0,202.5,42.05,32.01
2016,6,29,6,30,631.0,65.0,2.5,14.0,251.0,45.09,34.82
2016,6,29,6,45,388.0,110.0,2.5,14.5,231.5,77.08,63.14
2016,6,29,7,0,145.0,155.0,2.5,15.0,212.0,124.31,96.81
2016,6,29,7,15,98.0,172.0,2.45,15.5,213.0,145.09,112.18
2016,6,29,7,30,51.0,189.0,2.4,16.0,214.0,166.05,130.29
2016,6,29,7,45,122.5,217.0,2.4,16.5,284.5,202.41,156.28
2016,6,29,8,0,194.0,245.0,2.4,17.0,355.0,252.93,194.23
2016,6,29,8,15,524.5,170.0,2.4,17.5,502.5,302.0,225.91
2016,6,29,8,30,855.0,95.0,2.4,18.0,650.0,399.55,299.79
2016,6,29,8,45,656.0,178.5,2.4,18.5,621.5,427.89,327.24
2016,6,29,9,0,457.0,262.0,2.4,19.0,593.0,442.18,340.56
2016,6,29,9,15,479.0,270.5,2.4,19.0,634.0,488.71,377.12
2016,6,29,9,30,501.0,279.0,2.4,19.0,675.0,536.82,413.98
2016,6,29,9,45,706.0,194.5,2.45,19.5,779.0,618.82,477.13
2016,6,29,10,0,911.0,110.0,2.5,20.0,883.0,717.33,551.05
2016,6,29,10,15,917.0,111.0,2.55,20.0,910.5,763.4,583.48
2016,6,29,10,30,923.0,112.0,2.6,20.0,938.0,807.65,613.59
2016,6,29,10,45,927.5,112.5,2.65,20.5,959.5,848.24,639.71
2016,6,29,11,0,932.0,113.0,2.7,21.0,981.0,886.52,664.0
2016,6,29,11,15,935.0,113.5,2.7,21.0,995.0,921.03,686.46
2016,6,29,11,30,938.0,114.0,2.7,21.0,1009.0,952.82,707.01
2016,6,29,11,45,939.0,114.5,2.75,21.0,1016.0,979.92,724.85
2016,6,29,12,0,940.0,115.0,2.8,21.0,1023.0,1003.97,740.74
2016,6,29,12,15,940.0,115.0,2.85,21.0,1022.5,1023.43,753.68
2016,6,29,12,30,940.0,115.0,2.9,21.0,1022.0,1039.61,764.6
2016,6,29,12,45,937.5,115.0,2.95,21.0,1014.0,1049.95,771.84
2016,6,29,13,0,935.0,115.0,3.0,21.0,1006.0,1056.8,776.98
2016,6,29,13,15,932.5,114.5,3.0,21.0,991.0,1059.62,779.17
2016,6,29,13,30,930.0,114.0,3.0,21.0,976.0,1058.9,779.21
2016,6,29,13,45,926.0,112.5,3.05,21.0,954.0,1052.1,775.91
2016,6,29,14,0,922.0,111.0,3.1,21.0,932.0,1041.78,770.45
2016,6,29,14,15,916.0,110.0,3.1,20.5,903.5,1026.59,762.92
2016,6,29,14,30,910.0,109.0,3.1,20.0,875.0,1008.1,753.27
2016,6,29,14,45,902.5,107.0,3.1,20.0,841.0,983.92,738.43
2016,6,29,15,0,895.0,105.0,3.1,20.0,807.0,956.75,721.59
2016,6,29,15,15,884.5,103.0,3.1,20.0,767.0,924.02,700.94
2016,6,29,15,30,874.0,101.0,3.1,20.0,727.0,888.79,678.47
2016,6,29,15,45,860.0,98.5,3.1,20.0,682.5,847.75,651.78
2016,6,29,16,0,846.0,96.0,3.1,20.0,638.0,810.55,627.55
2016,6,29,16,15,828.0,93.5,3.1,19.5,590.5,762.62,596.45
2016,6,29,16,30,810.0,91.0,3.1,19.0,543.0,713.63,564.02
2016,6,29,16,45,786.0,87.5,3.1,18.5,492.5,658.56,526.32
2016,6,29,17,0,762.0,84.0,3.1,18.0,442.0,603.53,485.87
2016,6,29,17,15,730.0,80.0,3.1,17.5,391.0,543.46,440.04
2016,6,29,17,30,698.0,76.0,3.1,17.0,340.0,486.57,395.04
2016,6,29,17,45,651.5,71.0,3.15,17.0,289.0,421.39,341.31
2016,6,29,18,0,605.0,66.0,3.2,17.0,238.0,359.87,288.88
2016,6,29,18,15,539.5,59.0,3.15,16.5,190.0,292.54,230.93
2016,6,29,18,30,474.0,52.0,3.1,16.0,142.0,231.63,177.17
2016,6,29,18,45,371.0,42.5,3.1,15.5,100.0,164.07,118.79
2016,6,29,19,0,268.0,33.0,3.1,15.0,58.0,107.91,68.43
2016,6,29,19,15,134.0,16.5,3.1,14.5,29.0,44.85,0.0
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,119.5,18.5,1.75,12.5,31.0,14.51,0.0
2016,6,30,5,30,239.0,37.0,1.7,13.0,62.0,28.88,18.51
2016,6,30,5,45,329.0,48.5,1.7,13.5,102.5,37.11,26.9
2016,6,30,6,0,419.0,60.0,1.7,14.0,143.0,46.06,35.28
2016,6,30,6,15,483.5,68.5,1.6,14.5,190.5,50.56,39.51
2016,6,30,6,30,548.0,77.0,1.5,15.0,238.0,54.84,43.34
2016,6,30,6,45,593.0,83.5,1.4,15.5,288.0,57.16,45.3
2016,6,30,7,0,638.0,90.0,1.3,16.0,338.0,76.18,47.88
2016,6,30,7,15,672.0,95.5,1.25,16.5,388.5,122.22,70.54
2016,6,30,7,30,706.0,101.0,1.2,17.0,439.0,172.35,106.05
2016,6,30,7,45,732.0,105.0,1.2,17.5,489.0,223.61,147.82
2016,6,30,8,0,758.0,109.0,1.2,18.0,539.0,281.98,197.24
2016,6,30,8,15,778.0,112.5,1.15,18.5,586.0,335.88,243.42
2016,6,30,8,30,798.0,116.0,1.1,19.0,633.0,391.46,290.05
2016,6,30,8,45,812.5,119.0,1.1,19.5,676.5,445.7,334.57
2016,6,30,9,0,827.0,122.0,1.1,20.0,720.0,500.53,378.01
2016,6,30,9,15,839.0,124.5,1.15,20.5,759.5,553.92,419.19
2016,6,30,9,30,851.0,127.0,1.2,21.0,799.0,607.12,458.9
2016,6,30,9,45,872.5,121.5,1.25,21.5,836.5,659.71,497.1
2016,6,30,10,0,894.0,116.0,1.3,22.0,874.0,710.68,533.18
2016,6,30,10,15,900.5,117.5,1.4,22.0,902.0,756.9,565.82
2016,6,30,10,30,907.0,119.0,1.5,22.0,930.0,801.41,595.72
2016,6,30,10,45,910.5,120.5,1.6,22.5,951.0,841.61,621.36
2016,6,30,11,0,914.0,122.0,1.7,23.0,972.0,879.49,645.28
2016,6,30,11,15,917.0,122.5,1.8,23.0,986.5,913.53,667.82
2016,6,30,11,30,920.0,123.0,1.9,23.0,1001.0,944.91,688.63
2016,6,30,11,45,920.5,123.5,2.05,23.0,1007.5,971.21,706.75
2016,6,30,12,0,921.0,124.0,2.2,23.0,1014.0,994.5,723.02
2016,6,30,12,15,920.5,124.0,2.3,23.0,1013.5,1013.25,735.89
2016,6,30,12,30,920.0,124.0,2.4,23.0,1013.0,1028.78,746.82
2016,6,30,12,45,912.0,128.0,2.5,23.0,1003.0,1037.51,753.52
2016,6,30,13,0,904.0,132.0,2.6,23.0,993.0,1042.8,758.17
2016,6,30,13,15,900.5,131.0,2.65,23.0,977.5,1044.21,759.95
2016,6,30,13,30,897.0,130.0,2.7,23.0,962.0,1042.16,759.65
2016,6,30,13,45,894.0,128.0,2.75,23.0,940.5,1036.16,756.94
2016,6,30,14,0,891.0,126.0,2.8,23.0,919.0,1026.74,752.14
2016,6,30,14,15,884.0,124.5,2.85,23.0,890.0,1010.53,743.01
2016,6,30,14,30,877.0,123.0,2.9,23.0,861.0,991.14,731.89
2016,6,30,14,45,870.0,119.5,2.95,23.0,827.0,966.58,717.36
2016,6,30,15,0,863.0,116.0,3.0,23.0,793.0,939.08,700.85
2016,6,30,15,15,851.0,114.0,3.0,23.0,753.0,905.87,680.03
2016,6,30,15,30,839.0,112.0,3.0,23.0,713.0,877.05,662.13
2016,6,30,15,45,825.5,108.5,3.05,23.0,669.0,836.13,636.03
2016,6,30,16,0,812.0,105.0,3.1,23.0,625.0,793.38,608.39
2016,6,30,16,15,792.5,102.0,3.1,22.5,577.5,744.95,577.14
2016,6,30,16,30,773.0,99.0,3.1,22.0,530.0,695.66,544.66
2016,6,30,16,45,748.5,95.0,3.1,22.0,480.5,641.19,506.26
2016,6,30,17,0,724.0,91.0,3.1,22.0,431.0,588.89,467.22
2016,6,30,17,15,690.5,86.0,3.05,21.5,380.5,528.53,421.66
2016,6,30,17,30,657.0,81.0,3.0,21.0,330.0,469.87,375.93
2016,6,30,17,45,612.0,75.0,2.95,20.5,280.0,406.31,324.79
2016,6,30,18,0,567.0,69.0,2.9,20.0,230.0,346.31,274.82
2016,6,30,18,15,501.0,61.5,2.8,19.0,183.0,280.18,219.09
2016,6,30,18,30,435.0,54.0,2.7,18.0,136.0,220.55,167.51
2016,6,30,18,45,339.0,43.0,2.65,17.5,95.5,155.55,111.84
2016,6,30,19,0,243.0,32.0,2.6,17.0,55.0,100.53,63.06
2016,6,30,19,15,121.5,16.0,2.7,16.5,27.5,42.12,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,115.5,18.0,2.3,13.0,30.0,14.11,0.0
2016,7,1,5,30,231.0,36.0,2.3,13.0,60.0,28.08,17.75
