Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,5,45,324.5,47.0,2.35,13.5,100.5,35.95,25.85
2016,7,1,6,0,418.0,58.0,2.4,14.0,141.0,44.29,33.69
2016,7,1,6,15,482.0,66.0,2.35,14.0,187.5,48.44,37.69
2016,7,1,6,30,546.0,74.0,2.3,14.0,234.0,52.38,41.32
2016,7,1,6,45,590.5,80.5,2.25,14.5,283.5,54.82,43.4
2016,7,1,7,0,635.0,87.0,2.2,15.0,333.0,72.98,45.89
2016,7,1,7,15,668.5,92.0,2.1,15.5,383.0,118.39,68.03
2016,7,1,7,30,702.0,97.0,2.0,16.0,433.0,167.82,103.19
2016,7,1,7,45,728.5,100.5,1.95,16.5,482.0,218.51,144.86
2016,7,1,8,0,755.0,104.0,1.9,17.0,531.0,276.14,194.23
2016,7,1,8,15,774.5,107.0,1.85,17.0,577.5,329.28,241.01
2016,7,1,8,30,794.0,110.0,1.8,17.0,624.0,384.03,288.52
2016,7,1,8,45,810.0,112.0,1.8,17.5,668.0,437.8,333.73
2016,7,1,9,0,826.0,114.0,1.8,18.0,712.0,492.3,378.06
2016,7,1,9,15,838.0,116.5,1.85,18.0,751.0,548.11,422.8
2016,7,1,9,30,850.0,119.0,1.9,18.0,790.0,600.56,463.9
2016,7,1,9,45,860.5,119.5,1.95,18.5,824.0,649.84,500.75
2016,7,1,10,0,871.0,120.0,2.0,19.0,858.0,698.22,535.92
2016,7,1,10,15,877.5,121.5,2.0,19.0,886.0,743.51,568.3
2016,7,1,10,30,884.0,123.0,2.0,19.0,914.0,787.14,597.55
2016,7,1,10,45,890.5,123.0,2.05,19.5,935.5,827.55,623.53
2016,7,1,11,0,897.0,123.0,2.1,20.0,957.0,865.9,647.85
2016,7,1,11,15,900.0,124.0,2.15,20.0,971.5,899.91,670.33
2016,7,1,11,30,903.0,125.0,2.2,20.0,986.0,931.32,691.04
2016,7,1,11,45,905.5,124.5,2.25,20.0,993.5,958.14,708.7
2016,7,1,12,0,908.0,124.0,2.3,20.0,1001.0,982.08,724.53
2016,7,1,12,15,908.0,124.0,2.35,20.0,1001.0,1001.1,737.21
2016,7,1,12,30,908.0,124.0,2.4,20.0,1001.0,1016.97,747.96
2016,7,1,12,45,900.5,127.5,2.45,20.0,991.5,1025.61,754.13
2016,7,1,13,0,893.0,131.0,2.5,20.0,982.0,1030.85,758.28
2016,7,1,13,15,890.0,130.0,2.55,20.0,967.0,1032.74,760.39
2016,7,1,13,30,887.0,129.0,2.6,20.0,952.0,1031.21,760.43
2016,7,1,13,45,883.5,127.5,2.65,20.0,930.5,1025.28,757.72
2016,7,1,14,0,880.0,126.0,2.7,20.0,909.0,1015.97,752.94
2016,7,1,14,15,873.0,124.5,2.7,20.0,880.5,999.91,743.33
2016,7,1,14,30,866.0,123.0,2.7,20.0,852.0,980.71,731.75
2016,7,1,14,45,857.5,120.5,2.75,20.0,818.0,956.0,716.99
2016,7,1,15,0,849.0,118.0,2.8,20.0,784.0,928.47,700.3
2016,7,1,15,15,837.0,116.0,2.8,19.5,744.5,902.73,685.68
2016,7,1,15,30,825.0,114.0,2.8,19.0,705.0,867.31,664.22
2016,7,1,15,45,810.5,111.0,2.8,19.0,661.0,826.54,637.59
2016,7,1,16,0,796.0,108.0,2.8,19.0,617.0,784.06,609.47
2016,7,1,16,15,776.0,104.5,2.8,18.5,570.0,735.27,577.52
2016,7,1,16,30,756.0,101.0,2.8,18.0,523.0,685.69,544.36
2016,7,1,16,45,731.0,96.5,2.8,18.0,474.0,631.03,505.16
2016,7,1,17,0,706.0,92.0,2.8,18.0,425.0,578.68,465.61
2016,7,1,17,15,672.0,87.5,2.75,17.5,374.5,519.42,420.23
2016,7,1,17,30,638.0,83.0,2.7,17.0,324.0,461.92,374.78
2016,7,1,17,45,592.5,76.5,2.7,17.0,275.0,398.46,322.56
2016,7,1,18,0,547.0,70.0,2.7,17.0,226.0,338.65,271.77
2016,7,1,18,15,481.5,62.0,2.65,16.5,179.5,273.2,215.7
2016,7,1,18,30,416.0,54.0,2.6,16.0,133.0,214.24,164.02
2016,7,1,18,45,319.0,43.0,2.55,16.0,93.0,149.96,108.51
2016,7,1,19,0,222.0,32.0,2.5,16.0,53.0,95.81,60.35
2016,7,1,19,15,111.0,16.0,2.5,15.5,26.5,40.31,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,118.0,17.5,2.15,12.0,29.5,13.73,0.0
2016,7,2,5,30,236.0,35.0,2.2,12.0,59.0,27.31,17.09
2016,7,2,5,45,332.5,45.5,2.25,12.5,99.5,35.71,25.73
2016,7,2,6,0,429.0,56.0,2.3,13.0,140.0,42.57,32.29
2016,7,2,6,15,492.5,63.5,2.3,13.5,186.5,46.37,35.91
2016,7,2,6,30,556.0,71.0,2.3,14.0,233.0,49.99,39.19
2016,7,2,6,45,278.0,95.0,2.3,14.5,176.0,66.01,53.34
2016,7,2,7,0,0.0,119.0,2.3,15.0,119.0,105.59,83.83
2016,7,2,7,15,49.0,158.0,2.3,15.0,181.5,136.45,107.26
2016,7,2,7,30,98.0,197.0,2.3,15.0,244.0,177.81,138.37
2016,7,2,7,45,129.0,221.0,2.3,15.5,290.0,205.95,159.39
2016,7,2,8,0,160.0,245.0,2.3,16.0,336.0,243.5,188.46
2016,7,2,8,15,240.5,256.0,2.3,16.5,405.5,285.33,219.92
2016,7,2,8,30,321.0,267.0,2.3,17.0,475.0,341.12,262.99
2016,7,2,8,45,198.5,293.5,2.3,17.5,425.0,336.89,261.7
2016,7,2,9,0,76.0,320.0,2.3,18.0,375.0,318.4,247.65
2016,7,2,9,15,137.0,346.5,2.3,18.0,452.5,376.95,292.65
2016,7,2,9,30,198.0,373.0,2.3,18.0,530.0,445.41,344.47
2016,7,2,9,45,230.5,385.0,2.3,18.5,575.0,489.8,376.93
2016,7,2,10,0,263.0,397.0,2.3,19.0,620.0,535.62,410.12
2016,7,2,10,15,566.0,264.5,2.3,19.0,764.0,650.22,499.49
2016,7,2,10,30,869.0,132.0,2.3,19.0,908.0,783.44,598.09
2016,7,2,10,45,873.0,133.5,2.35,19.5,929.0,822.77,622.72
2016,7,2,11,0,877.0,135.0,2.4,20.0,950.0,859.92,646.42
2016,7,2,11,15,880.5,135.5,2.4,20.0,964.5,893.39,668.29
2016,7,2,11,30,884.0,136.0,2.4,20.0,979.0,924.34,688.38
2016,7,2,11,45,884.0,137.5,2.45,20.0,986.0,950.38,705.62
2016,7,2,12,0,884.0,139.0,2.5,20.0,993.0,973.53,721.01
2016,7,2,12,15,884.5,139.0,2.5,20.0,993.0,992.77,733.4
2016,7,2,12,30,885.0,139.0,2.5,20.0,993.0,1008.96,743.88
2016,7,2,12,45,642.5,272.5,2.55,20.0,890.0,929.1,690.76
2016,7,2,13,0,400.0,406.0,2.6,20.0,787.0,827.7,615.8
2016,7,2,13,15,644.5,267.5,2.6,20.0,870.0,941.24,701.87
2016,7,2,13,30,889.0,129.0,2.6,20.0,953.0,1033.35,762.78
2016,7,2,13,45,883.5,128.0,2.65,20.0,931.0,1025.96,758.16
2016,7,2,14,0,878.0,127.0,2.7,20.0,909.0,1015.22,752.45
2016,7,2,14,15,871.5,125.5,2.7,19.5,881.0,999.71,744.63
2016,7,2,14,30,865.0,124.0,2.7,19.0,853.0,981.06,734.79
2016,7,2,14,45,855.0,122.5,2.7,19.0,818.5,956.03,719.31
2016,7,2,15,0,845.0,121.0,2.7,19.0,784.0,928.26,702.01
2016,7,2,15,15,833.0,119.0,2.7,19.0,744.5,902.78,686.24
2016,7,2,15,30,821.0,117.0,2.7,19.0,705.0,867.49,663.61
2016,7,2,15,45,805.0,114.5,2.7,19.0,661.0,826.13,636.63
2016,7,2,16,0,789.0,112.0,2.7,19.0,617.0,783.17,608.23
2016,7,2,16,15,769.0,108.5,2.65,18.5,570.0,734.62,576.23
2016,7,2,16,30,749.0,105.0,2.6,18.0,523.0,685.29,543.09
2016,7,2,16,45,721.5,101.0,2.6,18.0,473.5,632.03,504.8
2016,7,2,17,0,694.0,97.0,2.6,18.0,424.0,576.94,463.36
2016,7,2,17,15,660.0,92.0,2.55,17.5,373.5,517.61,418.1
2016,7,2,17,30,626.0,87.0,2.5,17.0,323.0,460.06,372.76
2016,7,2,17,45,577.5,80.5,2.5,16.5,273.5,395.61,320.51
2016,7,2,18,0,529.0,74.0,2.5,16.0,224.0,335.1,269.76
2016,7,2,18,15,464.0,65.0,2.45,15.5,178.0,269.63,213.65
2016,7,2,18,30,399.0,56.0,2.4,15.0,132.0,210.61,161.92
2016,7,2,18,45,306.0,44.0,2.35,15.0,92.0,145.93,105.98
2016,7,2,19,0,213.0,32.0,2.3,15.0,52.0,93.86,59.3
2016,7,2,19,15,106.5,16.0,2.3,14.5,26.0,39.55,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.1,12.0,29.5,12.94,0.0
2016,7,3,5,30,259.0,33.0,2.2,12.0,59.0,26.62,16.42
2016,7,3,5,45,353.5,43.5,2.3,12.5,100.0,33.94,24.16
2016,7,3,6,0,448.0,54.0,2.4,13.0,141.0,40.88,30.78
2016,7,3,6,15,238.5,79.5,2.4,13.5,127.0,62.14,49.94
2016,7,3,6,30,29.0,105.0,2.4,14.0,113.0,87.83,72.76
2016,7,3,6,45,36.0,125.0,2.4,14.5,137.5,103.22,86.12
2016,7,3,7,0,43.0,145.0,2.4,15.0,162.0,120.14,95.27
2016,7,3,7,15,40.0,163.0,2.35,15.0,180.5,139.08,109.78
2016,7,3,7,30,37.0,181.0,2.3,15.0,199.0,157.8,124.68
2016,7,3,7,45,48.5,206.0,2.25,15.5,232.0,184.34,145.22
2016,7,3,8,0,60.0,231.0,2.2,16.0,265.0,212.58,167.06
2016,7,3,8,15,50.0,244.5,2.2,16.0,274.5,226.89,178.64
2016,7,3,8,30,40.0,258.0,2.2,16.0,284.0,239.98,189.04
2016,7,3,8,45,40.0,275.0,2.2,16.5,303.0,258.98,203.39
2016,7,3,9,0,40.0,292.0,2.2,17.0,322.0,278.06,217.59
2016,7,3,9,15,59.5,325.0,2.2,17.5,371.5,321.02,250.07
2016,7,3,9,30,79.0,358.0,2.2,18.0,421.0,366.42,283.9
2016,7,3,9,45,187.0,373.0,2.25,18.5,529.5,452.2,348.95
2016,7,3,10,0,295.0,388.0,2.3,19.0,638.0,549.06,420.75
2016,7,3,10,15,226.5,413.5,2.3,19.0,609.0,540.89,412.9
2016,7,3,10,30,158.0,439.0,2.3,19.0,580.0,525.55,400.07
2016,7,3,10,45,544.0,271.0,2.35,19.0,773.0,691.56,529.82
2016,7,3,11,0,930.0,103.0,2.4,19.0,966.0,874.01,659.76
2016,7,3,11,15,932.5,103.5,2.45,19.0,980.5,908.16,681.13
2016,7,3,11,30,935.0,104.0,2.5,19.0,995.0,939.56,701.98
2016,7,3,11,45,936.0,104.5,2.55,19.5,1002.0,966.72,718.62
2016,7,3,12,0,937.0,105.0,2.6,20.0,1009.0,990.82,733.23
2016,7,3,12,15,937.0,105.0,2.6,20.0,1008.5,1010.33,745.76
2016,7,3,12,30,937.0,105.0,2.6,20.0,1008.0,1026.56,756.24
2016,7,3,12,45,919.0,115.0,2.65,20.0,995.5,1031.58,760.04
2016,7,3,13,0,901.0,125.0,2.7,20.0,983.0,1032.99,761.7
2016,7,3,13,15,898.0,124.5,2.7,20.0,968.0,1035.43,763.7
2016,7,3,13,30,895.0,124.0,2.7,20.0,953.0,1034.45,763.55
2016,7,3,13,45,890.0,123.0,2.75,20.0,931.5,1027.52,760.17
2016,7,3,14,0,885.0,122.0,2.8,20.0,910.0,1017.23,754.72
2016,7,3,14,15,878.0,120.5,2.8,19.5,881.5,1001.14,746.5
2016,7,3,14,30,871.0,119.0,2.8,19.0,853.0,981.89,736.25
2016,7,3,14,45,862.0,117.5,2.8,19.0,818.5,957.7,721.3
2016,7,3,15,0,853.0,116.0,2.8,19.0,784.0,930.7,704.49
2016,7,3,15,15,841.5,113.5,2.75,18.5,745.0,897.71,684.43
2016,7,3,15,30,830.0,111.0,2.7,18.0,706.0,869.09,667.3
2016,7,3,15,45,815.0,108.5,2.7,18.0,662.0,828.32,640.58
2016,7,3,16,0,800.0,106.0,2.7,18.0,618.0,785.85,612.44
2016,7,3,16,15,780.5,102.5,2.7,17.5,571.0,737.31,580.63
2016,7,3,16,30,761.0,99.0,2.7,17.0,524.0,687.93,547.58
2016,7,3,16,45,736.0,95.0,2.7,17.0,474.5,633.6,508.7
2016,7,3,17,0,711.0,91.0,2.7,17.0,425.0,581.52,469.27
2016,7,3,17,15,677.5,86.5,2.65,16.5,375.0,522.3,423.84
2016,7,3,17,30,644.0,82.0,2.6,16.0,325.0,464.79,378.28
2016,7,3,17,45,599.5,75.5,2.6,16.0,275.5,401.49,326.06
2016,7,3,18,0,555.0,69.0,2.6,16.0,226.0,341.73,275.15
2016,7,3,18,15,491.5,61.0,2.55,15.5,179.5,276.6,219.11
2016,7,3,18,30,428.0,53.0,2.5,15.0,133.0,217.74,167.23
2016,7,3,18,45,335.5,42.0,2.5,14.5,93.5,154.03,111.96
2016,7,3,19,0,243.0,31.0,2.5,14.0,54.0,100.75,63.69
2016,7,3,19,15,121.5,15.5,2.5,13.5,27.0,41.64,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,144.5,15.5,2.3,12.5,29.5,12.09,0.0
2016,7,4,5,30,289.0,31.0,2.4,13.0,59.0,24.79,14.72
2016,7,4,5,45,387.0,40.0,2.55,13.5,100.5,30.82,21.31
2016,7,4,6,0,485.0,49.0,2.7,14.0,142.0,36.57,26.82
2016,7,4,6,15,546.0,55.5,2.65,14.0,189.5,39.84,30.01
2016,7,4,6,30,607.0,62.0,2.6,14.0,237.0,42.97,32.92
2016,7,4,6,45,303.5,75.0,2.6,14.5,162.5,51.89,40.8
2016,7,4,7,0,0.0,88.0,2.6,15.0,88.0,80.61,62.9
2016,7,4,7,15,11.5,130.0,2.55,15.0,136.0,117.05,92.72
2016,7,4,7,30,23.0,172.0,2.5,15.0,184.0,154.69,122.86
2016,7,4,7,45,23.5,189.0,2.45,15.5,202.0,172.06,136.35
2016,7,4,8,0,24.0,206.0,2.4,16.0,220.0,189.53,149.86
2016,7,4,8,15,28.0,227.0,2.35,16.5,244.5,206.24,162.53
2016,7,4,8,30,32.0,248.0,2.3,17.0,269.0,228.94,179.87
2016,7,4,8,45,27.0,254.5,2.3,17.5,273.0,236.59,185.3
2016,7,4,9,0,22.0,261.0,2.3,18.0,277.0,247.31,193.04
2016,7,4,9,15,24.5,281.0,2.3,18.0,300.0,268.66,209.3
2016,7,4,9,30,27.0,301.0,2.3,18.0,323.0,287.43,223.43
2016,7,4,9,45,37.5,332.0,2.35,18.5,364.0,324.74,251.37
2016,7,4,10,0,48.0,363.0,2.4,19.0,405.0,363.48,279.96
2016,7,4,10,15,69.5,393.5,2.4,19.0,455.5,411.01,315.5
2016,7,4,10,30,91.0,424.0,2.4,19.0,506.0,460.76,352.25
2016,7,4,10,45,232.5,415.0,2.45,19.0,629.5,574.44,438.47
2016,7,4,11,0,374.0,406.0,2.5,19.0,753.0,696.78,528.32
2016,7,4,11,15,389.0,398.0,2.5,19.0,764.5,719.19,543.66
2016,7,4,11,30,404.0,390.0,2.5,19.0,776.0,744.73,561.78
2016,7,4,11,45,437.5,395.5,2.55,19.5,816.0,796.68,597.29
2016,7,4,12,0,471.0,401.0,2.6,20.0,856.0,848.8,632.18
2016,7,4,12,15,686.5,264.0,2.6,20.0,926.5,937.54,698.84
2016,7,4,12,30,902.0,127.0,2.6,20.0,997.0,1013.93,748.74
2016,7,4,12,45,910.0,120.5,2.65,20.0,992.0,1028.15,757.94
2016,7,4,13,0,918.0,114.0,2.7,20.0,987.0,1039.02,765.69
2016,7,4,13,15,914.5,113.0,2.7,20.0,972.0,1040.46,766.93
2016,7,4,13,30,911.0,112.0,2.7,20.0,957.0,1038.38,766.09
2016,7,4,13,45,906.0,111.5,2.7,20.0,934.5,1031.84,762.49
2016,7,4,14,0,901.0,111.0,2.7,20.0,912.0,1021.89,756.79
2016,7,4,14,15,894.0,109.5,2.7,19.5,883.5,1005.56,748.46
2016,7,4,14,30,887.0,108.0,2.7,19.0,855.0,986.02,738.06
2016,7,4,14,45,878.0,106.5,2.7,19.0,820.5,961.48,722.95
2016,7,4,15,0,869.0,105.0,2.7,19.0,786.0,934.08,705.93
2016,7,4,15,15,857.5,103.0,2.7,18.5,746.5,901.17,686.4
2016,7,4,15,30,846.0,101.0,2.7,18.0,707.0,865.89,665.05
2016,7,4,15,45,831.5,98.5,2.75,18.0,663.0,825.35,638.86
2016,7,4,16,0,817.0,96.0,2.8,18.0,619.0,788.81,615.21
2016,7,4,16,15,798.0,93.0,2.75,17.5,572.0,740.61,583.3
2016,7,4,16,30,779.0,90.0,2.7,17.0,525.0,691.5,550.21
2016,7,4,16,45,755.0,86.5,2.7,17.0,476.0,637.72,512.17
2016,7,4,17,0,731.0,83.0,2.7,17.0,427.0,584.05,471.62
2016,7,4,17,15,699.0,78.5,2.7,16.5,376.5,524.81,426.33
2016,7,4,17,30,667.0,74.0,2.7,16.0,326.0,468.74,381.9
2016,7,4,17,45,623.5,68.5,2.7,16.0,277.0,405.98,329.94
2016,7,4,18,0,580.0,63.0,2.7,16.0,228.0,346.63,279.17
2016,7,4,18,15,517.0,56.0,2.65,15.5,181.5,281.54,222.96
2016,7,4,18,30,454.0,49.0,2.6,15.0,135.0,222.66,170.81
2016,7,4,18,45,361.5,39.0,2.55,14.5,94.5,158.6,114.96
2016,7,4,19,0,269.0,29.0,2.5,14.0,54.0,104.96,65.88
2016,7,4,19,15,134.5,14.5,2.5,13.5,27.0,43.97,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,129.0,16.0,2.65,12.5,28.5,12.57,0.0
2016,7,5,5,30,258.0,32.0,2.7,13.0,57.0,25.84,15.44
2016,7,5,5,45,353.5,42.0,2.75,13.5,97.5,32.72,22.93
2016,7,5,6,0,449.0,52.0,2.8,14.0,138.0,39.26,29.18
2016,7,5,6,15,282.0,81.0,2.75,14.0,140.5,59.64,47.6
2016,7,5,6,30,115.0,110.0,2.7,14.0,143.0,87.31,72.3
2016,7,5,6,45,127.5,130.5,2.65,14.5,174.0,101.94,85.02
2016,7,5,7,0,140.0,151.0,2.6,15.0,205.0,119.86,93.84
2016,7,5,7,15,123.5,173.5,2.55,15.0,226.0,146.77,113.05
2016,7,5,7,30,107.0,196.0,2.5,15.0,247.0,172.19,133.43
2016,7,5,7,45,171.5,216.0,2.45,15.5,308.0,209.85,160.9
2016,7,5,8,0,236.0,236.0,2.4,16.0,369.0,249.87,191.05
2016,7,5,8,15,277.5,251.0,2.35,16.5,420.0,291.93,224.18
2016,7,5,8,30,319.0,266.0,2.3,17.0,471.0,338.57,260.95
2016,7,5,8,45,330.0,284.0,2.3,17.5,509.0,379.34,293.28
2016,7,5,9,0,341.0,302.0,2.3,18.0,547.0,421.16,325.75
2016,7,5,9,15,263.0,337.0,2.35,18.0,532.5,431.55,334.23
2016,7,5,9,30,185.0,372.0,2.4,18.0,518.0,436.62,337.72
2016,7,5,9,45,540.5,239.0,2.45,18.0,690.0,552.24,429.7
2016,7,5,10,0,896.0,106.0,2.5,18.0,862.0,700.24,543.52
2016,7,5,10,15,902.5,107.0,2.55,18.0,890.0,746.28,576.06
2016,7,5,10,30,909.0,108.0,2.6,18.0,918.0,790.59,606.58
2016,7,5,10,45,913.0,109.5,2.65,18.5,939.5,831.45,633.25
2016,7,5,11,0,917.0,111.0,2.7,19.0,961.0,870.03,658.08
2016,7,5,11,15,920.5,111.5,2.75,19.0,976.0,904.79,681.37
2016,7,5,11,30,924.0,112.0,2.8,19.0,991.0,936.9,702.83
2016,7,5,11,45,925.5,112.5,2.85,19.0,998.5,964.4,721.16
2016,7,5,12,0,927.0,113.0,2.9,19.0,1006.0,988.91,737.55
2016,7,5,12,15,927.5,113.0,2.95,19.0,1006.5,1008.89,750.99
2016,7,5,12,30,928.0,113.0,3.0,19.0,1007.0,1025.63,762.39
2016,7,5,12,45,922.0,116.0,3.05,19.0,998.5,1035.61,769.45
2016,7,5,13,0,916.0,119.0,3.1,19.0,990.0,1042.13,774.41
2016,7,5,13,15,913.5,118.0,3.1,19.0,975.5,1044.66,776.43
2016,7,5,13,30,911.0,117.0,3.1,19.0,961.0,1043.69,776.3
2016,7,5,13,45,909.0,115.0,3.1,19.0,940.5,1038.69,773.66
2016,7,5,14,0,907.0,113.0,3.1,19.0,920.0,1030.2,768.86
2016,7,5,14,15,901.0,112.0,3.1,19.0,892.0,1015.38,759.98
2016,7,5,14,30,895.0,111.0,3.1,19.0,864.0,997.3,749.05
2016,7,5,14,45,889.5,108.0,3.15,19.0,831.0,974.4,735.34
2016,7,5,15,0,884.0,105.0,3.2,19.0,798.0,948.43,719.55
2016,7,5,15,15,873.5,103.0,3.2,18.5,758.5,916.08,700.29
2016,7,5,15,30,863.0,101.0,3.2,18.0,719.0,881.26,679.15
2016,7,5,15,45,852.0,98.0,3.25,18.0,676.0,842.62,654.12
2016,7,5,16,0,841.0,95.0,3.3,18.0,633.0,801.95,627.35
2016,7,5,16,15,823.0,92.0,3.35,17.5,585.5,759.36,599.95
2016,7,5,16,30,805.0,89.0,3.4,17.0,538.0,710.0,566.97
2016,7,5,16,45,782.0,85.5,3.45,17.0,488.5,655.81,528.6
2016,7,5,17,0,759.0,82.0,3.5,17.0,439.0,601.57,487.69
2016,7,5,17,15,727.0,78.0,3.55,16.5,387.5,541.56,441.6
2016,7,5,17,30,695.0,74.0,3.6,16.0,336.0,484.66,396.27
2016,7,5,17,45,648.5,69.0,3.65,15.5,285.0,419.5,342.71
2016,7,5,18,0,602.0,64.0,3.7,15.0,234.0,358.0,290.3
2016,7,5,18,15,536.5,57.0,3.65,14.5,186.5,290.66,231.66
2016,7,5,18,30,471.0,50.0,3.6,14.0,139.0,229.77,177.32
2016,7,5,18,45,365.0,40.5,3.55,13.5,97.0,161.31,117.64
2016,7,5,19,0,259.0,31.0,3.5,13.0,55.0,104.68,66.09
2016,7,5,19,15,129.5,15.5,3.45,12.5,27.5,43.09,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,130.5,15.5,2.75,12.0,28.0,12.19,0.0
2016,7,6,5,30,261.0,31.0,2.7,12.0,56.0,24.96,14.66
2016,7,6,5,45,359.0,40.5,2.7,12.5,96.0,31.42,21.88
2016,7,6,6,0,457.0,50.0,2.7,13.0,136.0,37.57,27.8
2016,7,6,6,15,519.5,56.5,2.55,13.5,182.5,40.78,30.9
2016,7,6,6,30,582.0,63.0,2.4,14.0,229.0,43.85,33.71
2016,7,6,6,45,342.0,106.5,2.3,14.5,209.0,74.85,61.18
2016,7,6,7,0,102.0,150.0,2.2,15.0,189.0,118.19,93.06
2016,7,6,7,15,213.0,162.5,2.1,15.0,258.5,139.75,103.87
2016,7,6,7,30,324.0,175.0,2.0,15.0,328.0,180.17,130.33
2016,7,6,7,45,358.0,189.5,1.9,15.5,376.0,220.07,161.27
2016,7,6,8,0,392.0,204.0,1.8,16.0,424.0,259.11,192.76
2016,7,6,8,15,351.5,235.5,1.75,16.5,445.5,302.12,229.68
2016,7,6,8,30,311.0,267.0,1.7,17.0,467.0,336.14,258.24
2016,7,6,8,45,333.5,282.0,1.7,17.5,510.0,378.86,291.76
2016,7,6,9,0,356.0,297.0,1.7,18.0,553.0,423.79,326.3
2016,7,6,9,15,364.5,313.5,1.75,18.0,588.0,464.72,357.97
2016,7,6,9,30,373.0,330.0,1.8,18.0,623.0,506.18,389.45
2016,7,6,9,45,406.0,329.5,1.85,18.5,661.0,547.3,419.85
2016,7,6,10,0,439.0,329.0,1.9,19.0,699.0,592.52,452.69
2016,7,6,10,15,438.5,342.5,1.95,19.0,722.5,628.17,478.37
2016,7,6,10,30,438.0,356.0,2.0,19.0,746.0,662.93,503.09
2016,7,6,10,45,458.5,363.5,2.15,19.0,780.5,708.01,535.78
2016,7,6,11,0,479.0,371.0,2.3,19.0,815.0,753.47,568.35
2016,7,6,11,15,410.5,404.5,2.4,19.0,789.0,746.11,561.64
2016,7,6,11,30,342.0,438.0,2.5,19.0,763.0,731.3,549.99
2016,7,6,11,45,632.0,271.5,2.65,19.5,878.5,857.11,646.03
2016,7,6,12,0,922.0,105.0,2.8,20.0,994.0,976.34,726.56
2016,7,6,12,15,922.0,105.0,2.9,20.0,993.5,995.7,739.1
2016,7,6,12,30,922.0,105.0,3.0,20.0,993.0,1011.83,750.52
2016,7,6,12,45,912.0,110.0,3.15,20.0,983.0,1019.75,757.06
2016,7,6,13,0,902.0,115.0,3.3,20.0,973.0,1024.19,761.45
2016,7,6,13,15,899.0,114.5,3.4,19.5,958.0,1026.65,765.71
2016,7,6,13,30,896.0,114.0,3.5,19.0,943.0,1025.66,767.81
2016,7,6,13,45,892.0,112.0,3.6,19.0,921.5,1018.69,764.54
2016,7,6,14,0,888.0,110.0,3.7,19.0,900.0,1008.31,759.1
2016,7,6,14,15,881.5,109.0,3.7,19.0,872.0,993.18,749.84
2016,7,6,14,30,875.0,108.0,3.7,19.0,844.0,974.88,738.53
2016,7,6,14,45,868.5,105.0,3.75,19.0,811.0,951.35,724.03
2016,7,6,15,0,862.0,102.0,3.8,19.0,778.0,924.88,707.48
2016,7,6,15,15,851.5,100.0,3.8,18.5,739.0,893.05,688.17
2016,7,6,15,30,841.0,98.0,3.8,18.0,700.0,858.82,666.99
2016,7,6,15,45,830.0,94.5,3.8,18.0,657.5,820.29,641.27
2016,7,6,16,0,819.0,91.0,3.8,18.0,615.0,779.79,613.89
2016,7,6,16,15,801.5,88.5,3.75,17.5,569.0,738.87,586.81
2016,7,6,16,30,784.0,86.0,3.7,17.0,523.0,691.31,554.33
2016,7,6,16,45,763.5,82.0,3.7,17.0,474.5,639.19,516.95
2016,7,6,17,0,743.0,78.0,3.7,17.0,426.0,586.86,477.14
2016,7,6,17,15,712.0,74.0,3.7,16.5,376.5,528.24,431.73
2016,7,6,17,30,681.0,70.0,3.7,16.0,327.0,471.0,385.89
2016,7,6,17,45,640.0,64.5,3.7,16.0,277.5,410.2,334.91
2016,7,6,18,0,599.0,59.0,3.7,16.0,228.0,351.14,283.84
2016,7,6,18,15,536.5,52.5,3.6,15.5,181.5,285.78,226.88
2016,7,6,18,30,474.0,46.0,3.5,15.0,135.0,226.6,174.02
2016,7,6,18,45,380.5,37.0,3.45,14.5,95.0,162.21,117.48
2016,7,6,19,0,287.0,28.0,3.4,14.0,55.0,108.34,67.44
2016,7,6,19,15,143.5,14.0,3.35,13.5,27.5,44.97,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,150.0,14.0,3.1,13.0,28.0,10.88,0.0
2016,7,7,5,30,300.0,28.0,3.1,13.0,56.0,22.2,12.21
2016,7,7,5,45,393.5,36.5,3.1,13.5,96.5,27.9,18.68
2016,7,7,6,0,487.0,45.0,3.1,14.0,137.0,33.32,23.91
2016,7,7,6,15,361.5,73.0,3.0,14.0,152.5,53.78,42.39
2016,7,7,6,30,236.0,101.0,2.9,14.0,168.0,77.17,63.33
2016,7,7,6,45,251.0,120.0,2.85,14.5,204.0,89.92,74.46
2016,7,7,7,0,266.0,139.0,2.8,15.0,240.0,107.32,82.23
2016,7,7,7,15,261.5,162.5,2.8,15.0,273.5,143.05,104.99
2016,7,7,7,30,257.0,186.0,2.8,15.0,307.0,178.81,132.37
2016,7,7,7,45,322.5,195.5,2.8,15.5,364.5,217.36,160.91
2016,7,7,8,0,388.0,205.0,2.8,16.0,422.0,258.47,193.04
2016,7,7,8,15,609.5,145.0,2.8,16.0,520.0,302.1,225.02
2016,7,7,8,30,831.0,85.0,2.8,16.0,618.0,375.78,283.9
2016,7,7,8,45,846.0,86.5,2.85,16.5,661.5,430.21,330.9
2016,7,7,9,0,861.0,88.0,2.9,17.0,705.0,485.15,376.96
2016,7,7,9,15,871.5,90.0,2.95,17.0,744.0,538.45,421.12
2016,7,7,9,30,882.0,92.0,3.0,17.0,783.0,591.31,463.73
2016,7,7,9,45,886.5,95.0,3.1,17.5,816.0,640.68,501.82
2016,7,7,10,0,891.0,98.0,3.2,18.0,849.0,688.59,537.78
2016,7,7,10,15,897.5,99.5,3.25,18.0,877.0,734.9,571.6
2016,7,7,10,30,904.0,101.0,3.3,18.0,905.0,779.52,602.78
2016,7,7,10,45,908.0,102.0,3.35,18.0,926.0,819.78,630.62
2016,7,7,11,0,912.0,103.0,3.4,18.0,947.0,857.77,656.71
2016,7,7,11,15,915.0,103.5,3.4,18.0,961.5,891.98,679.76
2016,7,7,11,30,918.0,104.0,3.4,18.0,976.0,923.52,700.88
2016,7,7,11,45,920.5,103.5,3.4,18.0,984.0,950.86,719.06
2016,7,7,12,0,923.0,103.0,3.4,18.0,992.0,975.24,735.25
2016,7,7,12,15,923.0,103.0,3.4,18.0,992.0,994.65,748.11
2016,7,7,12,30,923.0,103.0,3.4,18.0,992.0,1010.82,758.89
2016,7,7,12,45,914.0,107.5,3.4,18.5,982.0,1019.27,763.14
2016,7,7,13,0,905.0,112.0,3.4,19.0,972.0,1024.25,765.23
2016,7,7,13,15,902.0,111.5,3.35,19.0,957.5,1026.73,766.85
2016,7,7,13,30,899.0,111.0,3.3,19.0,943.0,1025.75,766.3
2016,7,7,13,45,896.5,109.0,3.3,19.0,922.0,1020.28,763.3
2016,7,7,14,0,894.0,107.0,3.3,19.0,901.0,1011.36,758.16
2016,7,7,14,15,887.5,105.5,3.3,19.0,873.5,995.63,748.57
2016,7,7,14,30,881.0,104.0,3.3,19.0,846.0,976.69,736.94
2016,7,7,14,45,875.0,101.5,3.3,19.0,812.5,954.06,722.86
2016,7,7,15,0,869.0,99.0,3.3,19.0,779.0,928.45,706.77
2016,7,7,15,15,858.0,97.0,3.3,18.5,740.0,895.98,687.21
2016,7,7,15,30,847.0,95.0,3.3,18.0,701.0,861.11,665.82
2016,7,7,15,45,835.0,92.0,3.35,18.0,658.5,822.08,640.26
2016,7,7,16,0,823.0,89.0,3.4,18.0,616.0,781.13,613.03
2016,7,7,16,15,805.0,86.5,3.45,17.5,569.0,739.62,586.13
2016,7,7,16,30,787.0,84.0,3.5,17.0,522.0,691.55,553.78
2016,7,7,16,45,766.0,80.0,3.6,17.0,473.5,638.93,516.46
2016,7,7,17,0,745.0,76.0,3.7,17.0,425.0,586.16,476.72
2016,7,7,17,15,714.0,72.0,3.75,16.5,375.0,527.44,431.32
2016,7,7,17,30,683.0,68.0,3.8,16.0,325.0,470.11,385.43
2016,7,7,17,45,643.0,63.0,3.9,15.5,276.5,410.18,335.82
2016,7,7,18,0,603.0,58.0,4.0,15.0,228.0,351.99,285.86
2016,7,7,18,15,541.0,51.5,3.9,14.5,181.0,286.61,228.53
2016,7,7,18,30,479.0,45.0,3.8,14.0,134.0,227.35,175.27
2016,7,7,18,45,386.5,36.0,3.75,13.5,94.0,162.96,118.38
2016,7,7,19,0,294.0,27.0,3.7,13.0,54.0,109.02,67.71
2016,7,7,19,15,147.0,13.5,3.6,13.0,27.0,44.99,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,160.0,12.5,3.1,13.0,27.5,9.59,0.0
2016,7,8,5,30,320.0,25.0,3.1,13.0,55.0,19.5,9.9
2016,7,8,5,45,412.0,32.5,3.15,13.5,95.0,24.45,15.66
2016,7,8,6,0,504.0,40.0,3.2,14.0,135.0,29.18,20.23
2016,7,8,6,15,305.0,73.0,3.15,14.5,135.5,53.72,42.23
2016,7,8,6,30,106.0,106.0,3.1,15.0,136.0,84.52,69.56
2016,7,8,6,45,112.0,127.5,3.05,15.5,165.0,99.84,82.88
2016,7,8,7,0,118.0,149.0,3.0,16.0,194.0,117.28,92.01
2016,7,8,7,15,437.5,107.5,2.9,16.0,307.5,109.23,70.15
2016,7,8,7,30,757.0,66.0,2.8,16.0,421.0,148.48,85.16
2016,7,8,7,45,779.0,68.5,2.75,16.5,469.0,205.78,132.41
2016,7,8,8,0,801.0,71.0,2.7,17.0,517.0,259.36,179.34
2016,7,8,8,15,817.5,73.0,2.65,17.5,563.0,312.85,227.02
2016,7,8,8,30,834.0,75.0,2.6,18.0,609.0,367.49,275.0
2016,7,8,8,45,846.0,77.5,2.6,18.5,651.5,421.62,321.51
2016,7,8,9,0,858.0,80.0,2.6,19.0,694.0,475.98,366.7
2016,7,8,9,15,868.5,81.5,2.6,19.0,732.5,528.64,409.89
2016,7,8,9,30,879.0,83.0,2.6,19.0,771.0,580.87,451.49
2016,7,8,9,45,885.0,85.0,2.6,19.5,803.5,630.1,488.76
2016,7,8,10,0,891.0,87.0,2.6,20.0,836.0,678.01,523.92
2016,7,8,10,15,897.0,88.0,2.65,20.0,864.0,723.47,556.37
2016,7,8,10,30,903.0,89.0,2.7,20.0,892.0,767.19,586.49
2016,7,8,10,45,906.0,90.5,2.8,20.5,913.0,807.06,612.82
2016,7,8,11,0,909.0,92.0,2.9,21.0,934.0,844.59,637.31
2016,7,8,11,15,912.0,92.5,2.95,21.0,948.5,878.66,660.2
2016,7,8,11,30,915.0,93.0,3.0,21.0,963.0,910.09,681.24
2016,7,8,11,45,918.0,92.5,3.05,21.0,970.5,937.74,699.72
2016,7,8,12,0,921.0,92.0,3.1,21.0,978.0,962.48,716.27
2016,7,8,12,15,921.5,92.0,3.15,21.0,978.5,982.27,729.58
2016,7,8,12,30,922.0,92.0,3.2,21.0,979.0,998.83,740.86
2016,7,8,12,45,914.5,96.0,3.25,21.5,970.5,1008.22,746.06
2016,7,8,13,0,907.0,100.0,3.3,22.0,962.0,1014.15,749.13
2016,7,8,13,15,905.0,99.5,3.35,21.5,948.0,1017.54,753.56
2016,7,8,13,30,903.0,99.0,3.4,21.0,934.0,1017.47,755.85
2016,7,8,13,45,900.0,97.5,3.45,21.0,913.5,1011.89,753.17
2016,7,8,14,0,897.0,96.0,3.5,21.0,893.0,1002.88,748.34
2016,7,8,14,15,891.5,95.0,3.5,21.0,866.0,988.56,739.7
2016,7,8,14,30,886.0,94.0,3.5,21.0,839.0,971.0,729.0
2016,7,8,14,45,880.5,91.5,3.55,21.0,806.0,948.67,715.47
2016,7,8,15,0,875.0,89.0,3.6,21.0,773.0,923.32,699.88
2016,7,8,15,15,865.0,87.5,3.6,21.0,734.5,892.1,679.89
2016,7,8,15,30,855.0,86.0,3.6,21.0,696.0,858.42,658.12
2016,7,8,15,45,843.0,83.0,3.65,21.0,654.0,819.06,632.44
2016,7,8,16,0,831.0,80.0,3.7,21.0,612.0,777.76,605.09
2016,7,8,16,15,814.0,78.0,3.65,20.5,565.5,732.0,574.82
2016,7,8,16,30,797.0,76.0,3.6,20.0,519.0,685.19,543.27
2016,7,8,16,45,776.5,72.5,3.55,20.0,471.0,637.82,509.7
2016,7,8,17,0,756.0,69.0,3.5,20.0,423.0,585.49,470.65
2016,7,8,17,15,726.0,65.5,3.4,19.5,373.5,527.46,426.02
2016,7,8,17,30,696.0,62.0,3.3,19.0,324.0,470.73,380.94
2016,7,8,17,45,657.0,57.5,3.25,18.5,275.0,409.89,331.13
2016,7,8,18,0,618.0,53.0,3.2,18.0,226.0,351.91,281.89
2016,7,8,18,15,557.5,47.0,3.1,17.5,180.0,288.11,226.55
2016,7,8,18,30,497.0,41.0,3.0,17.0,134.0,229.12,174.1
2016,7,8,18,45,406.0,33.0,2.95,17.0,94.0,165.32,117.99
2016,7,8,19,0,315.0,25.0,2.9,17.0,54.0,111.83,67.65
2016,7,8,19,15,157.5,12.5,2.9,16.5,27.0,45.65,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.0,12.0,2.1,14.0,27.0,9.2,0.0
2016,7,9,5,30,336.0,24.0,2.1,14.0,54.0,18.67,9.04
2016,7,9,5,45,426.5,31.0,2.15,14.5,94.0,23.24,14.52
2016,7,9,6,0,517.0,38.0,2.2,15.0,134.0,30.08,20.93
2016,7,9,6,15,574.5,43.0,2.25,15.5,180.0,32.85,23.59
2016,7,9,6,30,632.0,48.0,2.3,16.0,226.0,35.53,26.03
2016,7,9,6,45,670.0,52.5,2.4,17.0,274.5,37.64,27.8
2016,7,9,7,0,708.0,57.0,2.5,18.0,323.0,48.68,28.77
2016,7,9,7,15,737.0,60.0,2.55,18.0,372.0,95.78,47.78
2016,7,9,7,30,766.0,63.0,2.6,18.0,421.0,152.24,87.23
2016,7,9,7,45,786.0,66.0,2.65,18.5,469.0,204.15,129.69
2016,7,9,8,0,806.0,69.0,2.7,19.0,517.0,258.04,176.66
2016,7,9,8,15,822.5,71.0,2.7,19.0,563.0,311.82,224.74
2016,7,9,8,30,839.0,73.0,2.7,19.0,609.0,366.74,273.35
2016,7,9,8,45,851.5,75.0,2.75,19.5,651.5,420.95,319.92
2016,7,9,9,0,864.0,77.0,2.8,20.0,694.0,475.41,365.27
2016,7,9,9,15,874.0,78.5,2.85,20.0,733.0,528.14,408.65
2016,7,9,9,30,884.0,80.0,2.9,20.0,772.0,580.39,450.45
2016,7,9,9,45,885.0,85.0,3.0,20.5,803.5,629.53,487.99
2016,7,9,10,0,886.0,90.0,3.1,21.0,835.0,676.92,523.18
2016,7,9,10,15,892.5,91.0,3.15,21.0,863.0,722.6,556.04
2016,7,9,10,30,899.0,92.0,3.2,21.0,891.0,766.59,586.48
2016,7,9,10,45,905.5,91.5,3.25,21.0,912.5,807.27,614.35
2016,7,9,11,0,912.0,91.0,3.3,21.0,934.0,845.84,640.59
2016,7,9,11,15,915.0,91.5,3.35,21.0,948.5,880.06,663.71
2016,7,9,11,30,918.0,92.0,3.4,21.0,963.0,911.62,684.95
2016,7,9,11,45,923.0,90.0,3.5,21.0,971.5,939.77,704.19
2016,7,9,12,0,928.0,88.0,3.6,21.0,980.0,965.05,721.53
2016,7,9,12,15,928.0,88.0,3.7,21.0,980.0,984.5,735.02
2016,7,9,12,30,928.0,88.0,3.8,21.0,980.0,1000.68,746.44
2016,7,9,12,45,924.0,89.5,3.9,21.0,972.5,1011.08,754.11
2016,7,9,13,0,920.0,91.0,4.0,21.0,965.0,1018.01,759.61
2016,7,9,13,15,918.5,90.5,4.05,20.5,951.5,1021.9,764.36
2016,7,9,13,30,917.0,90.0,4.1,20.0,938.0,1022.28,766.9
2016,7,9,13,45,915.5,88.5,4.2,20.0,918.0,1018.1,765.36
2016,7,9,14,0,914.0,87.0,4.3,20.0,898.0,1010.41,761.57
2016,7,9,14,15,910.5,86.0,4.35,20.0,872.5,997.82,754.26
2016,7,9,14,30,907.0,85.0,4.4,20.0,847.0,981.88,744.72
2016,7,9,14,45,902.5,83.0,4.45,20.0,815.5,960.62,731.81
2016,7,9,15,0,898.0,81.0,4.5,20.0,784.0,936.24,716.75
2016,7,9,15,15,891.5,80.0,4.5,19.5,747.5,908.15,700.05
2016,7,9,15,30,885.0,79.0,4.5,19.0,711.0,877.34,681.31
2016,7,9,15,45,875.5,77.5,4.55,18.5,670.0,840.84,658.63
2016,7,9,16,0,866.0,76.0,4.6,18.0,629.0,802.17,634.02
2016,7,9,16,15,852.5,74.0,4.6,17.5,583.5,757.82,604.51
2016,7,9,16,30,839.0,72.0,4.6,17.0,538.0,712.04,573.42
2016,7,9,16,45,818.5,70.0,4.6,17.0,489.5,660.19,536.03
2016,7,9,17,0,798.0,68.0,4.6,17.0,441.0,612.1,499.9
2016,7,9,17,15,770.5,64.5,4.55,16.5,390.5,553.59,454.14
2016,7,9,17,30,743.0,61.0,4.5,16.0,340.0,496.05,407.62
2016,7,9,17,45,699.0,58.0,4.45,16.0,289.0,431.96,353.49
2016,7,9,18,0,655.0,55.0,4.4,16.0,238.0,371.12,300.42
2016,7,9,18,15,594.5,49.0,4.25,15.5,190.0,305.44,242.57
2016,7,9,18,30,534.0,43.0,4.1,15.0,142.0,244.33,187.42
2016,7,9,18,45,432.5,35.0,3.95,14.5,99.5,175.36,126.59
2016,7,9,19,0,331.0,27.0,3.8,14.0,57.0,117.8,72.0
2016,7,9,19,15,165.5,13.5,3.75,13.5,28.5,48.15,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.0,13.0,3.15,13.0,27.5,10.14,0.0
2016,7,10,5,30,328.0,26.0,3.2,13.0,55.0,20.6,10.4
2016,7,10,5,45,426.0,34.0,3.25,13.5,96.5,25.94,16.89
2016,7,10,6,0,524.0,42.0,3.3,14.0,138.0,31.05,21.85
2016,7,10,6,15,585.0,47.5,3.25,14.5,186.0,36.95,27.33
2016,7,10,6,30,646.0,53.0,3.2,15.0,234.0,39.88,30.01
2016,7,10,6,45,689.5,57.0,3.15,15.5,284.5,41.41,31.33
2016,7,10,7,0,733.0,61.0,3.1,16.0,335.0,51.22,31.64
2016,7,10,7,15,762.5,64.5,3.0,16.5,386.0,100.22,51.13
2016,7,10,7,30,792.0,68.0,2.9,17.0,437.0,152.76,86.91
2016,7,10,7,45,815.5,70.0,2.85,17.5,487.5,212.0,135.31
2016,7,10,8,0,839.0,72.0,2.8,18.0,538.0,267.72,183.81
2016,7,10,8,15,856.0,74.5,2.75,18.5,585.5,324.03,233.73
2016,7,10,8,30,873.0,77.0,2.7,19.0,633.0,381.54,283.94
2016,7,10,8,45,887.0,78.0,2.65,19.5,677.5,437.47,331.69
2016,7,10,9,0,901.0,79.0,2.6,20.0,722.0,493.74,378.13
2016,7,10,9,15,911.0,80.5,2.6,20.0,762.0,548.49,422.74
2016,7,10,9,30,921.0,82.0,2.6,20.0,802.0,602.69,465.58
2016,7,10,9,45,926.5,84.5,2.6,20.5,836.0,654.22,504.24
2016,7,10,10,0,932.0,87.0,2.6,21.0,870.0,704.31,540.62
2016,7,10,10,15,938.0,88.0,2.65,21.0,898.5,751.71,574.02
2016,7,10,10,30,944.0,89.0,2.7,21.0,927.0,797.26,605.04
2016,7,10,10,45,947.5,90.5,2.8,21.5,948.5,839.25,632.47
2016,7,10,11,0,951.0,92.0,2.9,22.0,970.0,878.82,657.99
2016,7,10,11,15,954.0,92.5,3.0,22.0,985.5,914.41,681.94
2016,7,10,11,30,957.0,93.0,3.1,22.0,1001.0,947.21,704.0
2016,7,10,11,45,958.0,93.5,3.25,22.0,1008.5,975.24,723.26
2016,7,10,12,0,959.0,94.0,3.4,22.0,1016.0,1000.12,740.5
2016,7,10,12,15,959.5,94.0,3.45,22.0,1016.5,1020.79,754.28
2016,7,10,12,30,960.0,94.0,3.5,22.0,1017.0,1038.08,765.95
2016,7,10,12,45,953.5,97.5,3.6,22.5,1008.0,1048.54,772.12
2016,7,10,13,0,947.0,101.0,3.7,23.0,999.0,1055.4,776.08
2016,7,10,13,15,944.5,100.5,3.7,23.0,984.5,1058.57,778.52
2016,7,10,13,30,942.0,100.0,3.7,23.0,970.0,1058.14,778.74
2016,7,10,13,45,939.5,98.5,3.75,23.0,949.0,1053.04,776.43
2016,7,10,14,0,937.0,97.0,3.8,23.0,928.0,1044.34,771.89
2016,7,10,14,15,931.5,96.0,3.75,23.0,900.0,1029.68,762.82
2016,7,10,14,30,926.0,95.0,3.7,23.0,872.0,1011.62,751.63
2016,7,10,14,45,919.0,93.0,3.7,23.0,838.0,987.75,736.99
2016,7,10,15,0,912.0,91.0,3.7,23.0,804.0,960.79,720.3
2016,7,10,15,15,902.0,89.5,3.65,22.5,764.5,928.69,701.16
2016,7,10,15,30,892.0,88.0,3.6,22.0,725.0,894.0,680.09
2016,7,10,15,45,880.0,86.0,3.6,22.0,681.0,854.64,654.58
2016,7,10,16,0,868.0,84.0,3.6,22.0,637.0,813.23,627.38
2016,7,10,16,15,851.0,81.5,3.55,21.5,589.5,765.53,596.27
2016,7,10,16,30,834.0,79.0,3.5,21.0,542.0,716.66,563.78
2016,7,10,16,45,811.5,76.0,3.5,21.0,491.5,666.95,529.17
2016,7,10,17,0,789.0,73.0,3.5,21.0,441.0,612.26,488.96
2016,7,10,17,15,758.5,69.5,3.4,20.5,389.5,552.29,443.29
2016,7,10,17,30,728.0,66.0,3.3,20.0,338.0,493.57,397.05
2016,7,10,17,45,684.0,61.5,3.25,19.5,287.0,428.42,344.22
2016,7,10,18,0,640.0,57.0,3.2,19.0,236.0,368.1,293.37
2016,7,10,18,15,576.5,51.0,3.1,18.5,187.5,300.62,235.33
2016,7,10,18,30,513.0,45.0,3.0,18.0,139.0,239.38,181.2
2016,7,10,18,45,410.0,36.5,2.9,17.5,97.0,170.52,121.58
2016,7,10,19,0,307.0,28.0,2.8,17.0,55.0,113.25,67.99
2016,7,10,19,15,153.5,14.0,2.8,16.5,27.5,46.47,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
