Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,154.0,13.0,1.2,14.5,26.0,12.39,0.0
2016,7,11,5,30,308.0,26.0,1.2,15.0,52.0,20.67,10.15
2016,7,11,5,45,407.5,34.0,1.3,15.5,93.0,26.0,16.79
2016,7,11,6,0,507.0,42.0,1.4,16.0,134.0,31.1,21.71
2016,7,11,6,15,568.5,48.0,1.4,16.5,181.5,34.24,24.72
2016,7,11,6,30,630.0,54.0,1.4,17.0,229.0,40.79,30.58
2016,7,11,6,45,673.0,58.5,1.4,17.5,279.0,42.67,32.2
2016,7,11,7,0,716.0,63.0,1.4,18.0,329.0,51.61,32.57
2016,7,11,7,15,746.0,66.5,1.4,18.5,379.5,99.68,51.07
2016,7,11,7,30,776.0,70.0,1.4,19.0,430.0,151.37,85.6
2016,7,11,7,45,798.5,72.5,1.4,19.5,479.5,204.28,128.16
2016,7,11,8,0,821.0,75.0,1.4,20.0,529.0,264.9,179.67
2016,7,11,8,15,838.0,77.5,1.45,20.5,576.5,320.27,227.85
2016,7,11,8,30,855.0,80.0,1.5,21.0,624.0,376.85,276.36
2016,7,11,8,45,868.0,82.0,1.55,21.5,667.5,432.33,322.86
2016,7,11,9,0,881.0,84.0,1.6,22.0,711.0,488.09,368.07
2016,7,11,9,15,891.0,86.0,1.65,22.0,750.5,542.34,411.45
2016,7,11,9,30,901.0,88.0,1.7,22.0,790.0,596.08,453.16
2016,7,11,9,45,901.5,93.5,1.8,22.5,822.5,646.37,490.49
2016,7,11,10,0,902.0,99.0,1.9,23.0,855.0,694.82,525.44
2016,7,11,10,15,908.0,100.0,1.95,23.0,883.0,741.04,557.89
2016,7,11,10,30,914.0,101.0,2.0,23.0,911.0,785.49,587.62
2016,7,11,10,45,918.0,102.0,2.05,23.5,932.5,826.38,613.5
2016,7,11,11,0,922.0,103.0,2.1,24.0,954.0,864.96,637.57
2016,7,11,11,15,925.0,104.0,2.15,24.0,969.0,900.2,660.5
2016,7,11,11,30,928.0,105.0,2.2,24.0,984.0,932.75,681.61
2016,7,11,11,45,929.5,105.0,2.3,24.0,992.0,960.14,699.84
2016,7,11,12,0,931.0,105.0,2.4,24.0,1000.0,984.49,716.19
2016,7,11,12,15,931.5,105.5,2.45,24.0,1000.5,1005.25,729.78
2016,7,11,12,30,932.0,106.0,2.5,24.0,1001.0,1022.75,741.39
2016,7,11,12,45,935.0,103.0,2.65,24.0,995.5,1035.85,751.32
2016,7,11,13,0,938.0,100.0,2.8,24.0,990.0,1045.49,759.14
2016,7,11,13,15,936.0,99.5,2.85,23.5,976.0,1049.14,763.77
2016,7,11,13,30,934.0,99.0,2.9,23.0,962.0,1049.21,766.27
2016,7,11,13,45,930.5,98.5,3.0,23.0,941.0,1044.2,764.6
2016,7,11,14,0,927.0,98.0,3.1,23.0,920.0,1035.65,760.75
2016,7,11,14,15,922.0,97.0,3.15,23.0,893.0,1021.61,752.96
2016,7,11,14,30,917.0,96.0,3.2,23.0,866.0,1004.19,743.05
2016,7,11,14,45,911.0,94.0,3.25,23.0,832.5,981.46,729.66
2016,7,11,15,0,905.0,92.0,3.3,23.0,799.0,955.61,714.19
2016,7,11,15,15,895.5,90.5,3.3,22.5,760.0,924.15,695.88
2016,7,11,15,30,886.0,89.0,3.3,22.0,721.0,890.09,675.64
2016,7,11,15,45,875.5,86.0,3.3,22.0,678.0,851.06,650.46
2016,7,11,16,0,865.0,83.0,3.3,22.0,635.0,809.89,623.54
2016,7,11,16,15,848.5,80.5,3.3,21.5,587.5,762.67,593.12
2016,7,11,16,30,832.0,78.0,3.3,21.0,540.0,714.25,561.24
2016,7,11,16,45,811.5,75.0,3.3,20.5,490.0,666.0,528.8
2016,7,11,17,0,791.0,72.0,3.3,20.0,440.0,612.61,490.56
2016,7,11,17,15,760.5,68.5,3.25,19.5,388.5,552.52,444.84
2016,7,11,17,30,730.0,65.0,3.2,19.0,337.0,493.68,398.5
2016,7,11,17,45,689.0,60.0,3.2,19.0,286.5,429.38,345.59
2016,7,11,18,0,648.0,55.0,3.2,19.0,236.0,368.1,293.37
2016,7,11,18,15,585.5,49.0,3.1,18.0,187.5,301.98,236.75
2016,7,11,18,30,523.0,43.0,3.0,17.0,139.0,240.63,182.67
2016,7,11,18,45,424.5,34.5,2.95,16.5,97.0,172.56,123.21
2016,7,11,19,0,326.0,26.0,2.9,16.0,55.0,115.65,68.84
2016,7,11,19,15,163.0,13.0,2.95,15.5,27.5,46.95,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,163.0,12.0,3.15,13.0,26.0,11.44,0.0
2016,7,12,5,30,326.0,24.0,3.2,13.0,52.0,18.89,8.63
2016,7,12,5,45,423.0,32.0,3.25,13.5,93.0,24.32,15.43
2016,7,12,6,0,520.0,40.0,3.3,14.0,134.0,29.49,20.45
2016,7,12,6,15,582.0,46.0,3.25,14.5,181.5,35.74,26.24
2016,7,12,6,30,644.0,52.0,3.2,15.0,229.0,39.16,29.37
2016,7,12,6,45,684.0,56.5,3.15,15.5,279.5,41.12,31.07
2016,7,12,7,0,724.0,61.0,3.1,16.0,330.0,49.14,38.06
2016,7,12,7,15,755.5,64.5,3.05,16.0,381.0,97.77,49.99
2016,7,12,7,30,787.0,68.0,3.0,16.0,432.0,150.19,85.45
2016,7,12,7,45,808.0,71.5,2.95,16.5,482.5,209.93,134.35
2016,7,12,8,0,829.0,75.0,2.9,17.0,533.0,265.94,183.27
2016,7,12,8,15,847.0,77.5,2.8,17.5,581.0,322.11,233.16
2016,7,12,8,30,865.0,80.0,2.7,18.0,629.0,379.6,283.45
2016,7,12,8,45,878.0,82.5,2.65,18.5,673.5,436.11,331.82
2016,7,12,9,0,891.0,85.0,2.6,19.0,718.0,492.91,378.8
2016,7,12,9,15,902.0,86.5,2.55,19.0,758.5,547.82,423.53
2016,7,12,9,30,913.0,88.0,2.5,19.0,799.0,602.3,466.51
2016,7,12,9,45,923.0,88.5,2.45,19.5,834.5,654.58,505.61
2016,7,12,10,0,933.0,89.0,2.4,20.0,870.0,705.81,542.64
2016,7,12,10,15,939.0,90.0,2.4,20.0,899.0,753.39,575.97
2016,7,12,10,30,945.0,91.0,2.4,20.0,928.0,799.12,606.74
2016,7,12,10,45,949.0,92.0,2.4,20.5,950.0,841.21,633.46
2016,7,12,11,0,953.0,93.0,2.4,21.0,972.0,880.9,658.21
2016,7,12,11,15,956.0,93.5,2.45,21.0,987.0,916.68,681.79
2016,7,12,11,30,959.0,94.0,2.5,21.0,1002.0,949.66,703.46
2016,7,12,11,45,960.0,94.5,2.55,21.0,1010.0,977.86,721.96
2016,7,12,12,0,961.0,95.0,2.6,21.0,1018.0,1002.9,738.43
2016,7,12,12,15,961.0,95.0,2.65,21.0,1018.0,1023.23,751.89
2016,7,12,12,30,961.0,95.0,2.7,21.0,1018.0,1040.16,763.25
2016,7,12,12,45,951.5,100.5,2.8,21.0,1008.0,1049.77,770.49
2016,7,12,13,0,942.0,106.0,2.9,21.0,998.0,1055.75,775.55
2016,7,12,13,15,939.0,105.5,2.95,21.0,983.0,1058.52,778.19
2016,7,12,13,30,936.0,105.0,3.0,21.0,968.0,1057.68,778.62
2016,7,12,13,45,932.0,103.5,3.1,21.0,946.5,1051.2,775.98
2016,7,12,14,0,928.0,102.0,3.2,21.0,925.0,1041.15,771.1
2016,7,12,14,15,922.0,101.0,3.2,21.0,896.5,1026.16,762.21
2016,7,12,14,30,916.0,100.0,3.2,21.0,868.0,1007.82,751.22
2016,7,12,14,45,908.5,98.0,3.25,21.0,833.5,983.71,736.82
2016,7,12,15,0,901.0,96.0,3.3,21.0,799.0,956.55,720.37
2016,7,12,15,15,890.0,94.5,3.3,21.0,759.0,923.85,699.73
2016,7,12,15,30,879.0,93.0,3.3,21.0,719.0,888.63,677.27
2016,7,12,15,45,866.5,90.5,3.3,21.0,675.0,848.7,651.36
2016,7,12,16,0,854.0,88.0,3.3,21.0,631.0,806.78,623.79
2016,7,12,16,15,836.0,85.5,3.25,20.5,583.0,758.81,592.42
2016,7,12,16,30,818.0,83.0,3.2,20.0,535.0,714.72,563.36
2016,7,12,16,45,795.5,79.5,3.2,20.0,485.0,660.21,525.16
2016,7,12,17,0,773.0,76.0,3.2,20.0,435.0,605.59,484.8
2016,7,12,17,15,741.5,72.0,3.1,19.5,384.0,545.11,438.66
2016,7,12,17,30,710.0,68.0,3.0,19.0,333.0,486.0,392.04
2016,7,12,17,45,667.5,63.0,2.95,18.5,282.0,421.88,339.93
2016,7,12,18,0,625.0,58.0,2.9,18.0,231.0,362.6,289.81
2016,7,12,18,15,560.5,51.5,2.8,17.5,183.0,294.89,231.5
2016,7,12,18,30,496.0,45.0,2.7,17.0,135.0,233.56,177.26
2016,7,12,18,45,395.0,36.0,2.6,16.5,93.5,165.67,118.28
2016,7,12,19,0,294.0,27.0,2.5,16.0,52.0,109.24,64.5
2016,7,12,19,15,147.0,13.5,2.5,15.5,26.0,38.82,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.0,13.0,1.75,13.5,25.0,12.39,0.0
2016,7,13,5,30,294.0,26.0,1.7,14.0,50.0,20.85,9.76
2016,7,13,5,45,396.0,35.0,1.65,14.5,91.0,27.07,17.71
2016,7,13,6,0,498.0,44.0,1.6,15.0,132.0,32.99,23.44
2016,7,13,6,15,562.5,50.0,1.45,15.5,180.0,36.02,26.39
2016,7,13,6,30,627.0,56.0,1.3,16.0,228.0,38.95,29.08
2016,7,13,6,45,671.5,61.0,1.2,16.5,279.0,44.92,34.34
2016,7,13,7,0,716.0,66.0,1.1,17.0,330.0,52.1,40.54
2016,7,13,7,15,747.5,69.5,1.0,17.5,381.0,100.29,52.27
2016,7,13,7,30,779.0,73.0,0.9,18.0,432.0,152.29,86.52
2016,7,13,7,45,802.5,76.0,0.85,19.0,482.5,206.05,129.14
2016,7,13,8,0,826.0,79.0,0.8,20.0,533.0,267.61,180.56
2016,7,13,8,15,843.5,81.5,0.75,20.5,581.0,323.56,228.44
2016,7,13,8,30,861.0,84.0,0.7,21.0,629.0,380.78,276.43
2016,7,13,8,45,874.5,86.0,0.7,21.5,673.5,436.94,322.44
2016,7,13,9,0,888.0,88.0,0.7,22.0,718.0,493.43,367.02
2016,7,13,9,15,898.5,89.5,0.75,22.5,758.0,548.02,408.96
2016,7,13,9,30,909.0,91.0,0.8,23.0,798.0,602.12,449.1
2016,7,13,9,45,904.5,99.5,0.85,23.5,829.5,652.56,485.16
2016,7,13,10,0,900.0,108.0,0.9,24.0,861.0,700.7,518.48
2016,7,13,10,15,906.5,109.0,1.0,24.0,889.5,747.39,551.2
2016,7,13,10,30,913.0,110.0,1.1,24.0,918.0,792.34,581.03
2016,7,13,10,45,917.5,111.0,1.25,24.5,940.0,833.77,607.81
2016,7,13,11,0,922.0,112.0,1.4,25.0,962.0,872.93,632.92
2016,7,13,11,15,925.0,113.0,1.5,25.0,977.0,908.36,656.11
2016,7,13,11,30,928.0,114.0,1.6,25.0,992.0,941.09,677.57
2016,7,13,11,45,929.0,114.5,1.7,25.0,999.5,968.69,695.77
2016,7,13,12,0,930.0,115.0,1.8,25.0,1007.0,993.23,712.13
2016,7,13,12,15,930.5,115.0,1.9,25.0,1007.0,1013.66,725.97
2016,7,13,12,30,931.0,115.0,2.0,25.0,1007.0,1030.83,737.88
2016,7,13,12,45,933.5,112.0,2.15,25.0,1001.0,1043.62,747.77
2016,7,13,13,0,936.0,109.0,2.3,25.0,995.0,1052.94,755.58
2016,7,13,13,15,933.5,108.0,2.4,25.0,980.5,1055.73,758.79
2016,7,13,13,30,931.0,107.0,2.5,25.0,966.0,1054.92,759.89
2016,7,13,13,45,926.5,106.5,2.6,25.0,944.0,1049.04,757.87
2016,7,13,14,0,922.0,106.0,2.7,25.0,922.0,1039.63,753.7
2016,7,13,14,15,916.0,104.5,2.75,25.0,894.0,1024.22,745.26
2016,7,13,14,30,910.0,103.0,2.8,25.0,866.0,1005.46,734.74
2016,7,13,14,45,902.0,101.5,2.85,25.0,831.5,981.56,720.89
2016,7,13,15,0,894.0,100.0,2.9,25.0,797.0,954.64,705.05
2016,7,13,15,15,883.5,98.0,2.95,24.5,757.0,922.04,686.68
2016,7,13,15,30,873.0,96.0,3.0,24.0,717.0,886.91,666.38
2016,7,13,15,45,859.5,93.5,3.05,24.0,673.0,846.32,640.76
2016,7,13,16,0,846.0,91.0,3.1,24.0,629.0,803.82,613.51
2016,7,13,16,15,828.0,88.5,3.1,23.5,581.5,761.52,586.88
2016,7,13,16,30,810.0,86.0,3.1,23.0,534.0,712.43,554.83
2016,7,13,16,45,787.0,82.5,3.1,23.0,483.5,657.87,517.1
2016,7,13,17,0,764.0,79.0,3.1,23.0,433.0,603.26,477.09
2016,7,13,17,15,732.0,75.0,3.05,22.5,382.0,542.83,431.71
2016,7,13,17,30,700.0,71.0,3.0,22.0,331.0,483.83,385.85
2016,7,13,17,45,656.0,65.5,2.95,21.5,280.5,420.52,334.94
2016,7,13,18,0,612.0,60.0,2.9,21.0,230.0,359.03,283.73
2016,7,13,18,15,546.0,53.5,2.7,20.5,182.0,291.36,226.08
2016,7,13,18,30,480.0,47.0,2.5,20.0,134.0,230.21,172.67
2016,7,13,18,45,378.0,37.5,2.4,19.5,92.5,162.33,114.53
2016,7,13,19,0,276.0,28.0,2.3,19.0,51.0,105.82,61.06
2016,7,13,19,15,138.0,14.0,2.25,18.5,25.5,37.67,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,153.5,12.5,1.45,13.5,25.0,11.91,0.0
2016,7,14,5,30,307.0,25.0,1.4,14.0,50.0,20.0,8.8
2016,7,14,5,45,411.0,33.5,1.35,15.0,91.5,25.82,16.56
2016,7,14,6,0,515.0,42.0,1.3,16.0,133.0,31.36,21.9
2016,7,14,6,15,579.5,48.5,1.2,16.5,181.5,34.9,25.28
2016,7,14,6,30,644.0,55.0,1.1,17.0,230.0,41.95,31.61
2016,7,14,6,45,687.5,59.5,1.0,17.5,281.0,43.78,33.19
2016,7,14,7,0,731.0,64.0,0.9,18.0,332.0,49.63,38.21
2016,7,14,7,15,762.0,67.5,0.9,18.5,384.0,98.66,50.49
2016,7,14,7,30,793.0,71.0,0.9,19.0,436.0,151.45,84.94
2016,7,14,7,45,816.0,74.0,0.9,19.5,486.5,205.94,128.23
2016,7,14,8,0,839.0,77.0,0.9,20.0,537.0,268.18,180.63
2016,7,14,8,15,856.5,79.0,0.9,20.5,585.5,324.48,229.1
2016,7,14,8,30,874.0,81.0,0.9,21.0,634.0,382.01,277.82
2016,7,14,8,45,887.5,83.0,0.95,21.5,679.0,438.9,324.95
2016,7,14,9,0,901.0,85.0,1.0,22.0,724.0,496.12,370.74
2016,7,14,9,15,911.5,86.5,1.05,22.0,764.0,551.42,414.36
2016,7,14,9,30,922.0,88.0,1.1,22.0,804.0,606.22,456.28
2016,7,14,9,45,927.0,91.0,1.2,22.5,838.5,658.24,494.47
2016,7,14,10,0,932.0,94.0,1.3,23.0,873.0,708.78,530.53
2016,7,14,10,15,938.5,95.0,1.35,23.0,902.0,756.83,563.5
2016,7,14,10,30,945.0,96.0,1.4,23.0,931.0,803.07,593.85
2016,7,14,10,45,948.5,97.5,1.5,23.5,953.0,845.4,620.7
2016,7,14,11,0,952.0,99.0,1.6,24.0,975.0,885.29,645.74
2016,7,14,11,15,955.0,99.5,1.7,24.0,990.5,921.2,669.32
2016,7,14,11,30,958.0,100.0,1.8,24.0,1006.0,954.31,691.07
2016,7,14,11,45,959.5,100.5,1.9,24.0,1013.5,983.11,710.08
2016,7,14,12,0,961.0,101.0,2.0,24.0,1021.0,1008.76,727.16
2016,7,14,12,15,961.0,101.0,2.05,24.0,1021.5,1029.24,740.42
2016,7,14,12,30,961.0,101.0,2.1,24.0,1022.0,1046.31,751.66
2016,7,14,12,45,952.5,105.5,2.2,24.0,1012.5,1056.03,759.0
2016,7,14,13,0,944.0,110.0,2.3,24.0,1003.0,1062.1,764.23
2016,7,14,13,15,941.0,109.5,2.35,23.5,988.0,1064.98,768.48
2016,7,14,13,30,938.0,109.0,2.4,23.0,973.0,1064.24,770.59
2016,7,14,13,45,933.0,108.5,2.45,23.0,951.0,1057.88,767.77
2016,7,14,14,0,928.0,108.0,2.5,23.0,929.0,1047.97,762.83
2016,7,14,14,15,921.5,106.5,2.5,23.0,900.0,1032.04,753.58
2016,7,14,14,30,915.0,105.0,2.5,23.0,871.0,1012.75,742.29
2016,7,14,14,45,906.5,103.5,2.55,23.0,836.5,988.3,728.18
2016,7,14,15,0,898.0,102.0,2.6,23.0,802.0,960.83,712.08
2016,7,14,15,15,886.5,100.5,2.6,22.5,761.5,927.79,693.07
2016,7,14,15,30,875.0,99.0,2.6,22.0,721.0,892.25,672.21
2016,7,14,15,45,860.5,96.5,2.6,22.0,676.0,850.75,645.74
2016,7,14,16,0,846.0,94.0,2.6,22.0,631.0,807.4,617.71
2016,7,14,16,15,827.0,91.5,2.6,21.5,583.0,764.39,590.69
2016,7,14,16,30,808.0,89.0,2.6,21.0,535.0,714.55,558.2
2016,7,14,16,45,782.5,85.5,2.6,20.5,484.0,658.29,520.27
2016,7,14,17,0,757.0,82.0,2.6,20.0,433.0,602.18,479.88
2016,7,14,17,15,724.0,78.0,2.55,19.5,381.5,541.41,434.0
2016,7,14,17,30,691.0,74.0,2.5,19.0,330.0,484.0,389.08
2016,7,14,17,45,642.5,69.0,2.5,19.0,278.5,417.76,335.09
2016,7,14,18,0,594.0,64.0,2.5,19.0,227.0,355.41,282.52
2016,7,14,18,15,525.5,56.5,2.45,18.0,179.0,286.48,224.27
2016,7,14,18,30,457.0,49.0,2.4,17.0,131.0,224.38,170.26
2016,7,14,18,45,350.0,39.0,2.35,16.5,90.0,155.75,111.2
2016,7,14,19,0,243.0,29.0,2.3,16.0,49.0,98.74,56.96
2016,7,14,19,15,121.5,14.5,2.35,15.5,24.5,35.2,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,2.25,12.5,7.0,6.67,0.0
2016,7,15,5,30,0.0,14.0,2.3,13.0,14.0,12.98,3.49
2016,7,15,5,45,0.0,27.0,2.35,13.5,27.0,25.07,15.97
2016,7,15,6,0,0.0,40.0,2.4,14.0,40.0,37.12,27.13
2016,7,15,6,15,0.0,55.0,2.3,14.5,55.0,50.48,39.28
2016,7,15,6,30,0.0,70.0,2.2,15.0,70.0,63.73,51.16
2016,7,15,6,45,0.0,86.5,2.15,15.5,86.5,78.07,63.76
2016,7,15,7,0,0.0,103.0,2.1,16.0,103.0,92.34,76.04
2016,7,15,7,15,1.0,124.0,2.05,16.0,125.0,110.86,87.66
2016,7,15,7,30,2.0,145.0,2.0,16.0,147.0,129.72,102.87
2016,7,15,7,45,18.0,177.5,1.95,16.5,188.0,160.94,127.09
2016,7,15,8,0,34.0,210.0,1.9,17.0,229.0,188.83,148.34
2016,7,15,8,15,45.0,236.0,1.9,17.0,263.5,217.56,170.7
2016,7,15,8,30,56.0,262.0,1.9,17.0,298.0,247.91,194.25
2016,7,15,8,45,89.5,293.0,1.9,17.5,355.0,293.06,228.56
2016,7,15,9,0,123.0,324.0,1.9,18.0,412.0,338.97,263.17
2016,7,15,9,15,170.0,343.5,1.9,18.5,471.5,390.07,301.46
2016,7,15,9,30,217.0,363.0,1.9,19.0,531.0,446.03,342.93
2016,7,15,9,45,566.5,231.5,1.95,19.5,697.5,558.79,430.46
2016,7,15,10,0,916.0,100.0,2.0,20.0,864.0,703.18,538.87
2016,7,15,10,15,922.5,101.5,2.05,20.0,893.0,751.09,572.14
2016,7,15,10,30,929.0,103.0,2.1,20.0,922.0,797.24,603.34
2016,7,15,10,45,934.5,103.0,2.15,20.0,944.5,839.22,631.42
2016,7,15,11,0,940.0,103.0,2.2,20.0,967.0,878.94,657.79
2016,7,15,11,15,943.0,103.5,2.25,20.0,982.5,914.54,681.27
2016,7,15,11,30,946.0,104.0,2.3,20.0,998.0,947.37,702.85
2016,7,15,11,45,948.5,104.0,2.35,20.5,1006.0,976.36,720.5
2016,7,15,12,0,951.0,104.0,2.4,21.0,1014.0,1002.28,736.11
2016,7,15,12,15,951.0,104.0,2.4,21.0,1014.5,1022.63,749.0
2016,7,15,12,30,951.0,104.0,2.4,21.0,1015.0,1039.61,759.81
2016,7,15,12,45,942.5,108.5,2.4,21.0,1005.5,1049.25,766.01
2016,7,15,13,0,934.0,113.0,2.4,21.0,996.0,1055.29,770.07
2016,7,15,13,15,930.5,112.5,2.4,21.0,981.0,1057.67,771.94
2016,7,15,13,30,927.0,112.0,2.4,21.0,966.0,1056.46,771.68
2016,7,15,13,45,921.5,111.5,2.4,21.0,943.5,1049.67,767.98
2016,7,15,14,0,916.0,111.0,2.4,21.0,921.0,1039.38,762.18
2016,7,15,14,15,909.0,110.0,2.4,20.5,892.0,1023.64,754.44
2016,7,15,14,30,902.0,109.0,2.4,20.0,863.0,1004.6,744.61
2016,7,15,14,45,890.5,108.5,2.4,20.0,827.5,978.62,728.83
2016,7,15,15,0,879.0,108.0,2.4,20.0,792.0,949.8,711.19
2016,7,15,15,15,867.0,106.0,2.4,19.5,752.0,916.25,691.62
2016,7,15,15,30,855.0,104.0,2.4,19.0,712.0,880.28,670.21
2016,7,15,15,45,836.0,103.0,2.4,19.0,666.5,843.59,646.8
2016,7,15,16,0,817.0,102.0,2.4,19.0,621.0,798.74,617.41
2016,7,15,16,15,797.0,99.0,2.35,18.5,573.0,749.59,585.36
2016,7,15,16,30,777.0,96.0,2.3,18.0,525.0,699.57,552.09
2016,7,15,16,45,748.0,93.5,2.3,18.0,474.0,643.2,512.51
2016,7,15,17,0,719.0,91.0,2.3,18.0,423.0,589.55,472.33
2016,7,15,17,15,684.0,86.0,2.3,17.5,372.0,528.16,425.94
2016,7,15,17,30,649.0,81.0,2.3,17.0,321.0,468.61,379.33
2016,7,15,17,45,596.5,75.5,2.35,17.0,270.0,401.78,324.71
2016,7,15,18,0,544.0,70.0,2.4,17.0,219.0,339.28,271.88
2016,7,15,18,15,473.5,62.0,2.35,16.5,172.0,271.53,213.94
2016,7,15,18,30,403.0,54.0,2.3,16.0,125.0,210.8,160.8
2016,7,15,18,45,295.0,42.0,2.3,15.5,85.5,141.77,101.74
2016,7,15,19,0,187.0,30.0,2.3,15.0,46.0,86.17,49.17
2016,7,15,19,15,93.5,15.0,2.35,14.5,23.0,30.71,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,113.0,13.5,2.2,13.0,22.0,12.87,0.0
2016,7,16,5,30,226.0,27.0,2.2,13.0,44.0,22.13,9.4
2016,7,16,5,45,333.0,37.0,2.2,13.5,83.5,29.19,19.46
2016,7,16,6,0,440.0,47.0,2.2,14.0,123.0,35.89,26.02
2016,7,16,6,15,509.5,54.5,2.1,14.5,170.0,40.01,30.0
2016,7,16,6,30,579.0,62.0,2.0,15.0,217.0,43.94,33.62
2016,7,16,6,45,355.0,102.5,1.9,15.5,204.0,72.76,59.1
2016,7,16,7,0,131.0,143.0,1.8,16.0,191.0,111.14,92.43
2016,7,16,7,15,65.5,122.0,1.7,16.5,146.0,109.41,84.04
2016,7,16,7,30,0.0,101.0,1.6,17.0,101.0,92.84,72.15
2016,7,16,7,45,0.0,121.5,1.55,17.5,121.5,111.1,86.79
2016,7,16,8,0,0.0,142.0,1.5,18.0,142.0,129.49,101.23
2016,7,16,8,15,22.0,198.0,1.5,18.0,212.0,184.76,144.62
2016,7,16,8,30,44.0,254.0,1.5,18.0,282.0,237.22,185.15
2016,7,16,8,45,127.5,288.0,1.5,18.5,376.5,300.74,232.86
2016,7,16,9,0,211.0,322.0,1.5,19.0,471.0,377.92,290.7
2016,7,16,9,15,282.0,326.0,1.55,19.0,537.5,430.24,330.36
2016,7,16,9,30,353.0,330.0,1.6,19.0,604.0,492.66,377.44
2016,7,16,9,45,627.0,218.0,1.65,19.5,730.0,583.84,447.45
2016,7,16,10,0,901.0,106.0,1.7,20.0,856.0,698.26,532.93
2016,7,16,10,15,907.5,107.5,1.8,20.0,885.0,745.6,566.51
2016,7,16,10,30,914.0,109.0,1.9,20.0,914.0,791.22,597.66
2016,7,16,10,45,918.0,110.5,2.0,20.5,936.0,832.93,624.74
2016,7,16,11,0,922.0,112.0,2.1,21.0,958.0,872.34,650.04
2016,7,16,11,15,925.0,112.5,2.15,21.0,973.5,907.45,673.1
2016,7,16,11,30,928.0,113.0,2.2,21.0,989.0,939.87,694.33
2016,7,16,11,45,930.0,113.5,2.3,21.0,997.5,968.52,713.58
2016,7,16,12,0,932.0,114.0,2.4,21.0,1006.0,994.16,730.92
2016,7,16,12,15,932.5,114.0,2.4,21.0,1006.5,1014.75,744.0
2016,7,16,12,30,933.0,114.0,2.4,21.0,1007.0,1032.05,755.04
2016,7,16,12,45,932.5,113.5,2.45,21.0,1000.5,1044.49,763.61
2016,7,16,13,0,932.0,113.0,2.5,21.0,994.0,1053.44,770.09
2016,7,16,13,15,929.5,112.5,2.5,21.0,979.5,1056.84,772.6
2016,7,16,13,30,927.0,112.0,2.5,21.0,965.0,1056.65,772.98
2016,7,16,13,45,926.0,109.5,2.55,21.0,944.5,1052.31,771.38
2016,7,16,14,0,925.0,107.0,2.6,21.0,924.0,1044.35,767.6
2016,7,16,14,15,919.5,105.5,2.6,20.5,896.0,1029.44,760.35
2016,7,16,14,30,914.0,104.0,2.6,20.0,868.0,1011.15,750.98
2016,7,16,14,45,908.0,101.5,2.6,20.0,834.5,988.01,737.03
2016,7,16,15,0,902.0,99.0,2.6,20.0,801.0,961.73,721.02
2016,7,16,15,15,891.5,97.5,2.6,19.5,761.0,929.46,702.3
2016,7,16,15,30,881.0,96.0,2.6,19.0,721.0,894.63,681.67
2016,7,16,15,45,869.0,93.0,2.65,19.0,677.0,854.46,656.21
2016,7,16,16,0,857.0,90.0,2.7,19.0,633.0,812.25,628.99
2016,7,16,16,15,839.0,87.5,2.7,18.5,584.5,769.49,601.8
2016,7,16,16,30,821.0,85.0,2.7,18.0,536.0,719.88,569.08
2016,7,16,16,45,798.5,81.5,2.7,18.0,485.5,665.13,530.83
2016,7,16,17,0,776.0,78.0,2.7,18.0,435.0,610.23,490.26
2016,7,16,17,15,744.0,74.0,2.7,17.5,383.5,549.15,443.93
2016,7,16,17,30,712.0,70.0,2.7,17.0,332.0,489.47,396.98
2016,7,16,17,45,665.5,65.0,2.7,17.0,280.5,424.8,343.59
2016,7,16,18,0,619.0,60.0,2.7,17.0,229.0,362.17,290.15
2016,7,16,18,15,551.0,53.5,2.7,16.5,180.5,293.25,230.79
2016,7,16,18,30,483.0,47.0,2.7,16.0,132.0,231.07,175.76
2016,7,16,18,45,368.5,37.5,2.7,15.5,90.0,159.42,113.8
2016,7,16,19,0,254.0,28.0,2.7,15.0,48.0,99.56,55.32
2016,7,16,19,15,127.0,14.0,2.75,14.5,24.0,35.58,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,122.5,12.5,2.95,12.5,22.0,11.91,0.0
2016,7,17,5,30,245.0,25.0,3.0,13.0,44.0,20.28,7.58
2016,7,17,5,45,360.5,34.5,3.05,13.5,84.5,26.98,17.5
2016,7,17,6,0,476.0,44.0,3.1,14.0,125.0,33.35,23.76
2016,7,17,6,15,544.0,50.5,3.05,14.0,172.5,36.76,27.15
2016,7,17,6,30,612.0,57.0,3.0,14.0,220.0,40.04,30.26
2016,7,17,6,45,313.0,91.5,3.0,14.5,175.5,64.6,52.11
2016,7,17,7,0,14.0,126.0,3.0,15.0,131.0,109.78,91.71
2016,7,17,7,15,7.0,127.0,2.95,15.5,129.5,113.49,89.88
2016,7,17,7,30,0.0,128.0,2.9,16.0,128.0,115.52,91.35
2016,7,17,7,45,39.5,178.0,2.85,16.5,199.5,159.99,125.65
2016,7,17,8,0,79.0,228.0,2.8,17.0,271.0,212.95,166.49
2016,7,17,8,15,93.5,253.0,2.8,17.0,308.5,244.83,191.52
2016,7,17,8,30,108.0,278.0,2.8,17.0,346.0,278.65,218.11
2016,7,17,8,45,124.5,301.5,2.85,17.5,385.0,310.18,242.38
2016,7,17,9,0,141.0,325.0,2.9,18.0,424.0,347.92,271.23
2016,7,17,9,15,131.0,344.0,2.95,18.0,440.5,370.24,288.42
2016,7,17,9,30,121.0,363.0,3.0,18.0,457.0,391.54,304.54
2016,7,17,9,45,113.0,378.5,3.05,18.5,469.5,410.11,317.78
2016,7,17,10,0,105.0,394.0,3.1,19.0,482.0,428.58,330.7
2016,7,17,10,15,188.0,405.5,3.1,19.0,569.0,505.63,389.46
2016,7,17,10,30,271.0,417.0,3.1,19.0,656.0,590.96,453.11
2016,7,17,10,45,371.5,391.5,3.15,19.0,728.0,662.65,507.0
2016,7,17,11,0,472.0,366.0,3.2,19.0,800.0,742.73,566.16
2016,7,17,11,15,453.0,378.0,3.25,19.0,799.5,758.55,576.5
2016,7,17,11,30,434.0,390.0,3.3,19.0,799.0,771.91,585.45
2016,7,17,11,45,680.5,250.0,3.4,19.0,897.5,881.43,669.94
2016,7,17,12,0,927.0,110.0,3.5,19.0,996.0,985.58,741.02
2016,7,17,12,15,927.0,110.0,3.55,19.0,996.0,1005.58,753.9
2016,7,17,12,30,927.0,110.0,3.6,19.0,996.0,1022.3,765.37
2016,7,17,12,45,921.5,112.5,3.65,19.0,987.5,1032.7,772.73
2016,7,17,13,0,916.0,115.0,3.7,19.0,979.0,1039.61,777.92
2016,7,17,13,15,913.0,114.0,3.75,19.0,964.5,1041.94,780.21
2016,7,17,13,30,910.0,113.0,3.8,19.0,950.0,1040.75,780.29
2016,7,17,13,45,909.0,110.0,3.85,19.0,929.0,1035.94,778.1
2016,7,17,14,0,908.0,107.0,3.9,19.0,908.0,1027.57,773.64
2016,7,17,14,15,902.0,106.0,3.95,18.5,880.0,1012.87,766.49
2016,7,17,14,30,896.0,105.0,4.0,18.0,852.0,994.86,757.14
2016,7,17,14,45,890.5,101.5,4.05,18.0,818.5,971.43,742.65
2016,7,17,15,0,885.0,98.0,4.1,18.0,785.0,944.87,726.01
2016,7,17,15,15,874.0,96.5,4.15,18.0,745.5,912.54,705.26
2016,7,17,15,30,863.0,95.0,4.2,18.0,706.0,877.72,682.63
2016,7,17,15,45,850.5,92.0,4.3,18.0,662.5,837.66,656.21
2016,7,17,16,0,838.0,89.0,4.4,18.0,619.0,795.64,628.36
2016,7,17,16,15,820.0,86.5,4.4,17.5,571.5,753.54,600.6
2016,7,17,16,30,802.0,84.0,4.4,17.0,524.0,704.67,567.24
2016,7,17,16,45,778.5,80.5,4.45,17.0,474.5,650.0,527.95
2016,7,17,17,0,755.0,77.0,4.5,17.0,425.0,595.33,486.37
2016,7,17,17,15,723.0,73.5,4.45,16.5,374.0,535.79,439.72
2016,7,17,17,30,691.0,70.0,4.4,16.0,323.0,477.68,392.67
2016,7,17,17,45,643.0,65.0,4.4,15.5,272.5,413.32,339.03
2016,7,17,18,0,595.0,60.0,4.4,15.0,222.0,351.19,285.46
2016,7,17,18,15,527.0,53.0,4.3,14.5,174.5,283.0,225.52
2016,7,17,18,30,459.0,46.0,4.2,14.0,127.0,221.62,170.33
2016,7,17,18,45,345.5,36.5,4.1,14.0,86.5,151.67,108.86
2016,7,17,19,0,232.0,27.0,4.0,14.0,46.0,93.1,50.54
2016,7,17,19,15,116.0,13.5,3.95,13.5,23.0,33.13,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.5,3.1,13.0,20.5,10.96,0.0
2016,7,18,5,30,256.0,23.0,3.2,13.0,41.0,18.46,5.78
2016,7,18,5,45,365.5,32.0,3.3,13.5,80.5,24.78,15.56
2016,7,18,6,0,475.0,41.0,3.4,14.0,120.0,30.79,21.48
2016,7,18,6,15,541.0,47.0,3.4,14.5,166.5,33.92,24.56
2016,7,18,6,30,607.0,53.0,3.4,15.0,213.0,36.93,27.35
2016,7,18,6,45,651.0,58.0,3.4,15.5,263.0,42.74,32.52
2016,7,18,7,0,695.0,63.0,3.4,16.0,313.0,44.94,34.36
2016,7,18,7,15,726.5,66.5,3.3,16.0,363.0,91.76,47.75
2016,7,18,7,30,758.0,70.0,3.2,16.0,413.0,142.61,80.8
2016,7,18,7,45,780.0,73.5,3.15,16.5,462.0,195.42,123.42
2016,7,18,8,0,802.0,77.0,3.1,17.0,511.0,250.58,171.45
2016,7,18,8,15,819.5,79.0,3.05,17.0,558.5,310.22,224.57
2016,7,18,8,30,837.0,81.0,3.0,17.0,606.0,365.85,274.21
2016,7,18,8,45,850.5,83.5,3.0,17.5,649.5,421.34,322.29
2016,7,18,9,0,864.0,86.0,3.0,18.0,693.0,477.22,369.2
2016,7,18,9,15,875.0,87.5,3.0,18.0,732.5,531.06,413.82
2016,7,18,9,30,886.0,89.0,3.0,18.0,772.0,584.52,456.85
2016,7,18,9,45,891.5,92.0,3.0,18.5,806.0,635.33,495.71
2016,7,18,10,0,897.0,95.0,3.0,19.0,840.0,684.78,532.36
2016,7,18,10,15,903.0,96.0,3.0,19.0,868.5,731.16,566.0
2016,7,18,10,30,909.0,97.0,3.0,19.0,897.0,775.78,596.7
2016,7,18,10,45,913.5,98.0,3.05,19.5,918.5,817.24,623.98
2016,7,18,11,0,918.0,99.0,3.1,20.0,940.0,856.43,649.4
2016,7,18,11,15,921.0,99.5,3.1,20.0,955.5,891.41,672.66
2016,7,18,11,30,924.0,100.0,3.1,20.0,971.0,923.69,693.97
2016,7,18,11,45,926.5,99.5,3.15,20.0,979.0,951.7,712.72
2016,7,18,12,0,929.0,99.0,3.2,20.0,987.0,976.7,729.47
2016,7,18,12,15,929.5,99.0,3.25,20.0,987.5,997.15,743.25
2016,7,18,12,30,930.0,99.0,3.3,20.0,988.0,1014.31,754.95
2016,7,18,12,45,935.0,95.0,3.35,20.0,982.5,1028.47,764.77
2016,7,18,13,0,940.0,91.0,3.4,20.0,977.0,1039.16,772.42
2016,7,18,13,15,937.5,90.5,3.4,20.0,963.0,1042.38,774.87
2016,7,18,13,30,935.0,90.0,3.4,20.0,949.0,1042.0,775.13
2016,7,18,13,45,934.0,87.5,3.4,20.0,928.5,1037.37,772.72
2016,7,18,14,0,933.0,85.0,3.4,20.0,908.0,1029.11,768.06
2016,7,18,14,15,928.0,84.0,3.4,20.0,880.5,1014.93,759.59
2016,7,18,14,30,923.0,83.0,3.4,20.0,853.0,997.34,748.96
2016,7,18,14,45,918.0,81.0,3.4,20.0,819.5,975.33,735.42
2016,7,18,15,0,913.0,79.0,3.4,20.0,786.0,950.12,719.76
2016,7,18,15,15,903.5,77.5,3.4,19.5,747.0,918.3,700.89
2016,7,18,15,30,894.0,76.0,3.4,19.0,708.0,883.83,680.02
2016,7,18,15,45,883.5,73.5,3.4,19.0,664.5,844.9,654.53
2016,7,18,16,0,873.0,71.0,3.4,19.0,621.0,803.79,627.24
2016,7,18,16,15,856.5,69.0,3.4,18.5,574.0,756.61,596.35
2016,7,18,16,30,840.0,67.0,3.4,18.0,527.0,708.21,563.98
2016,7,18,16,45,820.0,64.0,3.45,18.0,477.5,655.23,526.62
2016,7,18,17,0,800.0,61.0,3.5,18.0,428.0,601.91,487.67
2016,7,18,17,15,771.0,58.0,3.5,17.5,377.0,546.82,445.1
2016,7,18,17,30,742.0,55.0,3.5,17.0,326.0,488.79,398.73
2016,7,18,17,45,701.0,51.0,3.5,17.0,275.5,424.93,345.32
2016,7,18,18,0,660.0,47.0,3.5,17.0,225.0,364.12,292.6
2016,7,18,18,15,598.5,42.0,3.45,16.5,177.5,297.36,234.11
2016,7,18,18,30,537.0,37.0,3.4,16.0,130.0,236.56,179.31
2016,7,18,18,45,434.0,29.5,3.35,15.5,89.0,167.5,118.22
2016,7,18,19,0,331.0,22.0,3.3,15.0,48.0,110.39,57.25
2016,7,18,19,15,165.5,11.0,3.25,14.5,24.0,39.29,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,151.5,10.5,2.6,12.5,21.0,10.01,0.0
2016,7,19,5,30,303.0,21.0,2.7,13.0,42.0,16.68,4.03
2016,7,19,5,45,410.5,29.0,2.8,13.5,82.5,22.21,13.32
2016,7,19,6,0,518.0,37.0,2.9,14.0,123.0,29.98,20.76
2016,7,19,6,15,583.0,43.0,2.9,14.0,170.5,33.61,24.33
2016,7,19,6,30,648.0,49.0,2.9,14.0,218.0,37.12,27.65
2016,7,19,6,45,350.0,92.5,2.9,14.5,186.0,65.61,53.01
2016,7,19,7,0,52.0,136.0,2.9,15.0,154.0,111.35,93.08
2016,7,19,7,15,156.0,156.0,2.85,15.5,223.5,133.16,101.35
2016,7,19,7,30,260.0,176.0,2.8,16.0,293.0,167.47,122.81
2016,7,19,7,45,241.5,201.5,2.8,16.5,320.5,202.57,151.62
2016,7,19,8,0,223.0,227.0,2.8,17.0,348.0,240.92,183.7
2016,7,19,8,15,545.5,150.5,2.8,17.0,482.0,280.97,208.35
2016,7,19,8,30,868.0,74.0,2.8,17.0,616.0,369.91,276.63
2016,7,19,8,45,878.5,76.5,2.8,17.5,659.5,425.89,325.12
2016,7,19,9,0,889.0,79.0,2.8,18.0,703.0,481.89,372.19
2016,7,19,9,15,899.0,80.5,2.8,18.0,743.0,536.53,417.42
2016,7,19,9,30,909.0,82.0,2.8,18.0,783.0,590.65,460.87
2016,7,19,9,45,913.0,85.5,2.8,18.5,816.5,642.15,500.12
2016,7,19,10,0,917.0,89.0,2.8,19.0,850.0,692.1,536.98
2016,7,19,10,15,923.0,90.0,2.8,19.0,878.5,739.39,570.87
2016,7,19,10,30,929.0,91.0,2.8,19.0,907.0,784.86,601.98
2016,7,19,10,45,930.5,93.5,2.85,19.0,928.0,826.18,630.18
2016,7,19,11,0,932.0,96.0,2.9,19.0,949.0,864.98,656.47
2016,7,19,11,15,935.0,96.5,2.9,19.0,964.0,900.46,680.0
2016,7,19,11,30,938.0,97.0,2.9,19.0,979.0,933.19,701.55
2016,7,19,11,45,939.5,97.0,2.95,19.0,987.0,961.17,720.24
2016,7,19,12,0,941.0,97.0,3.0,19.0,995.0,986.04,736.89
2016,7,19,12,15,941.5,97.0,3.0,19.0,995.5,1006.76,750.41
2016,7,19,12,30,942.0,97.0,3.0,19.0,996.0,1024.12,761.79
2016,7,19,12,45,935.5,100.0,3.05,19.0,987.0,1034.19,768.9
2016,7,19,13,0,929.0,103.0,3.1,19.0,978.0,1040.67,773.82
2016,7,19,13,15,926.5,102.5,3.1,19.0,963.5,1044.0,776.37
2016,7,19,13,30,924.0,102.0,3.1,19.0,949.0,1043.74,776.71
2016,7,19,13,45,924.5,98.0,3.15,19.5,929.0,1039.22,773.35
2016,7,19,14,0,925.0,94.0,3.2,20.0,909.0,1031.03,767.72
2016,7,19,14,15,919.0,93.0,3.25,20.0,881.0,1016.04,759.16
2016,7,19,14,30,913.0,92.0,3.3,20.0,853.0,997.68,748.45
2016,7,19,14,45,908.5,89.0,3.35,20.0,819.5,975.29,735.08
2016,7,19,15,0,904.0,86.0,3.4,20.0,786.0,949.69,719.52
2016,7,19,15,15,894.0,84.5,3.45,19.5,746.5,917.68,700.84
2016,7,19,15,30,884.0,83.0,3.5,19.0,707.0,883.07,680.15
2016,7,19,15,45,874.0,79.5,3.55,19.0,663.5,843.77,654.61
2016,7,19,16,0,864.0,76.0,3.6,19.0,620.0,802.26,627.2
2016,7,19,16,15,847.0,74.0,3.6,18.5,572.5,755.03,596.16
2016,7,19,16,30,830.0,72.0,3.6,18.0,525.0,706.63,563.66
2016,7,19,16,45,811.5,68.0,3.6,18.0,476.0,653.96,526.24
2016,7,19,17,0,793.0,64.0,3.6,18.0,427.0,600.81,487.02
2016,7,19,17,15,763.5,61.0,3.55,17.5,376.0,545.76,444.3
2016,7,19,17,30,734.0,58.0,3.5,17.0,325.0,487.75,397.83
2016,7,19,17,45,695.0,53.5,3.5,17.0,275.0,424.67,345.04
2016,7,19,18,0,656.0,49.0,3.5,17.0,225.0,364.43,292.77
2016,7,19,18,15,593.5,43.5,3.35,16.5,177.0,296.85,233.56
2016,7,19,18,30,531.0,38.0,3.2,16.0,129.0,235.35,178.19
2016,7,19,18,45,430.0,30.0,3.1,15.5,88.0,168.55,118.82
2016,7,19,19,0,329.0,22.0,3.0,15.0,47.0,109.46,54.59
2016,7,19,19,15,164.5,11.0,2.95,14.5,23.5,39.02,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,153.0,10.0,2.45,12.5,20.5,9.53,0.0
2016,7,20,5,30,306.0,20.0,2.5,13.0,41.0,15.84,2.81
2016,7,20,5,45,414.5,28.0,2.6,13.5,81.5,23.32,14.2
2016,7,20,6,0,523.0,36.0,2.7,14.0,122.0,29.13,19.99
2016,7,20,6,15,588.0,41.5,2.7,14.5,169.5,32.35,23.15
2016,7,20,6,30,653.0,47.0,2.7,15.0,217.0,35.49,26.07
2016,7,20,6,45,696.0,51.0,2.7,15.5,268.0,37.21,27.6
2016,7,20,7,0,739.0,55.0,2.7,16.0,319.0,38.87,28.99
2016,7,20,7,15,769.5,58.5,2.6,16.0,370.5,86.02,42.19
2016,7,20,7,30,800.0,62.0,2.5,16.0,422.0,145.04,81.1
2016,7,20,7,45,822.5,64.5,2.45,16.5,472.0,199.35,124.57
2016,7,20,8,0,845.0,67.0,2.4,17.0,522.0,255.92,173.68
2016,7,20,8,15,862.0,69.0,2.35,17.5,570.5,312.55,224.07
2016,7,20,8,30,879.0,71.0,2.3,18.0,619.0,370.38,274.89
2016,7,20,8,45,892.5,72.5,2.25,18.5,663.5,427.33,323.78
2016,7,20,9,0,906.0,74.0,2.2,19.0,708.0,484.6,371.26
2016,7,20,9,15,916.0,75.5,2.2,19.0,748.0,540.16,416.69
2016,7,20,9,30,926.0,77.0,2.2,19.0,788.0,595.16,460.26
2016,7,20,9,45,924.5,83.5,2.25,19.5,821.0,646.91,499.3
2016,7,20,10,0,923.0,90.0,2.3,20.0,854.0,696.6,535.6
2016,7,20,10,15,929.5,91.0,2.3,20.0,883.0,744.58,569.51
2016,7,20,10,30,936.0,92.0,2.3,20.0,912.0,790.77,600.6
2016,7,20,10,45,942.0,91.5,2.35,20.5,935.0,833.14,627.91
2016,7,20,11,0,948.0,91.0,2.4,21.0,958.0,873.25,653.39
2016,7,20,11,15,951.0,91.5,2.45,21.0,973.5,909.28,677.19
2016,7,20,11,30,954.0,92.0,2.5,21.0,989.0,942.51,699.06
2016,7,20,11,45,957.5,91.0,2.6,21.0,997.5,971.78,718.74
2016,7,20,12,0,961.0,90.0,2.7,21.0,1006.0,997.95,736.45
2016,7,20,12,15,961.5,90.0,2.75,21.0,1006.5,1019.03,750.42
2016,7,20,12,30,962.0,90.0,2.8,21.0,1007.0,1036.69,762.28
2016,7,20,12,45,961.0,89.5,2.85,21.5,1000.0,1048.84,769.19
2016,7,20,13,0,960.0,89.0,2.9,22.0,993.0,1057.37,773.89
2016,7,20,13,15,958.0,89.0,2.95,21.5,978.5,1061.75,779.04
2016,7,20,13,30,956.0,89.0,3.0,21.0,964.0,1062.44,781.97
2016,7,20,13,45,953.0,87.5,3.1,21.0,943.0,1056.83,779.9
2016,7,20,14,0,950.0,86.0,3.2,21.0,922.0,1047.55,775.55
2016,7,20,14,15,945.0,85.0,3.25,21.0,894.0,1033.21,767.54
2016,7,20,14,30,940.0,84.0,3.3,21.0,866.0,1015.39,757.31
2016,7,20,14,45,933.5,82.5,3.35,21.0,832.0,992.19,743.54
2016,7,20,15,0,927.0,81.0,3.4,21.0,798.0,965.8,727.62
2016,7,20,15,15,917.5,79.5,3.4,20.5,758.0,933.62,708.72
2016,7,20,15,30,908.0,78.0,3.4,20.0,718.0,898.73,687.8
2016,7,20,15,45,896.0,76.0,3.45,20.0,674.0,858.63,661.99
2016,7,20,16,0,884.0,74.0,3.5,20.0,630.0,816.4,634.39
2016,7,20,16,15,867.5,72.0,3.5,19.5,582.0,768.77,603.4
2016,7,20,16,30,851.0,70.0,3.5,19.0,534.0,719.88,570.9
2016,7,20,16,45,830.0,67.0,3.55,19.0,483.5,665.68,532.86
2016,7,20,17,0,809.0,64.0,3.6,19.0,433.0,611.2,493.13
2016,7,20,17,15,779.0,61.0,3.6,18.5,381.0,555.06,449.94
2016,7,20,17,30,749.0,58.0,3.6,18.0,329.0,495.97,402.93
2016,7,20,17,45,707.5,53.5,3.6,17.5,278.0,430.81,349.31
2016,7,20,18,0,666.0,49.0,3.6,17.0,227.0,368.74,296.16
2016,7,20,18,15,602.0,43.5,3.5,16.5,178.0,300.0,235.97
2016,7,20,18,30,538.0,38.0,3.4,16.0,129.0,237.49,179.68
2016,7,20,18,45,431.5,30.0,3.35,15.5,87.5,168.83,118.72
2016,7,20,19,0,325.0,22.0,3.3,15.0,46.0,108.02,51.35
2016,7,20,19,15,162.5,11.0,3.3,14.5,23.0,38.56,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
