Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.0,10.0,2.9,13.0,20.0,9.53,0.0
2016,7,21,5,30,302.0,20.0,3.0,13.0,40.0,15.92,1.96
2016,7,21,5,45,413.0,28.5,3.15,13.5,80.5,21.94,12.96
2016,7,21,6,0,524.0,37.0,3.3,14.0,121.0,30.19,20.89
2016,7,21,6,15,589.5,42.5,3.3,14.5,169.0,33.35,24.01
2016,7,21,6,30,655.0,48.0,3.3,15.0,217.0,36.43,26.9
2016,7,21,6,45,699.0,51.5,3.3,15.5,268.0,37.7,28.03
2016,7,21,7,0,743.0,55.0,3.3,16.0,319.0,38.95,29.06
2016,7,21,7,15,773.0,58.5,3.2,16.5,370.0,85.24,41.69
2016,7,21,7,30,803.0,62.0,3.1,17.0,421.0,144.42,80.27
2016,7,21,7,45,825.5,64.0,3.05,17.5,471.5,198.53,123.4
2016,7,21,8,0,848.0,66.0,3.0,18.0,522.0,254.91,172.31
2016,7,21,8,15,865.0,68.0,2.95,18.0,570.0,311.75,223.34
2016,7,21,8,30,882.0,70.0,2.9,18.0,618.0,369.79,275.07
2016,7,21,8,45,895.0,71.5,2.85,18.5,662.5,426.75,324.35
2016,7,21,9,0,908.0,73.0,2.8,19.0,707.0,483.98,372.23
2016,7,21,9,15,918.0,74.5,2.8,19.0,747.5,539.69,418.19
2016,7,21,9,30,928.0,76.0,2.8,19.0,788.0,594.85,462.33
2016,7,21,9,45,933.5,78.5,2.8,19.5,822.5,647.38,502.23
2016,7,21,10,0,939.0,81.0,2.8,20.0,857.0,698.45,539.79
2016,7,21,10,15,945.0,82.0,2.85,20.0,886.5,746.78,574.24
2016,7,21,10,30,951.0,83.0,2.9,20.0,916.0,793.24,606.16
2016,7,21,10,45,957.0,83.0,2.95,20.5,939.0,836.66,634.47
2016,7,21,11,0,963.0,83.0,3.0,21.0,962.0,877.78,660.88
2016,7,21,11,15,966.0,83.5,3.1,21.0,977.5,914.31,685.58
2016,7,21,11,30,969.0,84.0,3.2,21.0,993.0,947.97,708.32
2016,7,21,11,45,971.5,84.0,3.3,21.0,1001.5,977.68,728.41
2016,7,21,12,0,974.0,84.0,3.4,21.0,1010.0,1004.22,746.42
2016,7,21,12,15,974.5,84.0,3.45,21.0,1011.0,1025.54,760.66
2016,7,21,12,30,975.0,84.0,3.5,21.0,1012.0,1043.38,772.72
2016,7,21,12,45,967.0,88.5,3.6,21.0,1003.5,1053.88,780.45
2016,7,21,13,0,959.0,93.0,3.7,21.0,995.0,1060.66,785.9
2016,7,21,13,15,957.0,92.5,3.7,21.0,981.0,1064.57,788.84
2016,7,21,13,30,955.0,92.0,3.7,21.0,967.0,1064.78,789.49
2016,7,21,13,45,955.0,89.0,3.75,21.0,946.5,1060.62,787.8
2016,7,21,14,0,955.0,86.0,3.8,21.0,926.0,1052.71,783.78
2016,7,21,14,15,950.0,85.0,3.8,21.0,897.5,1038.32,775.2
2016,7,21,14,30,945.0,84.0,3.8,21.0,869.0,1020.42,764.41
2016,7,21,14,45,941.0,81.0,3.8,21.0,835.5,997.84,750.56
2016,7,21,15,0,937.0,78.0,3.8,21.0,802.0,971.91,734.48
2016,7,21,15,15,927.5,77.0,3.75,20.5,762.0,940.0,715.36
2016,7,21,15,30,918.0,76.0,3.7,20.0,722.0,905.37,694.24
2016,7,21,15,45,908.0,73.0,3.7,20.0,677.5,865.46,668.2
2016,7,21,16,0,898.0,70.0,3.7,20.0,633.0,823.24,640.28
2016,7,21,16,15,881.5,68.0,3.65,19.5,584.5,775.02,608.64
2016,7,21,16,30,865.0,66.0,3.6,19.0,536.0,725.51,575.48
2016,7,21,16,45,844.0,63.5,3.6,19.0,485.5,671.24,537.22
2016,7,21,17,0,823.0,61.0,3.6,19.0,435.0,616.66,497.46
2016,7,21,17,15,793.5,58.0,3.55,18.5,382.5,556.33,451.05
2016,7,21,17,30,764.0,55.0,3.5,18.0,330.0,500.57,406.42
2016,7,21,17,45,721.0,51.5,3.45,17.5,278.5,435.07,352.42
2016,7,21,18,0,678.0,48.0,3.4,17.0,227.0,372.77,299.01
2016,7,21,18,15,614.0,42.5,3.3,16.5,178.0,303.38,238.27
2016,7,21,18,30,550.0,37.0,3.2,16.0,129.0,240.24,181.39
2016,7,21,18,45,440.0,29.0,3.1,15.5,87.0,167.99,117.44
2016,7,21,19,0,330.0,21.0,3.0,15.0,45.0,107.54,47.97
2016,7,21,19,15,165.0,10.5,2.95,14.5,22.5,38.4,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,149.0,10.0,2.15,12.5,19.5,9.53,0.0
2016,7,22,5,30,298.0,20.0,2.2,13.0,39.0,16.02,0.94
2016,7,22,5,45,410.5,28.5,2.25,13.5,79.5,22.03,12.97
2016,7,22,6,0,523.0,37.0,2.3,14.0,120.0,30.29,20.97
2016,7,22,6,15,590.5,43.0,2.2,14.5,168.5,33.9,24.5
2016,7,22,6,30,658.0,49.0,2.1,15.0,217.0,37.4,27.77
2016,7,22,6,45,491.5,84.5,2.05,15.5,225.5,60.39,48.18
2016,7,22,7,0,325.0,120.0,2.0,16.0,234.0,89.93,73.99
2016,7,22,7,15,568.0,92.0,1.95,16.5,329.5,94.99,56.57
2016,7,22,7,30,811.0,64.0,1.9,17.0,425.0,145.95,81.13
2016,7,22,7,45,834.0,66.5,1.85,17.5,476.5,201.12,124.74
2016,7,22,8,0,857.0,69.0,1.8,18.0,528.0,258.63,174.14
2016,7,22,8,15,874.0,71.0,1.8,18.5,577.0,316.09,224.82
2016,7,22,8,30,891.0,73.0,1.8,19.0,626.0,374.75,275.91
2016,7,22,8,45,904.0,75.0,1.8,19.5,671.0,432.76,325.26
2016,7,22,9,0,917.0,77.0,1.8,20.0,716.0,491.03,373.12
2016,7,22,9,15,927.0,78.5,1.8,20.5,757.0,547.33,417.81
2016,7,22,9,30,937.0,80.0,1.8,21.0,798.0,603.06,460.42
2016,7,22,9,45,937.0,85.5,1.85,21.5,831.0,655.52,499.35
2016,7,22,10,0,937.0,91.0,1.9,22.0,864.0,706.01,535.64
2016,7,22,10,15,943.0,92.0,1.95,22.0,893.5,754.4,569.57
2016,7,22,10,30,949.0,93.0,2.0,22.0,923.0,800.92,600.68
2016,7,22,10,45,954.0,93.0,2.05,22.5,945.5,843.62,627.72
2016,7,22,11,0,959.0,93.0,2.1,23.0,968.0,883.95,652.88
2016,7,22,11,15,962.0,93.5,2.2,23.0,983.5,920.48,677.1
2016,7,22,11,30,965.0,94.0,2.3,23.0,999.0,954.16,699.42
2016,7,22,11,45,966.5,94.0,2.4,23.5,1007.0,982.98,717.19
2016,7,22,12,0,968.0,94.0,2.5,24.0,1015.0,1008.59,732.88
2016,7,22,12,15,968.0,94.0,2.6,23.5,1015.0,1029.44,748.44
2016,7,22,12,30,968.0,94.0,2.7,23.0,1015.0,1046.82,761.94
2016,7,22,12,45,964.0,95.5,2.8,23.0,1007.0,1058.22,770.28
2016,7,22,13,0,960.0,97.0,2.9,23.0,999.0,1065.95,776.41
2016,7,22,13,15,957.5,96.5,2.95,23.0,984.0,1069.41,779.47
2016,7,22,13,30,955.0,96.0,3.0,23.0,969.0,1069.17,780.3
2016,7,22,13,45,950.5,95.5,3.1,23.0,947.0,1063.21,778.06
2016,7,22,14,0,946.0,95.0,3.2,23.0,925.0,1053.61,773.57
2016,7,22,14,15,940.5,94.0,3.2,23.0,896.5,1038.9,764.98
2016,7,22,14,30,935.0,93.0,3.2,23.0,868.0,1020.71,754.24
2016,7,22,14,45,927.0,91.5,3.25,23.0,833.5,996.22,739.79
2016,7,22,15,0,919.0,90.0,3.3,23.0,799.0,968.6,723.26
2016,7,22,15,15,908.5,88.5,3.3,22.5,758.5,935.73,704.14
2016,7,22,15,30,898.0,87.0,3.3,22.0,718.0,900.23,683.04
2016,7,22,15,45,884.5,85.0,3.3,22.0,673.0,859.16,656.55
2016,7,22,16,0,871.0,83.0,3.3,22.0,628.0,816.1,628.4
2016,7,22,16,15,853.5,80.5,3.3,21.5,579.5,767.58,597.14
2016,7,22,16,30,836.0,78.0,3.3,21.0,531.0,717.9,564.42
2016,7,22,16,45,811.0,75.5,3.3,21.0,480.0,666.73,528.84
2016,7,22,17,0,786.0,73.0,3.3,21.0,429.0,610.62,487.56
2016,7,22,17,15,753.5,69.5,3.25,20.5,376.5,549.17,440.84
2016,7,22,17,30,721.0,66.0,3.2,20.0,324.0,489.16,393.57
2016,7,22,17,45,672.0,61.5,3.15,19.5,272.0,421.45,338.47
2016,7,22,18,0,623.0,57.0,3.1,19.0,220.0,359.55,286.05
2016,7,22,18,15,552.5,50.0,3.0,18.5,171.5,288.86,225.17
2016,7,22,18,30,482.0,43.0,2.9,18.0,123.0,225.3,169.02
2016,7,22,18,45,364.0,33.5,2.85,17.5,82.0,153.08,106.41
2016,7,22,19,0,246.0,24.0,2.8,17.0,41.0,90.84,37.09
2016,7,22,19,15,123.0,12.0,2.8,16.5,20.5,32.51,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,120.5,10.0,1.55,14.5,17.5,9.53,0.0
2016,7,23,5,30,241.0,20.0,1.5,15.0,35.0,16.09,0.0
2016,7,23,5,45,360.0,29.5,1.45,15.5,74.5,22.99,13.56
2016,7,23,6,0,479.0,39.0,1.4,16.0,114.0,29.54,20.11
2016,7,23,6,15,550.0,45.5,1.4,16.5,162.0,33.14,23.62
2016,7,23,6,30,621.0,52.0,1.4,17.0,210.0,40.06,29.89
2016,7,23,6,45,669.0,56.5,1.4,18.0,261.0,41.96,31.5
2016,7,23,7,0,717.0,61.0,1.4,19.0,312.0,43.81,32.96
2016,7,23,7,15,749.5,65.0,1.4,19.5,364.0,87.19,44.2
2016,7,23,7,30,782.0,69.0,1.4,20.0,416.0,140.01,76.57
2016,7,23,7,45,807.0,71.5,1.4,20.5,467.0,194.11,118.6
2016,7,23,8,0,832.0,74.0,1.4,21.0,518.0,256.14,170.64
2016,7,23,8,15,850.0,76.5,1.45,21.5,566.5,313.01,219.92
2016,7,23,8,30,868.0,79.0,1.5,22.0,615.0,371.22,269.8
2016,7,23,8,45,881.5,81.0,1.55,23.0,660.5,428.28,317.07
2016,7,23,9,0,895.0,83.0,1.6,24.0,706.0,485.67,362.86
2016,7,23,9,15,905.5,84.5,1.65,24.5,746.5,541.18,406.32
2016,7,23,9,30,916.0,86.0,1.7,25.0,787.0,596.21,447.9
2016,7,23,9,45,924.0,87.5,1.8,25.5,822.0,648.97,486.8
2016,7,23,10,0,932.0,89.0,1.9,26.0,857.0,700.51,523.71
2016,7,23,10,15,938.0,90.0,1.95,26.0,886.0,748.71,557.01
2016,7,23,10,30,944.0,91.0,2.0,26.0,915.0,795.06,587.58
2016,7,23,10,45,946.0,93.0,2.15,26.5,937.0,837.14,614.64
2016,7,23,11,0,948.0,95.0,2.3,27.0,959.0,876.66,639.82
2016,7,23,11,15,951.0,96.0,2.4,27.0,974.5,913.36,663.87
2016,7,23,11,30,954.0,97.0,2.5,27.0,990.0,947.26,686.06
2016,7,23,11,45,954.0,98.5,2.6,27.0,997.5,975.94,704.89
2016,7,23,12,0,954.0,100.0,2.7,27.0,1005.0,1001.41,721.71
2016,7,23,12,15,954.0,100.0,2.75,26.5,1005.5,1022.07,736.54
2016,7,23,12,30,954.0,100.0,2.8,26.0,1006.0,1039.3,749.34
2016,7,23,12,45,951.0,101.0,2.85,26.0,998.5,1051.07,757.33
2016,7,23,13,0,948.0,102.0,2.9,26.0,991.0,1059.23,763.19
2016,7,23,13,15,945.5,101.5,2.95,26.0,976.5,1062.7,766.2
2016,7,23,13,30,943.0,101.0,3.0,26.0,962.0,1062.49,767.04
2016,7,23,13,45,939.0,100.0,3.05,26.0,940.5,1056.59,764.39
2016,7,23,14,0,935.0,99.0,3.1,26.0,919.0,1047.06,759.56
2016,7,23,14,15,929.5,98.0,3.1,25.5,890.5,1032.48,752.65
2016,7,23,14,30,924.0,97.0,3.1,25.0,862.0,1014.47,743.58
2016,7,23,14,45,916.0,95.5,3.15,25.0,827.5,990.19,729.4
2016,7,23,15,0,908.0,94.0,3.2,25.0,793.0,962.81,713.17
2016,7,23,15,15,898.0,92.5,3.2,24.5,753.0,930.68,694.7
2016,7,23,15,30,888.0,91.0,3.2,24.0,713.0,895.91,674.28
2016,7,23,15,45,874.0,89.0,3.25,24.0,668.0,854.72,648.22
2016,7,23,16,0,860.0,87.0,3.3,24.0,623.0,811.6,620.51
2016,7,23,16,15,842.0,84.0,3.25,23.5,575.0,762.51,588.81
2016,7,23,16,30,824.0,81.0,3.2,23.0,527.0,717.4,559.4
2016,7,23,16,45,800.0,78.0,3.2,22.5,476.0,661.81,521.86
2016,7,23,17,0,776.0,75.0,3.2,22.0,425.0,606.2,482.02
2016,7,23,17,15,743.0,71.0,3.15,21.5,373.0,544.29,435.15
2016,7,23,17,30,710.0,67.0,3.1,21.0,321.0,483.9,387.77
2016,7,23,17,45,661.5,62.0,3.05,20.5,269.0,418.18,334.42
2016,7,23,18,0,613.0,57.0,3.0,20.0,217.0,354.76,281.05
2016,7,23,18,15,541.5,50.5,2.95,19.0,168.5,284.79,221.45
2016,7,23,18,30,470.0,44.0,2.9,18.0,120.0,222.02,166.43
2016,7,23,18,45,350.0,34.0,2.85,17.5,79.5,149.4,103.5
2016,7,23,19,0,230.0,24.0,2.8,17.0,39.0,86.59,31.63
2016,7,23,19,15,115.0,12.0,2.85,16.5,19.5,31.04,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,97.0,10.5,1.65,14.5,16.0,10.01,0.0
2016,7,24,5,30,194.0,21.0,1.6,15.0,32.0,17.15,0.0
2016,7,24,5,45,314.5,31.5,1.55,15.5,71.0,24.93,15.07
2016,7,24,6,0,435.0,42.0,1.5,16.0,110.0,32.28,22.46
2016,7,24,6,15,510.0,49.5,1.4,16.0,157.0,36.57,26.68
2016,7,24,6,30,585.0,57.0,1.3,16.0,204.0,40.66,30.54
2016,7,24,6,45,635.5,62.5,1.2,16.5,255.0,42.9,32.55
2016,7,24,7,0,686.0,68.0,1.1,17.0,306.0,49.6,38.38
2016,7,24,7,15,720.5,72.0,1.05,17.5,358.0,90.46,48.52
2016,7,24,7,30,755.0,76.0,1.0,18.0,410.0,141.86,79.84
2016,7,24,7,45,782.0,79.0,1.0,19.0,461.0,195.21,120.95
2016,7,24,8,0,809.0,82.0,1.0,20.0,512.0,251.52,167.97
2016,7,24,8,15,828.0,84.5,1.0,20.5,561.0,307.83,216.51
2016,7,24,8,30,847.0,87.0,1.0,21.0,610.0,370.09,268.98
2016,7,24,8,45,863.0,89.0,1.05,21.5,655.5,427.15,316.42
2016,7,24,9,0,879.0,91.0,1.1,22.0,701.0,484.83,362.83
2016,7,24,9,15,890.0,92.5,1.15,22.0,741.5,539.89,406.58
2016,7,24,9,30,901.0,94.0,1.2,22.0,782.0,594.54,448.68
2016,7,24,9,45,910.0,95.5,1.3,22.5,817.5,647.3,487.68
2016,7,24,10,0,919.0,97.0,1.4,23.0,853.0,698.96,524.79
2016,7,24,10,15,925.5,98.0,1.5,23.0,882.0,747.06,558.79
2016,7,24,10,30,932.0,99.0,1.6,23.0,911.0,793.37,589.87
2016,7,24,10,45,937.0,99.5,1.7,23.5,934.0,836.03,617.11
2016,7,24,11,0,942.0,100.0,1.8,24.0,957.0,876.36,642.56
2016,7,24,11,15,945.0,100.5,1.85,24.0,972.0,912.47,665.82
2016,7,24,11,30,948.0,101.0,1.9,24.0,987.0,945.78,687.21
2016,7,24,11,45,949.5,101.0,2.0,24.5,995.0,974.28,704.7
2016,7,24,12,0,951.0,101.0,2.1,25.0,1003.0,999.62,720.17
2016,7,24,12,15,951.0,101.0,2.2,25.0,1003.5,1020.26,734.1
2016,7,24,12,30,951.0,101.0,2.3,25.0,1004.0,1037.48,746.0
2016,7,24,12,45,948.5,101.5,2.4,25.0,996.0,1049.23,754.55
2016,7,24,13,0,946.0,102.0,2.5,25.0,988.0,1057.36,760.98
2016,7,24,13,15,942.5,101.5,2.55,24.5,973.0,1059.82,764.91
2016,7,24,13,30,939.0,101.0,2.6,24.0,958.0,1058.6,766.68
2016,7,24,13,45,934.0,100.5,2.7,24.0,935.5,1052.23,764.32
2016,7,24,14,0,929.0,100.0,2.8,24.0,913.0,1042.26,759.75
2016,7,24,14,15,923.0,99.0,2.85,23.5,884.5,1027.25,753.0
2016,7,24,14,30,917.0,98.0,2.9,23.0,856.0,1008.83,744.07
2016,7,24,14,45,908.0,96.5,2.95,23.0,821.0,983.7,729.28
2016,7,24,15,0,899.0,95.0,3.0,23.0,786.0,955.53,712.46
2016,7,24,15,15,888.0,93.5,3.0,22.5,745.5,922.68,693.38
2016,7,24,15,30,877.0,92.0,3.0,22.0,705.0,887.28,672.38
2016,7,24,15,45,862.0,90.0,3.0,22.0,660.0,845.56,645.48
2016,7,24,16,0,847.0,88.0,3.0,22.0,615.0,801.99,617.02
2016,7,24,16,15,828.0,85.5,2.95,21.5,567.0,758.64,589.2
2016,7,24,16,30,809.0,83.0,2.9,21.0,519.0,708.45,555.92
2016,7,24,16,45,783.5,80.0,2.9,21.0,468.0,652.41,516.84
2016,7,24,17,0,758.0,77.0,2.9,21.0,417.0,596.51,475.53
2016,7,24,17,15,724.0,72.5,2.9,20.5,365.0,534.23,428.41
2016,7,24,17,30,690.0,68.0,2.9,20.0,313.0,473.6,380.84
2016,7,24,17,45,640.5,63.0,2.9,19.5,262.0,408.49,327.86
2016,7,24,18,0,591.0,58.0,2.9,19.0,211.0,345.71,274.87
2016,7,24,18,15,519.0,51.0,2.9,18.0,163.5,276.15,215.48
2016,7,24,18,30,447.0,44.0,2.9,17.0,116.0,213.91,160.81
2016,7,24,18,45,327.0,33.5,2.9,16.5,76.0,142.16,98.41
2016,7,24,19,0,207.0,23.0,2.9,16.0,36.0,79.85,24.93
2016,7,24,19,15,103.5,11.5,2.9,15.5,18.0,28.52,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,96.0,10.0,2.0,12.5,15.5,9.53,0.0
2016,7,25,5,30,192.0,20.0,2.0,13.0,31.0,16.28,0.0
2016,7,25,5,45,315.5,31.0,2.0,13.5,69.5,24.58,14.79
2016,7,25,6,0,439.0,42.0,2.0,14.0,108.0,32.41,22.74
2016,7,25,6,15,514.5,49.0,1.9,14.0,156.0,36.25,26.61
2016,7,25,6,30,590.0,56.0,1.8,14.0,204.0,39.95,30.16
2016,7,25,6,45,304.5,89.5,1.75,14.5,167.0,63.76,51.37
2016,7,25,7,0,19.0,123.0,1.7,15.0,130.0,106.92,89.17
2016,7,25,7,15,30.0,145.5,1.65,15.5,158.0,122.9,96.98
2016,7,25,7,30,41.0,168.0,1.6,16.0,186.0,145.91,114.52
2016,7,25,7,45,55.5,193.5,1.55,16.5,221.5,173.37,135.53
2016,7,25,8,0,70.0,219.0,1.5,17.0,257.0,202.96,158.25
2016,7,25,8,15,94.0,245.5,1.5,17.5,301.5,238.1,185.07
2016,7,25,8,30,118.0,272.0,1.5,18.0,346.0,272.41,211.18
2016,7,25,8,45,498.5,182.0,1.5,18.5,523.5,354.2,270.52
2016,7,25,9,0,879.0,92.0,1.5,19.0,701.0,485.13,369.54
2016,7,25,9,15,890.5,93.5,1.5,19.5,741.5,540.52,412.85
2016,7,25,9,30,902.0,95.0,1.5,20.0,782.0,595.55,454.79
2016,7,25,9,45,903.0,101.0,1.55,20.5,815.5,647.62,493.36
2016,7,25,10,0,904.0,107.0,1.6,21.0,849.0,697.89,529.41
2016,7,25,10,15,911.0,108.0,1.6,21.0,878.5,745.81,563.19
2016,7,25,10,30,918.0,109.0,1.6,21.0,908.0,792.02,593.56
2016,7,25,10,45,921.5,110.5,1.65,21.5,930.0,834.01,620.07
2016,7,25,11,0,925.0,112.0,1.7,22.0,952.0,873.62,644.73
2016,7,25,11,15,928.0,113.0,1.75,22.0,967.5,909.77,668.17
2016,7,25,11,30,931.0,114.0,1.8,22.0,983.0,943.19,689.77
2016,7,25,11,45,932.5,114.5,1.85,22.0,991.0,971.87,708.28
2016,7,25,12,0,934.0,115.0,1.9,22.0,999.0,997.46,724.86
2016,7,25,12,15,934.0,115.0,1.9,22.0,999.5,1017.92,737.58
2016,7,25,12,30,934.0,115.0,1.9,22.0,1000.0,1035.02,748.26
2016,7,25,12,45,933.5,114.5,1.95,22.5,993.0,1047.68,755.47
2016,7,25,13,0,933.0,114.0,2.0,23.0,986.0,1056.8,760.58
2016,7,25,13,15,930.0,113.5,2.05,23.0,971.5,1059.83,763.46
2016,7,25,13,30,927.0,113.0,2.1,23.0,957.0,1059.22,764.23
2016,7,25,13,45,925.5,110.5,2.15,23.0,936.0,1054.41,762.49
2016,7,25,14,0,924.0,108.0,2.2,23.0,915.0,1045.95,758.58
2016,7,25,14,15,917.5,106.5,2.2,22.5,886.0,1030.02,750.87
2016,7,25,14,30,911.0,105.0,2.2,22.0,857.0,1010.7,741.07
2016,7,25,14,45,907.0,101.5,2.25,22.0,823.5,988.31,728.47
2016,7,25,15,0,903.0,98.0,2.3,22.0,790.0,962.66,713.69
2016,7,25,15,15,892.0,96.0,2.25,21.5,749.5,929.14,693.98
2016,7,25,15,30,881.0,94.0,2.2,21.0,709.0,893.05,672.43
2016,7,25,15,45,871.0,90.0,2.2,21.0,665.0,853.19,647.29
2016,7,25,16,0,861.0,86.0,2.2,21.0,621.0,811.09,620.33
2016,7,25,16,15,842.5,83.5,2.2,20.5,572.0,762.07,589.25
2016,7,25,16,30,824.0,81.0,2.2,20.0,523.0,717.09,560.45
2016,7,25,16,45,802.5,77.0,2.2,20.0,472.5,661.99,522.52
2016,7,25,17,0,781.0,73.0,2.2,20.0,422.0,606.68,482.32
2016,7,25,17,15,748.0,69.0,2.15,19.5,369.5,544.47,435.47
2016,7,25,17,30,715.0,65.0,2.1,19.0,317.0,483.79,388.05
2016,7,25,17,45,669.0,60.0,2.05,19.0,265.5,417.28,333.59
2016,7,25,18,0,623.0,55.0,2.0,19.0,214.0,356.3,281.64
2016,7,25,18,15,551.5,48.0,1.85,18.0,165.5,285.26,221.2
2016,7,25,18,30,480.0,41.0,1.7,17.0,117.0,221.53,165.37
2016,7,25,18,45,363.0,31.0,1.55,16.5,76.5,149.46,102.33
2016,7,25,19,0,246.0,21.0,1.4,16.0,36.0,86.1,21.47
2016,7,25,19,15,123.0,10.5,1.4,15.5,18.0,30.77,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,107.5,9.5,1.0,14.5,15.0,9.05,0.0
2016,7,26,5,30,215.0,19.0,0.9,15.0,30.0,15.43,0.0
2016,7,26,5,45,334.0,29.5,0.85,15.5,69.0,23.3,13.49
2016,7,26,6,0,453.0,40.0,0.8,16.0,108.0,30.73,21.08
2016,7,26,6,15,527.0,47.0,0.75,16.5,155.5,34.66,24.94
2016,7,26,6,30,601.0,54.0,0.7,17.0,203.0,38.44,28.46
2016,7,26,6,45,648.5,60.0,0.7,17.5,254.0,41.18,30.91
2016,7,26,7,0,696.0,66.0,0.7,18.0,305.0,48.15,36.96
2016,7,26,7,15,730.5,70.0,0.7,18.5,357.0,87.54,46.3
2016,7,26,7,30,765.0,74.0,0.7,19.0,409.0,139.57,77.34
2016,7,26,7,45,789.0,78.0,0.7,20.0,460.0,193.91,118.86
2016,7,26,8,0,813.0,82.0,0.7,21.0,511.0,250.87,166.07
2016,7,26,8,15,832.0,84.5,0.65,21.5,560.0,307.52,214.31
2016,7,26,8,30,851.0,87.0,0.6,22.0,609.0,370.09,266.24
2016,7,26,8,45,864.5,90.0,0.6,23.0,654.0,427.35,312.42
2016,7,26,9,0,878.0,93.0,0.6,24.0,699.0,484.98,357.03
2016,7,26,9,15,889.5,94.5,0.65,24.5,740.0,540.4,399.36
2016,7,26,9,30,901.0,96.0,0.7,25.0,781.0,595.44,439.94
2016,7,26,9,45,906.0,99.5,0.8,25.5,815.5,647.72,477.72
2016,7,26,10,0,911.0,103.0,0.9,26.0,850.0,698.54,513.4
2016,7,26,10,15,918.0,104.0,0.95,26.0,879.5,746.81,546.45
2016,7,26,10,30,925.0,105.0,1.0,26.0,909.0,793.33,576.38
2016,7,26,10,45,929.5,106.0,1.1,26.5,931.5,835.95,603.01
2016,7,26,11,0,934.0,107.0,1.2,27.0,954.0,876.22,627.91
2016,7,26,11,15,937.0,107.5,1.3,27.0,969.5,912.21,651.2
2016,7,26,11,30,940.0,108.0,1.4,27.0,985.0,945.42,672.73
2016,7,26,11,45,941.5,108.5,1.5,27.5,993.0,974.33,690.22
2016,7,26,12,0,943.0,109.0,1.6,28.0,1001.0,1000.11,705.76
2016,7,26,12,15,943.0,109.0,1.7,28.0,1001.5,1020.71,719.55
2016,7,26,12,30,943.0,109.0,1.8,28.0,1002.0,1037.92,731.37
2016,7,26,12,45,936.0,112.5,1.9,28.0,992.5,1048.26,739.07
2016,7,26,13,0,929.0,116.0,2.0,28.0,983.0,1054.97,744.71
2016,7,26,13,15,926.0,115.0,2.05,27.5,968.0,1057.48,748.72
2016,7,26,13,30,923.0,114.0,2.1,27.0,953.0,1056.37,750.65
2016,7,26,13,45,920.0,112.5,2.2,27.0,931.5,1051.11,749.27
2016,7,26,14,0,917.0,111.0,2.3,27.0,910.0,1042.26,745.74
2016,7,26,14,15,910.5,109.5,2.3,27.0,881.5,1026.41,736.73
2016,7,26,14,30,904.0,108.0,2.3,27.0,853.0,1007.19,725.72
2016,7,26,14,45,897.0,105.5,2.35,27.0,818.5,983.15,712.22
2016,7,26,15,0,890.0,103.0,2.4,27.0,784.0,956.0,696.69
2016,7,26,15,15,878.5,101.0,2.4,26.5,743.5,922.36,677.7
2016,7,26,15,30,867.0,99.0,2.4,26.0,703.0,886.21,656.87
2016,7,26,15,45,854.0,95.5,2.45,26.0,658.0,844.79,631.35
2016,7,26,16,0,841.0,92.0,2.5,26.0,613.0,807.35,608.23
2016,7,26,16,15,822.0,89.5,2.45,25.5,564.5,758.32,577.15
2016,7,26,16,30,803.0,87.0,2.4,25.0,516.0,708.26,544.82
2016,7,26,16,45,780.0,82.5,2.4,24.5,465.5,652.39,507.8
2016,7,26,17,0,757.0,78.0,2.4,24.0,415.0,596.46,468.17
2016,7,26,17,15,722.5,73.5,2.3,23.0,363.0,533.84,422.14
2016,7,26,17,30,688.0,69.0,2.2,22.0,311.0,474.81,376.98
2016,7,26,17,45,641.5,63.0,2.15,21.5,259.5,408.35,323.7
2016,7,26,18,0,595.0,57.0,2.1,21.0,208.0,345.67,271.44
2016,7,26,18,15,522.5,49.5,1.95,20.0,160.0,275.18,211.89
2016,7,26,18,30,450.0,42.0,1.8,19.0,112.0,212.13,157.12
2016,7,26,18,45,336.0,31.0,1.65,18.5,73.0,141.62,95.68
2016,7,26,19,0,222.0,20.0,1.5,18.0,34.0,79.08,12.97
2016,7,26,19,15,111.0,10.0,1.45,17.5,17.0,28.15,0.0
2016,7,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,50.0,8.0,1.5,14.5,10.5,7.63,0.0
2016,7,27,5,30,100.0,16.0,1.5,15.0,21.0,12.56,0.0
2016,7,27,5,45,193.5,31.5,1.5,15.5,55.0,24.49,14.28
2016,7,27,6,0,287.0,47.0,1.5,16.0,89.0,35.98,25.56
2016,7,27,6,15,358.0,59.0,1.4,16.5,132.5,44.23,33.28
2016,7,27,6,30,429.0,71.0,1.3,17.0,176.0,52.12,40.47
2016,7,27,6,45,483.0,80.0,1.2,17.5,224.0,57.28,45.04
2016,7,27,7,0,537.0,89.0,1.1,18.0,272.0,61.47,48.6
2016,7,27,7,15,575.5,96.0,1.1,18.5,321.5,95.16,57.43
2016,7,27,7,30,614.0,103.0,1.1,19.0,371.0,141.43,85.39
2016,7,27,7,45,646.5,107.5,1.15,19.5,420.5,189.3,121.66
2016,7,27,8,0,679.0,112.0,1.2,20.0,470.0,240.88,164.26
2016,7,27,8,15,701.0,116.5,1.2,20.5,517.0,292.98,208.67
2016,7,27,8,30,723.0,121.0,1.2,21.0,564.0,347.14,254.35
2016,7,27,8,45,744.5,123.0,1.25,21.5,608.5,404.05,301.21
2016,7,27,9,0,766.0,125.0,1.3,22.0,653.0,458.69,345.12
2016,7,27,9,15,779.5,128.0,1.35,22.5,693.0,511.39,386.31
2016,7,27,9,30,793.0,131.0,1.4,23.0,733.0,564.21,426.24
2016,7,27,9,45,782.5,144.5,1.45,23.5,761.5,611.84,460.94
2016,7,27,10,0,772.0,158.0,1.5,24.0,790.0,656.92,492.74
2016,7,27,10,15,780.5,160.0,1.55,24.0,818.5,702.17,525.14
2016,7,27,10,30,789.0,162.0,1.6,24.0,847.0,746.23,556.06
2016,7,27,10,45,801.0,160.0,1.65,24.5,871.0,787.87,582.74
2016,7,27,11,0,813.0,158.0,1.7,25.0,895.0,828.07,607.88
2016,7,27,11,15,817.0,159.0,1.75,25.0,910.5,862.62,630.29
2016,7,27,11,30,821.0,160.0,1.8,25.0,926.0,894.83,651.13
2016,7,27,11,45,829.5,157.0,1.85,25.5,935.5,924.75,669.16
2016,7,27,12,0,838.0,154.0,1.9,26.0,945.0,944.77,680.77
2016,7,27,12,15,838.0,154.0,1.95,26.0,945.5,963.7,693.16
2016,7,27,12,30,838.0,154.0,2.0,26.0,946.0,979.61,703.71
2016,7,27,12,45,847.5,147.0,2.1,26.0,942.5,995.01,714.64
2016,7,27,13,0,857.0,140.0,2.2,26.0,939.0,1007.24,723.65
2016,7,27,13,15,854.0,139.0,2.25,25.5,924.5,1009.62,727.42
2016,7,27,13,30,851.0,138.0,2.3,25.0,910.0,1008.64,729.26
2016,7,27,13,45,851.0,133.5,2.4,25.0,890.5,1003.71,727.81
2016,7,27,14,0,851.0,129.0,2.5,25.0,871.0,995.35,724.25
2016,7,27,14,15,844.0,127.5,2.5,24.5,842.5,979.81,716.55
2016,7,27,14,30,837.0,126.0,2.5,24.0,814.0,961.15,706.91
2016,7,27,14,45,833.0,121.0,2.55,24.0,781.5,938.61,693.82
2016,7,27,15,0,829.0,116.0,2.6,24.0,749.0,913.01,678.7
2016,7,27,15,15,816.5,113.5,2.55,23.5,709.5,886.85,663.63
2016,7,27,15,30,804.0,111.0,2.5,23.0,670.0,850.71,641.68
2016,7,27,15,45,794.5,105.5,2.5,23.0,627.5,811.65,616.7
2016,7,27,16,0,785.0,100.0,2.5,23.0,585.0,770.51,590.0
2016,7,27,16,15,764.5,97.0,2.5,22.5,537.5,721.77,558.62
2016,7,27,16,30,744.0,94.0,2.5,22.0,490.0,672.27,526.05
2016,7,27,16,45,724.0,87.5,2.5,21.5,441.5,618.7,489.49
2016,7,27,17,0,704.0,81.0,2.5,21.0,393.0,564.96,450.33
2016,7,27,17,15,668.0,76.5,2.45,20.5,342.5,505.91,405.35
2016,7,27,17,30,632.0,72.0,2.4,20.0,292.0,446.96,358.92
2016,7,27,17,45,589.0,64.5,2.35,19.5,243.5,383.38,307.2
2016,7,27,18,0,546.0,57.0,2.3,19.0,195.0,323.33,256.45
2016,7,27,18,15,473.5,49.5,2.3,18.5,149.0,255.55,198.3
2016,7,27,18,30,401.0,42.0,2.3,18.0,103.0,195.27,145.34
2016,7,27,18,45,294.5,30.5,2.3,17.5,66.5,129.23,87.15
2016,7,27,19,0,188.0,19.0,2.3,17.0,30.0,69.88,4.14
2016,7,27,19,15,94.0,9.5,2.3,16.5,15.0,24.74,0.0
2016,7,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,92.5,8.5,1.7,13.0,13.0,8.1,0.0
2016,7,28,5,30,185.0,17.0,1.7,13.0,26.0,13.69,0.0
2016,7,28,5,45,302.0,27.5,1.7,13.5,62.0,21.63,11.91
2016,7,28,6,0,419.0,38.0,1.7,14.0,98.0,29.1,19.76
2016,7,28,6,15,492.0,45.0,1.65,14.5,144.0,33.1,23.72
2016,7,28,6,30,565.0,52.0,1.6,15.0,190.0,36.92,27.32
2016,7,28,6,45,359.5,92.0,1.6,15.5,187.0,66.05,53.17
2016,7,28,7,0,154.0,132.0,1.6,16.0,184.0,103.12,85.51
2016,7,28,7,15,177.0,153.5,1.55,16.5,223.0,129.68,98.1
2016,7,28,7,30,200.0,175.0,1.5,17.0,262.0,162.45,120.84
2016,7,28,7,45,493.5,126.0,1.45,17.5,376.0,179.17,121.01
2016,7,28,8,0,787.0,77.0,1.4,18.0,490.0,239.26,160.55
2016,7,28,8,15,805.5,79.5,1.4,18.5,537.5,299.1,212.48
2016,7,28,8,30,824.0,82.0,1.4,19.0,585.0,355.26,261.1
2016,7,28,8,45,838.5,84.0,1.4,19.5,629.0,410.59,308.0
2016,7,28,9,0,853.0,86.0,1.4,20.0,673.0,466.41,353.72
2016,7,28,9,15,864.0,87.5,1.45,20.5,712.5,520.27,396.62
2016,7,28,9,30,875.0,89.0,1.5,21.0,752.0,573.75,437.78
2016,7,28,9,45,883.5,90.5,1.6,21.5,786.5,625.1,476.36
2016,7,28,10,0,892.0,92.0,1.7,22.0,821.0,675.36,513.05
2016,7,28,10,15,898.0,93.0,1.75,22.0,849.5,722.06,546.22
2016,7,28,10,30,904.0,94.0,1.8,22.0,878.0,766.99,576.42
2016,7,28,10,45,908.0,95.0,1.9,22.5,899.5,808.38,603.23
2016,7,28,11,0,912.0,96.0,2.0,23.0,921.0,847.43,628.24
2016,7,28,11,15,914.5,96.5,2.05,23.0,935.5,882.23,651.02
2016,7,28,11,30,917.0,97.0,2.1,23.0,950.0,914.27,671.94
2016,7,28,11,45,917.5,98.0,2.2,23.0,957.5,942.09,690.58
2016,7,28,12,0,918.0,99.0,2.3,23.0,965.0,966.8,707.26
2016,7,28,12,15,917.5,99.0,2.35,23.0,964.5,986.35,720.16
2016,7,28,12,30,917.0,99.0,2.4,23.0,964.0,1002.56,731.03
2016,7,28,12,45,906.5,104.0,2.45,23.0,954.0,1010.57,736.73
2016,7,28,13,0,896.0,109.0,2.5,23.0,944.0,1015.0,740.31
2016,7,28,13,15,893.0,108.5,2.5,23.0,929.5,1017.76,742.45
2016,7,28,13,30,890.0,108.0,2.5,23.0,915.0,1017.02,742.48
2016,7,28,13,45,886.0,106.5,2.55,23.0,893.5,1010.74,739.57
2016,7,28,14,0,882.0,105.0,2.6,23.0,872.0,1000.99,734.57
2016,7,28,14,15,875.0,103.5,2.6,22.5,844.0,984.89,726.45
2016,7,28,14,30,868.0,102.0,2.6,22.0,816.0,965.56,716.28
2016,7,28,14,45,860.5,100.0,2.65,22.0,782.0,942.09,702.46
2016,7,28,15,0,853.0,98.0,2.7,22.0,748.0,915.69,686.64
2016,7,28,15,15,841.0,96.0,2.65,21.5,708.5,882.39,666.58
2016,7,28,15,30,829.0,94.0,2.6,21.0,669.0,846.73,644.76
2016,7,28,15,45,815.0,91.5,2.6,21.0,625.5,806.66,618.78
2016,7,28,16,0,801.0,89.0,2.6,21.0,582.0,770.74,595.48
2016,7,28,16,15,781.5,86.0,2.6,20.5,535.0,722.16,563.85
2016,7,28,16,30,762.0,83.0,2.6,20.0,488.0,672.73,531.01
2016,7,28,16,45,736.5,79.5,2.6,20.0,439.0,617.98,492.45
2016,7,28,17,0,711.0,76.0,2.6,20.0,390.0,563.5,451.56
2016,7,28,17,15,676.0,71.5,2.55,19.5,340.0,502.74,405.01
2016,7,28,17,30,641.0,67.0,2.5,19.0,290.0,445.68,359.67
2016,7,28,17,45,591.5,61.5,2.5,18.5,240.5,380.75,306.56
2016,7,28,18,0,542.0,56.0,2.5,18.0,191.0,320.01,254.96
2016,7,28,18,15,470.0,48.0,2.45,17.5,146.0,252.13,196.31
2016,7,28,18,30,398.0,40.0,2.4,17.0,101.0,191.77,142.96
2016,7,28,18,45,287.0,29.0,2.4,16.5,64.5,125.32,83.99
2016,7,28,19,0,176.0,18.0,2.4,16.0,28.0,65.6,0.0
2016,7,28,19,15,88.0,9.0,2.4,15.5,14.0,23.17,0.0
2016,7,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,63.0,8.0,1.75,13.5,10.5,7.63,0.0
2016,7,29,5,30,126.0,16.0,1.8,14.0,21.0,12.62,0.0
2016,7,29,5,45,228.0,29.0,1.85,14.5,55.0,23.1,12.83
2016,7,29,6,0,330.0,42.0,1.9,15.0,89.0,32.81,22.84
2016,7,29,6,15,403.5,51.5,1.85,15.0,132.5,38.75,28.62
2016,7,29,6,30,477.0,61.0,1.8,15.0,176.0,44.39,33.93
2016,7,29,6,45,526.5,68.5,1.75,15.5,223.5,47.98,37.17
2016,7,29,7,0,576.0,76.0,1.7,16.0,271.0,51.36,40.09
2016,7,29,7,15,613.5,82.0,1.65,16.5,320.0,84.42,48.49
2016,7,29,7,30,651.0,88.0,1.6,17.0,369.0,131.98,77.02
2016,7,29,7,45,679.0,92.5,1.6,17.5,418.0,181.25,114.92
2016,7,29,8,0,707.0,97.0,1.6,18.0,467.0,233.65,159.06
2016,7,29,8,15,729.0,100.5,1.6,18.5,514.0,290.06,207.74
2016,7,29,8,30,751.0,104.0,1.6,19.0,561.0,344.52,254.59
2016,7,29,8,45,769.0,106.5,1.65,19.5,605.0,398.29,300.12
2016,7,29,9,0,787.0,109.0,1.7,20.0,649.0,453.11,345.15
2016,7,29,9,15,800.0,111.5,1.75,20.5,688.5,506.22,387.51
2016,7,29,9,30,813.0,114.0,1.8,21.0,728.0,559.33,428.5
2016,7,29,9,45,825.0,114.5,1.85,21.5,763.0,610.86,467.06
2016,7,29,10,0,837.0,115.0,1.9,22.0,798.0,659.98,502.83
2016,7,29,10,15,845.0,116.5,1.95,22.0,827.0,706.3,536.65
2016,7,29,10,30,853.0,118.0,2.0,22.0,856.0,751.16,567.28
2016,7,29,10,45,862.5,116.5,2.05,22.5,879.0,792.74,594.04
2016,7,29,11,0,872.0,115.0,2.1,23.0,902.0,832.5,619.28
2016,7,29,11,15,875.5,116.0,2.15,23.0,917.5,867.47,642.31
2016,7,29,11,30,879.0,117.0,2.2,23.0,933.0,899.88,663.59
2016,7,29,11,45,885.5,114.0,2.25,23.0,942.5,928.46,682.32
2016,7,29,12,0,892.0,111.0,2.3,23.0,952.0,954.28,699.28
2016,7,29,12,15,892.5,111.0,2.35,23.0,952.5,974.4,712.58
2016,7,29,12,30,893.0,111.0,2.4,23.0,953.0,991.31,723.91
2016,7,29,12,45,893.0,110.0,2.45,23.0,946.5,1003.4,732.26
2016,7,29,13,0,893.0,109.0,2.5,23.0,940.0,1012.1,738.56
2016,7,29,13,15,890.5,108.5,2.5,22.5,925.5,1015.34,742.41
2016,7,29,13,30,888.0,108.0,2.5,22.0,911.0,1015.09,744.18
2016,7,29,13,45,887.0,105.0,2.55,22.0,891.0,1010.22,742.18
2016,7,29,14,0,886.0,102.0,2.6,22.0,871.0,1001.82,738.03
2016,7,29,14,15,880.0,100.5,2.6,22.0,843.0,986.61,729.04
2016,7,29,14,30,874.0,99.0,2.6,22.0,815.0,968.13,718.03
2016,7,29,14,45,869.5,95.5,2.6,22.0,782.5,945.71,704.48
2016,7,29,15,0,865.0,92.0,2.6,22.0,750.0,920.18,688.88
2016,7,29,15,15,854.0,90.5,2.6,21.5,710.5,887.97,670.03
2016,7,29,15,30,843.0,89.0,2.6,21.0,671.0,853.32,649.34
2016,7,29,15,45,832.5,85.5,2.6,21.0,628.5,814.57,624.34
2016,7,29,16,0,822.0,82.0,2.6,21.0,586.0,773.76,597.64
2016,7,29,16,15,803.5,79.5,2.55,20.5,539.0,726.02,566.41
2016,7,29,16,30,785.0,77.0,2.5,20.0,492.0,682.42,537.66
2016,7,29,16,45,764.0,72.5,2.45,20.0,443.0,628.61,499.73
2016,7,29,17,0,743.0,68.0,2.4,20.0,394.0,574.63,459.62
2016,7,29,17,15,710.0,64.5,2.4,19.5,344.0,514.75,414.05
2016,7,29,17,30,677.0,61.0,2.4,19.0,294.0,456.49,368.0
2016,7,29,17,45,631.5,55.5,2.4,18.5,244.5,391.63,314.93
2016,7,29,18,0,586.0,50.0,2.4,18.0,195.0,332.16,264.15
2016,7,29,18,15,515.0,43.5,2.35,17.5,149.0,264.12,205.1
2016,7,29,18,30,444.0,37.0,2.3,17.0,103.0,203.47,151.06
2016,7,29,18,45,328.0,27.0,2.3,16.5,65.5,134.28,88.86
2016,7,29,19,0,212.0,17.0,2.3,16.0,28.0,71.9,0.0
2016,7,29,19,15,106.0,8.5,2.3,15.5,14.0,25.57,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,95.5,7.5,1.5,13.0,12.0,7.15,0.0
2016,7,30,5,30,191.0,15.0,1.5,13.0,24.0,11.97,0.0
2016,7,30,5,45,313.5,25.5,1.55,13.5,60.5,19.99,10.2
2016,7,30,6,0,436.0,36.0,1.6,14.0,97.0,27.55,18.35
2016,7,30,6,15,510.5,43.0,1.6,14.5,143.5,31.63,22.39
2016,7,30,6,30,585.0,50.0,1.6,15.0,190.0,35.54,26.07
2016,7,30,6,45,298.0,83.0,1.65,15.5,155.0,59.35,47.25
2016,7,30,7,0,11.0,116.0,1.7,16.0,120.0,101.32,83.97
2016,7,30,7,15,42.0,144.0,1.65,16.5,162.0,121.62,95.36
2016,7,30,7,30,73.0,172.0,1.6,17.0,204.0,151.36,117.28
2016,7,30,7,45,60.5,189.5,1.6,17.5,218.0,170.57,132.62
2016,7,30,8,0,48.0,207.0,1.6,18.0,232.0,188.34,146.92
2016,7,30,8,15,115.0,238.0,1.65,18.5,305.5,233.5,180.4
2016,7,30,8,30,182.0,269.0,1.7,19.0,379.0,291.38,224.2
2016,7,30,8,45,249.5,280.0,1.75,19.5,443.5,338.12,259.63
2016,7,30,9,0,317.0,291.0,1.8,20.0,508.0,395.9,303.56
2016,7,30,9,15,603.0,189.0,1.9,20.0,633.0,472.51,363.37
2016,7,30,9,30,889.0,87.0,2.0,20.0,758.0,578.97,446.14
2016,7,30,9,45,898.5,87.5,2.1,20.5,793.0,630.81,485.18
2016,7,30,10,0,908.0,88.0,2.2,21.0,828.0,681.6,522.7
2016,7,30,10,15,914.5,89.0,2.25,21.0,857.0,729.46,556.98
2016,7,30,10,30,921.0,90.0,2.3,21.0,886.0,775.54,588.34
2016,7,30,10,45,924.5,91.5,2.4,21.5,908.0,817.76,615.93
2016,7,30,11,0,928.0,93.0,2.5,22.0,930.0,857.56,641.64
2016,7,30,11,15,931.0,93.5,2.55,22.0,945.0,893.39,665.36
2016,7,30,11,30,934.0,94.0,2.6,22.0,960.0,926.43,687.16
2016,7,30,11,45,935.5,94.0,2.65,22.0,967.5,954.68,705.75
2016,7,30,12,0,937.0,94.0,2.7,22.0,975.0,979.78,722.31
2016,7,30,12,15,937.0,94.0,2.7,22.0,975.5,1000.19,735.4
2016,7,30,12,30,937.0,94.0,2.7,22.0,976.0,1017.19,746.35
2016,7,30,12,45,933.5,95.0,2.75,22.0,967.5,1028.26,754.05
2016,7,30,13,0,930.0,96.0,2.8,22.0,959.0,1035.74,759.58
2016,7,30,13,15,927.0,95.5,2.75,21.5,945.0,1038.53,762.72
2016,7,30,13,30,924.0,95.0,2.7,21.0,931.0,1037.69,763.66
2016,7,30,13,45,921.5,93.5,2.7,21.0,909.5,1032.65,761.06
2016,7,30,14,0,919.0,92.0,2.7,21.0,888.0,1024.01,756.27
2016,7,30,14,15,913.0,91.0,2.65,21.0,860.0,1008.89,746.88
2016,7,30,14,30,907.0,90.0,2.6,21.0,832.0,990.38,735.41
2016,7,30,14,45,901.5,87.5,2.6,21.0,798.5,967.41,721.55
2016,7,30,15,0,896.0,85.0,2.6,21.0,765.0,941.26,705.61
2016,7,30,15,15,886.5,83.5,2.55,20.5,725.5,909.56,686.79
2016,7,30,15,30,877.0,82.0,2.5,20.0,686.0,875.22,666.06
2016,7,30,15,45,866.5,79.0,2.5,20.0,642.5,835.87,640.8
2016,7,30,16,0,856.0,76.0,2.5,20.0,599.0,794.35,613.76
2016,7,30,16,15,838.5,73.5,2.5,19.5,551.5,746.02,582.61
2016,7,30,16,30,821.0,71.0,2.5,19.0,504.0,696.57,550.0
2016,7,30,16,45,800.5,67.5,2.5,18.5,454.0,643.02,513.55
2016,7,30,17,0,780.0,64.0,2.5,18.0,404.0,593.5,478.05
2016,7,30,17,15,748.0,60.5,2.5,17.5,352.5,532.44,431.27
2016,7,30,17,30,716.0,57.0,2.5,17.0,301.0,472.84,383.83
2016,7,30,17,45,671.5,52.0,2.55,17.0,250.5,407.07,329.03
2016,7,30,18,0,627.0,47.0,2.6,17.0,200.0,344.79,275.06
2016,7,30,18,15,555.5,41.0,2.55,16.5,153.0,274.73,213.81
2016,7,30,18,30,484.0,35.0,2.5,16.0,106.0,214.1,159.07
2016,7,30,18,45,365.5,25.5,2.5,15.5,67.0,142.68,93.48
2016,7,30,19,0,247.0,16.0,2.5,15.0,28.0,77.88,0.0
