Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,19,15,123.5,8.0,2.45,14.5,14.0,27.85,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,108.0,7.0,1.7,12.5,11.5,6.67,0.0
2016,7,31,5,30,216.0,14.0,1.8,13.0,23.0,13.34,0.0
2016,7,31,5,45,341.5,23.5,1.9,13.5,60.5,18.28,8.61
2016,7,31,6,0,467.0,33.0,2.0,14.0,98.0,25.03,16.11
2016,7,31,6,15,540.5,39.5,2.0,14.0,144.5,31.45,22.25
2016,7,31,6,30,614.0,46.0,2.0,14.0,191.0,35.46,26.1
2016,7,31,6,45,307.0,52.5,2.0,14.5,125.0,34.94,25.69
2016,7,31,7,0,0.0,59.0,2.0,15.0,59.0,54.86,43.37
2016,7,31,7,15,0.0,93.5,1.9,15.5,93.5,85.26,66.68
2016,7,31,7,30,0.0,128.0,1.8,16.0,128.0,114.9,90.95
2016,7,31,7,45,11.5,158.5,1.75,16.5,165.0,143.36,113.27
2016,7,31,8,0,23.0,189.0,1.7,17.0,202.0,173.51,136.64
2016,7,31,8,15,15.5,190.5,1.65,17.0,199.5,175.89,138.41
2016,7,31,8,30,8.0,192.0,1.6,17.0,197.0,176.94,139.08
2016,7,31,8,45,12.5,214.5,1.6,17.5,223.0,199.85,156.62
2016,7,31,9,0,17.0,237.0,1.6,18.0,249.0,223.45,174.45
2016,7,31,9,15,25.5,268.0,1.6,18.5,287.0,257.2,199.95
2016,7,31,9,30,34.0,299.0,1.6,19.0,325.0,289.75,224.17
2016,7,31,9,45,58.5,337.0,1.65,19.5,384.0,342.28,263.45
2016,7,31,10,0,83.0,375.0,1.7,20.0,443.0,397.79,304.23
2016,7,31,10,15,100.0,396.0,1.75,20.0,480.5,435.56,331.94
2016,7,31,10,30,117.0,417.0,1.8,20.0,518.0,476.44,361.78
2016,7,31,10,45,212.0,419.0,1.85,20.5,607.5,561.9,424.61
2016,7,31,11,0,307.0,421.0,1.9,21.0,697.0,657.19,492.53
2016,7,31,11,15,402.5,394.5,1.95,21.0,763.5,729.44,544.52
2016,7,31,11,30,498.0,368.0,2.0,21.0,830.0,810.79,601.95
2016,7,31,11,45,469.5,377.5,2.05,21.0,816.0,812.67,602.2
2016,7,31,12,0,441.0,387.0,2.1,21.0,802.0,811.48,601.09
2016,7,31,12,15,422.0,393.5,2.15,21.0,790.5,813.61,602.5
2016,7,31,12,30,403.0,400.0,2.2,21.0,779.0,813.32,602.26
2016,7,31,12,45,667.0,250.5,2.25,21.0,872.0,936.63,693.97
2016,7,31,13,0,931.0,101.0,2.3,21.0,965.0,1042.02,762.33
2016,7,31,13,15,928.0,100.5,2.35,21.0,950.0,1044.87,764.02
2016,7,31,13,30,925.0,100.0,2.4,21.0,935.0,1044.07,764.59
2016,7,31,13,45,923.0,97.5,2.45,21.0,913.5,1038.49,762.24
2016,7,31,14,0,921.0,95.0,2.5,21.0,892.0,1029.27,757.67
2016,7,31,14,15,914.5,94.0,2.55,20.5,863.0,1013.64,750.46
2016,7,31,14,30,908.0,93.0,2.6,20.0,834.0,994.62,741.08
2016,7,31,14,45,902.5,90.0,2.65,20.0,800.0,971.07,727.27
2016,7,31,15,0,897.0,87.0,2.7,20.0,766.0,944.32,711.3
2016,7,31,15,15,886.0,85.5,2.75,19.5,725.5,911.2,692.25
2016,7,31,15,30,875.0,84.0,2.8,19.0,685.0,875.52,671.2
2016,7,31,15,45,863.0,81.0,2.85,19.0,641.0,834.92,645.14
2016,7,31,16,0,851.0,78.0,2.9,19.0,597.0,792.26,617.28
2016,7,31,16,15,832.5,75.5,2.9,18.5,548.5,743.31,585.26
2016,7,31,16,30,814.0,73.0,2.9,18.0,500.0,693.33,551.83
2016,7,31,16,45,790.5,70.0,2.9,17.5,450.0,643.26,517.53
2016,7,31,17,0,767.0,67.0,2.9,17.0,400.0,588.15,477.13
2016,7,31,17,15,733.5,63.0,2.85,16.5,348.5,526.16,429.01
2016,7,31,17,30,700.0,59.0,2.8,16.0,297.0,465.81,380.4
2016,7,31,17,45,651.5,54.0,2.75,16.0,246.0,398.82,324.0
2016,7,31,18,0,603.0,49.0,2.7,16.0,195.0,335.77,268.99
2016,7,31,18,15,529.5,42.5,2.6,15.5,148.0,267.68,209.05
2016,7,31,18,30,456.0,36.0,2.5,15.0,101.0,205.5,153.0
2016,7,31,18,45,335.5,26.0,2.45,14.5,63.5,134.71,87.32
2016,7,31,19,0,215.0,16.0,2.4,14.0,26.0,70.23,0.0
2016,7,31,19,15,107.5,8.0,2.3,13.5,13.0,25.11,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,85.0,7.0,1.75,12.5,10.5,6.67,0.0
2016,8,1,5,30,170.0,14.0,1.8,13.0,21.0,13.34,0.0
2016,8,1,5,45,300.5,24.5,1.9,13.5,57.0,19.27,9.1
2016,8,1,6,0,431.0,35.0,2.0,14.0,93.0,26.87,17.67
2016,8,1,6,15,507.5,42.0,2.0,14.0,139.5,30.98,21.82
2016,8,1,6,30,584.0,49.0,2.0,14.0,186.0,34.91,25.6
2016,8,1,6,45,292.0,69.5,2.05,14.5,138.0,49.52,38.69
2016,8,1,7,0,0.0,90.0,2.1,15.0,90.0,81.18,66.63
2016,8,1,7,15,18.0,125.5,2.05,15.5,133.0,111.57,88.16
2016,8,1,7,30,36.0,161.0,2.0,16.0,176.0,139.39,109.62
2016,8,1,7,45,50.0,186.5,1.95,16.5,210.5,166.38,130.37
2016,8,1,8,0,64.0,212.0,1.9,17.0,245.0,195.48,152.81
2016,8,1,8,15,95.5,239.5,1.85,17.5,294.0,233.05,181.44
2016,8,1,8,30,127.0,267.0,1.8,18.0,343.0,270.97,210.34
2016,8,1,8,45,204.0,282.0,1.8,18.5,415.5,324.91,251.14
2016,8,1,9,0,281.0,297.0,1.8,19.0,488.0,384.48,296.3
2016,8,1,9,15,589.5,190.5,1.85,19.0,623.0,466.65,360.3
2016,8,1,9,30,898.0,84.0,1.9,19.0,758.0,580.5,448.63
2016,8,1,9,45,900.5,88.5,1.95,19.5,792.0,632.31,487.33
2016,8,1,10,0,903.0,93.0,2.0,20.0,826.0,682.44,524.01
2016,8,1,10,15,910.0,94.0,2.05,20.0,855.5,730.57,558.68
2016,8,1,10,30,917.0,95.0,2.1,20.0,885.0,776.97,590.24
2016,8,1,10,45,922.5,96.0,2.15,20.5,907.5,820.25,618.19
2016,8,1,11,0,928.0,97.0,2.2,21.0,930.0,861.27,644.28
2016,8,1,11,15,931.5,97.5,2.25,21.0,946.0,897.63,668.28
2016,8,1,11,30,935.0,98.0,2.3,21.0,962.0,931.24,690.38
2016,8,1,11,45,936.5,98.5,2.35,21.0,970.0,960.1,709.32
2016,8,1,12,0,938.0,99.0,2.4,21.0,978.0,985.81,726.25
2016,8,1,12,15,938.0,99.0,2.45,21.0,978.0,1006.32,739.84
2016,8,1,12,30,938.0,99.0,2.5,21.0,978.0,1023.4,751.32
2016,8,1,12,45,933.5,100.5,2.55,21.0,970.0,1034.07,758.78
2016,8,1,13,0,929.0,102.0,2.6,21.0,962.0,1041.12,764.07
2016,8,1,13,15,926.0,101.5,2.65,21.0,947.0,1043.95,766.78
2016,8,1,13,30,923.0,101.0,2.7,21.0,932.0,1043.14,767.29
2016,8,1,13,45,920.0,99.0,2.75,21.0,910.5,1037.09,764.55
2016,8,1,14,0,917.0,97.0,2.8,21.0,889.0,1027.43,759.58
2016,8,1,14,15,910.5,96.0,2.8,20.5,860.0,1011.82,751.81
2016,8,1,14,30,904.0,95.0,2.8,20.0,831.0,992.85,741.88
2016,8,1,14,45,897.0,93.0,2.85,20.0,796.5,969.02,727.78
2016,8,1,15,0,890.0,91.0,2.9,20.0,762.0,942.1,711.57
2016,8,1,15,15,879.0,89.0,2.95,19.5,722.0,908.57,692.1
2016,8,1,15,30,868.0,87.0,3.0,19.0,682.0,872.51,670.63
2016,8,1,15,45,854.5,85.0,3.1,19.0,637.5,831.98,644.77
2016,8,1,16,0,841.0,83.0,3.2,19.0,593.0,789.54,617.13
2016,8,1,16,15,822.0,80.5,3.2,18.5,545.0,740.56,584.88
2016,8,1,16,30,803.0,78.0,3.2,18.0,497.0,695.77,555.09
2016,8,1,16,45,777.0,75.0,3.2,17.5,446.5,639.33,515.79
2016,8,1,17,0,751.0,72.0,3.2,17.0,396.0,583.13,474.06
2016,8,1,17,15,716.5,67.5,3.15,16.5,344.5,520.64,425.34
2016,8,1,17,30,682.0,63.0,3.1,16.0,293.0,459.92,376.24
2016,8,1,17,45,628.5,58.5,3.1,16.0,242.0,393.8,320.37
2016,8,1,18,0,575.0,54.0,3.1,16.0,191.0,330.51,265.1
2016,8,1,18,15,498.0,46.0,3.0,15.5,144.5,259.04,202.47
2016,8,1,18,30,421.0,38.0,2.9,15.0,98.0,195.68,145.61
2016,8,1,18,45,291.5,27.0,2.85,14.5,60.5,123.47,78.67
2016,8,1,19,0,162.0,16.0,2.8,14.0,23.0,58.09,0.0
2016,8,1,19,15,81.0,8.0,2.75,13.5,11.5,20.71,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,7.5,2.3,12.5,9.5,0.0,0.0
2016,8,2,5,30,124.0,15.0,2.4,13.0,19.0,14.3,0.0
2016,8,2,5,45,259.5,26.5,2.5,13.5,55.0,21.25,10.24
2016,8,2,6,0,395.0,38.0,2.6,14.0,91.0,29.7,20.06
2016,8,2,6,15,478.0,46.0,2.55,14.5,137.5,34.51,24.85
2016,8,2,6,30,561.0,54.0,2.5,15.0,184.0,39.11,29.19
2016,8,2,6,45,280.5,51.5,2.5,15.5,116.5,36.48,26.94
2016,8,2,7,0,0.0,49.0,2.5,16.0,49.0,45.53,34.92
2016,8,2,7,15,0.0,64.0,2.45,16.0,64.0,59.52,44.93
2016,8,2,7,30,0.0,79.0,2.4,16.0,79.0,73.47,56.51
2016,8,2,7,45,0.0,97.0,2.35,16.5,97.0,89.61,69.63
2016,8,2,8,0,0.0,115.0,2.3,17.0,115.0,105.82,82.6
2016,8,2,8,15,0.5,141.5,2.25,17.0,142.5,129.69,101.8
2016,8,2,8,30,1.0,168.0,2.2,17.0,170.0,153.76,120.93
2016,8,2,8,45,7.5,198.5,2.15,17.5,204.5,183.94,144.38
2016,8,2,9,0,14.0,229.0,2.1,18.0,239.0,215.08,168.29
2016,8,2,9,15,41.5,280.5,2.05,18.5,311.5,273.31,213.0
2016,8,2,9,30,69.0,332.0,2.0,19.0,384.0,337.93,261.69
2016,8,2,9,45,207.5,343.0,2.0,19.5,509.0,437.51,337.33
2016,8,2,10,0,346.0,354.0,2.0,20.0,634.0,551.56,421.66
2016,8,2,10,15,637.0,226.5,2.0,20.0,765.5,661.98,506.35
2016,8,2,10,30,928.0,99.0,2.0,20.0,897.0,788.79,598.35
2016,8,2,10,45,933.0,100.0,2.05,20.5,920.0,832.2,625.44
2016,8,2,11,0,938.0,101.0,2.1,21.0,943.0,873.27,651.41
2016,8,2,11,15,941.0,101.5,2.1,21.0,958.5,909.63,674.78
2016,8,2,11,30,944.0,102.0,2.1,21.0,974.0,943.15,696.18
2016,8,2,11,45,946.0,102.5,2.15,21.0,982.0,972.78,715.5
2016,8,2,12,0,948.0,103.0,2.2,21.0,990.0,999.25,732.8
2016,8,2,12,15,948.0,103.0,2.2,21.0,990.0,1020.02,745.89
2016,8,2,12,30,948.0,103.0,2.2,21.0,990.0,1037.32,756.86
2016,8,2,12,45,938.5,107.5,2.2,21.5,980.0,1046.28,761.13
2016,8,2,13,0,929.0,112.0,2.2,22.0,970.0,1051.53,763.22
2016,8,2,13,15,925.5,111.5,2.25,22.0,954.5,1053.96,765.75
2016,8,2,13,30,922.0,111.0,2.3,22.0,939.0,1052.73,766.1
2016,8,2,13,45,917.5,109.5,2.35,22.0,916.5,1045.8,762.94
2016,8,2,14,0,913.0,108.0,2.4,22.0,894.0,1035.28,757.63
2016,8,2,14,15,906.0,106.5,2.45,22.0,865.0,1018.76,748.53
2016,8,2,14,30,899.0,105.0,2.5,22.0,836.0,998.87,737.32
2016,8,2,14,45,890.0,103.5,2.55,22.0,800.5,973.83,722.73
2016,8,2,15,0,881.0,102.0,2.6,22.0,765.0,945.79,706.13
2016,8,2,15,15,868.5,100.0,2.6,21.5,724.0,911.17,685.9
2016,8,2,15,30,856.0,98.0,2.6,21.0,683.0,874.11,663.81
2016,8,2,15,45,839.0,96.0,2.65,21.0,637.0,837.46,640.85
2016,8,2,16,0,822.0,94.0,2.7,21.0,591.0,792.37,611.63
2016,8,2,16,15,801.5,91.0,2.7,20.5,542.0,741.98,578.98
2016,8,2,16,30,781.0,88.0,2.7,20.0,493.0,690.74,545.01
2016,8,2,16,45,751.0,84.5,2.75,20.0,441.5,631.78,503.56
2016,8,2,17,0,721.0,81.0,2.8,20.0,390.0,573.43,459.71
2016,8,2,17,15,683.0,76.0,2.8,19.5,338.5,511.84,412.49
2016,8,2,17,30,645.0,71.0,2.8,19.0,287.0,450.31,363.59
2016,8,2,17,45,586.5,65.5,2.85,18.5,236.0,380.6,306.42
2016,8,2,18,0,528.0,60.0,2.9,18.0,185.0,315.98,251.39
2016,8,2,18,15,445.5,51.0,2.85,17.5,138.5,243.75,189.0
2016,8,2,18,30,363.0,42.0,2.8,17.0,92.0,180.21,132.95
2016,8,2,18,45,230.5,29.0,2.8,16.5,56.0,108.54,67.12
2016,8,2,19,0,98.0,16.0,2.8,16.0,20.0,36.25,0.0
2016,8,2,19,15,49.0,8.0,2.8,15.5,10.0,7.63,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,47.0,6.5,1.25,13.5,8.5,0.0,0.0
2016,8,3,5,30,94.0,13.0,1.2,14.0,17.0,12.39,0.0
2016,8,3,5,45,223.0,26.5,1.15,14.5,51.5,21.36,9.85
2016,8,3,6,0,352.0,40.0,1.1,15.0,86.0,31.69,21.65
2016,8,3,6,15,437.0,49.0,0.95,15.5,132.0,37.25,27.16
2016,8,3,6,30,522.0,58.0,0.8,16.0,178.0,42.57,32.15
2016,8,3,6,45,265.0,84.5,0.65,16.5,146.0,60.73,48.26
2016,8,3,7,0,8.0,111.0,0.5,17.0,114.0,97.26,80.0
2016,8,3,7,15,62.5,141.5,0.45,17.5,168.0,120.04,93.01
2016,8,3,7,30,117.0,172.0,0.4,18.0,222.0,150.12,113.52
2016,8,3,7,45,118.0,195.0,0.4,18.5,251.0,178.58,135.24
2016,8,3,8,0,119.0,218.0,0.4,19.0,280.0,207.48,157.69
2016,8,3,8,15,181.5,237.5,0.45,19.5,342.0,251.25,189.89
2016,8,3,8,30,244.0,257.0,0.5,20.0,404.0,298.66,225.26
2016,8,3,8,45,549.0,177.0,0.6,20.5,540.0,367.55,274.84
2016,8,3,9,0,854.0,97.0,0.7,21.0,676.0,473.64,354.18
2016,8,3,9,15,866.5,99.5,0.8,21.0,717.5,529.68,398.42
2016,8,3,9,30,879.0,102.0,0.9,21.0,759.0,585.51,441.68
2016,8,3,9,45,891.0,102.0,1.05,21.5,795.5,638.3,481.24
2016,8,3,10,0,903.0,102.0,1.2,22.0,832.0,690.27,519.17
2016,8,3,10,15,910.0,103.5,1.3,22.0,861.5,739.05,554.11
2016,8,3,10,30,917.0,105.0,1.4,22.0,891.0,786.1,585.77
2016,8,3,10,45,922.5,105.5,1.55,22.5,914.0,829.08,613.85
2016,8,3,11,0,928.0,106.0,1.7,23.0,937.0,869.78,640.21
2016,8,3,11,15,931.5,106.5,1.85,23.0,953.0,906.29,664.92
2016,8,3,11,30,935.0,107.0,2.0,23.0,969.0,940.04,687.83
2016,8,3,11,45,936.5,107.5,2.15,23.0,977.0,969.03,707.66
2016,8,3,12,0,938.0,108.0,2.3,23.0,985.0,994.86,725.52
2016,8,3,12,15,938.5,108.0,2.4,22.5,985.5,1015.96,741.31
2016,8,3,12,30,939.0,108.0,2.5,22.0,986.0,1033.65,755.09
2016,8,3,12,45,939.5,107.0,2.65,22.0,979.5,1046.81,765.15
2016,8,3,13,0,940.0,106.0,2.8,22.0,973.0,1056.37,773.03
2016,8,3,13,15,937.0,105.5,2.85,22.0,958.0,1059.27,775.75
2016,8,3,13,30,934.0,105.0,2.9,22.0,943.0,1058.48,776.27
2016,8,3,13,45,929.0,104.5,3.0,22.0,920.5,1052.0,773.71
2016,8,3,14,0,924.0,104.0,3.1,22.0,898.0,1041.9,768.91
2016,8,3,14,15,917.5,103.0,3.15,21.5,869.0,1026.23,761.58
2016,8,3,14,30,911.0,102.0,3.2,21.0,840.0,1007.15,752.03
2016,8,3,14,45,901.5,100.5,3.3,21.0,804.5,981.35,736.94
2016,8,3,15,0,892.0,99.0,3.4,21.0,769.0,952.52,719.73
2016,8,3,15,15,880.0,97.0,3.4,20.5,728.0,918.02,699.18
2016,8,3,15,30,868.0,95.0,3.4,20.0,687.0,881.0,676.7
2016,8,3,15,45,853.0,92.5,3.45,20.0,641.0,838.59,649.14
2016,8,3,16,0,838.0,90.0,3.5,20.0,595.0,800.38,624.25
2016,8,3,16,15,817.0,87.5,3.5,19.5,546.0,749.53,590.71
2016,8,3,16,30,796.0,85.0,3.5,19.0,497.0,697.84,555.88
2016,8,3,16,45,769.5,81.0,3.55,18.5,445.5,640.06,515.77
2016,8,3,17,0,743.0,77.0,3.6,18.0,394.0,582.56,472.81
2016,8,3,17,15,705.5,72.5,3.55,17.5,341.5,518.53,422.82
2016,8,3,17,30,668.0,68.0,3.5,17.0,289.0,458.79,374.37
2016,8,3,17,45,614.0,62.0,3.5,17.0,237.5,389.58,316.04
2016,8,3,18,0,560.0,56.0,3.5,17.0,186.0,325.03,259.75
2016,8,3,18,15,478.0,47.5,3.35,16.5,139.0,251.94,195.89
2016,8,3,18,30,396.0,39.0,3.2,16.0,92.0,187.53,138.33
2016,8,3,18,45,260.0,27.0,3.1,15.5,55.5,113.7,68.3
2016,8,3,19,0,124.0,15.0,3.0,15.0,19.0,40.69,0.0
2016,8,3,19,15,62.0,7.5,2.95,14.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,44.5,6.5,2.6,12.5,8.0,0.0,0.0
2016,8,4,5,30,89.0,13.0,2.7,13.0,16.0,12.39,0.0
2016,8,4,5,45,224.0,26.0,2.8,13.5,50.5,21.01,9.12
2016,8,4,6,0,359.0,39.0,2.9,14.0,85.0,30.9,20.97
2016,8,4,6,15,444.5,48.0,2.9,14.5,131.0,36.5,26.55
2016,8,4,6,30,530.0,57.0,2.9,15.0,177.0,41.85,31.59
2016,8,4,6,45,265.0,52.5,2.95,15.5,112.5,37.26,27.61
2016,8,4,7,0,0.0,48.0,3.0,16.0,48.0,44.59,34.09
2016,8,4,7,15,0.0,68.0,2.95,16.0,68.0,63.26,48.09
2016,8,4,7,30,0.0,88.0,2.9,16.0,88.0,81.27,63.06
2016,8,4,7,45,0.0,112.5,2.9,16.5,112.5,102.98,80.76
2016,8,4,8,0,0.0,137.0,2.9,17.0,137.0,124.8,98.26
2016,8,4,8,15,1.5,155.5,2.95,17.0,156.5,142.06,111.95
2016,8,4,8,30,3.0,174.0,3.0,17.0,176.0,159.63,125.79
2016,8,4,8,45,11.5,208.5,3.05,17.5,217.0,194.19,152.82
2016,8,4,9,0,20.0,243.0,3.1,18.0,258.0,229.99,180.48
2016,8,4,9,15,27.5,271.0,3.15,18.0,291.5,258.15,202.25
2016,8,4,9,30,35.0,299.0,3.2,18.0,325.0,290.49,227.16
2016,8,4,9,45,22.0,261.5,3.3,18.0,278.5,254.31,198.58
2016,8,4,10,0,9.0,224.0,3.4,18.0,232.0,213.53,166.29
2016,8,4,10,15,458.0,165.5,3.4,18.0,557.5,480.32,382.25
2016,8,4,10,30,907.0,107.0,3.4,18.0,883.0,780.41,606.86
2016,8,4,10,45,910.5,108.0,3.45,18.0,904.5,821.94,633.78
2016,8,4,11,0,914.0,109.0,3.5,18.0,926.0,861.08,660.69
2016,8,4,11,15,916.5,109.5,3.5,18.0,940.5,896.31,684.46
2016,8,4,11,30,919.0,110.0,3.5,18.0,955.0,928.75,706.2
2016,8,4,11,45,920.0,110.0,3.55,18.0,962.0,956.4,724.94
2016,8,4,12,0,921.0,110.0,3.6,18.0,969.0,980.9,741.58
2016,8,4,12,15,920.5,110.0,3.6,18.0,969.0,1000.71,754.76
2016,8,4,12,30,920.0,110.0,3.6,18.0,969.0,1017.14,765.75
2016,8,4,12,45,915.5,111.5,3.6,18.0,960.5,1027.66,772.88
2016,8,4,13,0,911.0,113.0,3.6,18.0,952.0,1034.62,777.77
2016,8,4,13,15,908.0,112.5,3.6,18.0,937.0,1037.43,780.04
2016,8,4,13,30,905.0,112.0,3.6,18.0,922.0,1036.64,780.06
2016,8,4,13,45,903.5,108.5,3.6,18.0,900.5,1030.59,776.7
2016,8,4,14,0,902.0,105.0,3.6,18.0,879.0,1020.91,771.07
2016,8,4,14,15,895.5,104.0,3.6,18.0,850.0,1005.44,761.64
2016,8,4,14,30,889.0,103.0,3.6,18.0,821.0,986.63,750.07
2016,8,4,14,45,882.5,100.0,3.65,18.0,787.0,962.39,735.18
2016,8,4,15,0,876.0,97.0,3.7,18.0,753.0,935.05,718.15
2016,8,4,15,15,864.5,95.0,3.7,17.5,712.5,901.33,697.61
2016,8,4,15,30,853.0,93.0,3.7,17.0,672.0,865.13,675.14
2016,8,4,15,45,840.5,89.5,3.7,17.0,627.5,824.11,647.68
2016,8,4,16,0,828.0,86.0,3.7,17.0,583.0,781.12,618.52
2016,8,4,16,15,808.5,83.0,3.7,16.5,534.5,737.15,589.35
2016,8,4,16,30,789.0,80.0,3.7,16.0,486.0,686.3,554.43
2016,8,4,16,45,765.5,76.0,3.7,16.0,436.0,630.89,514.25
2016,8,4,17,0,742.0,72.0,3.7,16.0,386.0,575.52,471.43
2016,8,4,17,15,706.0,67.5,3.65,15.5,334.5,512.48,421.63
2016,8,4,17,30,670.0,63.0,3.6,15.0,283.0,451.37,371.58
2016,8,4,17,45,619.0,57.0,3.6,15.0,232.5,385.49,315.25
2016,8,4,18,0,568.0,51.0,3.6,15.0,182.0,322.13,259.27
2016,8,4,18,15,488.0,43.5,3.5,14.5,135.5,250.7,196.06
2016,8,4,18,30,408.0,36.0,3.4,14.0,89.0,187.77,138.93
2016,8,4,18,45,204.0,27.0,3.3,13.5,53.5,96.59,55.94
2016,8,4,19,0,0.0,18.0,3.2,13.0,18.0,17.16,0.0
2016,8,4,19,15,0.0,9.0,3.15,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,7.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,0.0,14.0,2.3,14.0,14.0,13.34,0.0
2016,8,5,5,45,170.5,26.5,2.4,14.0,48.0,20.82,8.35
2016,8,5,6,0,341.0,39.0,2.5,14.0,82.0,31.03,21.03
2016,8,5,6,15,426.5,48.5,2.45,14.0,127.5,37.07,27.09
2016,8,5,6,30,512.0,58.0,2.4,14.0,173.0,42.82,32.58
2016,8,5,6,45,256.0,68.0,2.4,14.5,125.5,48.6,37.84
2016,8,5,7,0,0.0,78.0,2.4,15.0,78.0,71.29,57.91
2016,8,5,7,15,0.0,95.0,2.35,15.0,95.0,86.29,67.69
2016,8,5,7,30,0.0,112.0,2.3,15.0,112.0,101.54,80.27
2016,8,5,7,45,6.5,143.5,2.25,15.0,147.0,130.02,103.33
2016,8,5,8,0,13.0,175.0,2.2,15.0,182.0,159.53,126.94
2016,8,5,8,15,61.0,218.0,2.15,15.5,254.0,206.33,162.76
2016,8,5,8,30,109.0,261.0,2.1,16.0,326.0,263.51,206.86
2016,8,5,8,45,57.0,226.0,2.05,16.5,260.5,223.81,175.9
2016,8,5,9,0,5.0,191.0,2.0,17.0,195.0,177.51,139.03
2016,8,5,9,15,7.0,203.5,2.0,17.0,209.0,190.67,149.31
2016,8,5,9,30,9.0,216.0,2.0,17.0,223.0,204.1,159.62
2016,8,5,9,45,64.5,299.5,2.0,17.5,351.5,313.05,244.47
2016,8,5,10,0,120.0,383.0,2.0,18.0,480.0,429.66,332.0
2016,8,5,10,15,72.0,351.5,2.0,18.0,410.5,376.06,290.35
2016,8,5,10,30,24.0,320.0,2.0,18.0,341.0,315.43,243.46
2016,8,5,10,45,39.5,359.0,2.0,18.5,394.5,368.55,283.42
2016,8,5,11,0,55.0,398.0,2.0,19.0,448.0,422.09,322.49
2016,8,5,11,15,244.5,387.0,2.05,19.0,611.0,588.01,448.41
2016,8,5,11,30,434.0,376.0,2.1,19.0,774.0,762.76,574.57
2016,8,5,11,45,667.5,252.5,2.15,19.5,871.0,875.08,655.91
2016,8,5,12,0,901.0,129.0,2.2,20.0,968.0,980.85,724.81
2016,8,5,12,15,900.5,129.0,2.25,20.0,968.0,1000.45,736.99
2016,8,5,12,30,900.0,129.0,2.3,20.0,968.0,1016.73,748.0
2016,8,5,12,45,899.5,128.0,2.4,20.0,960.0,1028.61,756.85
2016,8,5,13,0,899.0,127.0,2.5,20.0,952.0,1037.0,763.59
2016,8,5,13,15,895.0,126.0,2.55,20.0,936.5,1038.35,765.35
2016,8,5,13,30,891.0,125.0,2.6,20.0,921.0,1036.14,764.98
2016,8,5,13,45,880.5,126.5,2.65,20.0,896.5,1026.47,759.89
2016,8,5,14,0,870.0,128.0,2.7,20.0,872.0,1013.44,752.73
2016,8,5,14,15,861.5,126.5,2.75,19.5,842.5,995.95,744.14
2016,8,5,14,30,853.0,125.0,2.8,19.0,813.0,975.28,733.44
2016,8,5,14,45,837.5,125.5,2.9,19.0,776.0,955.39,722.28
2016,8,5,15,0,822.0,126.0,3.0,19.0,739.0,924.39,703.47
2016,8,5,15,15,807.5,123.0,3.0,19.0,698.0,888.0,680.1
2016,8,5,15,30,793.0,120.0,3.0,19.0,657.0,849.38,655.03
2016,8,5,15,45,770.0,118.5,3.0,19.0,610.5,803.24,624.36
2016,8,5,16,0,747.0,117.0,3.0,19.0,564.0,759.36,594.97
2016,8,5,16,15,723.0,113.0,3.0,18.5,515.5,707.74,560.51
2016,8,5,16,30,699.0,109.0,3.0,18.0,467.0,655.75,525.05
2016,8,5,16,45,663.0,105.0,3.05,17.5,416.0,595.42,480.93
2016,8,5,17,0,627.0,101.0,3.1,17.0,365.0,536.44,436.41
2016,8,5,17,15,584.0,94.0,3.1,16.5,314.0,471.67,385.7
2016,8,5,17,30,541.0,87.0,3.1,16.0,263.0,409.75,335.52
2016,8,5,17,45,478.0,78.5,3.1,16.0,214.0,339.57,276.43
2016,8,5,18,0,415.0,70.0,3.1,16.0,165.0,273.22,219.07
2016,8,5,18,15,330.5,57.5,3.0,15.5,121.0,203.7,158.79
2016,8,5,18,30,246.0,45.0,2.9,15.0,77.0,143.67,105.94
2016,8,5,18,45,141.5,28.5,2.85,14.5,45.0,81.11,44.26
2016,8,5,19,0,37.0,12.0,2.8,14.0,13.0,19.2,0.0
2016,8,5,19,15,18.5,6.0,2.75,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,21.5,5.5,2.35,12.5,6.0,0.0,0.0
2016,8,6,5,30,43.0,11.0,2.4,13.0,12.0,10.48,0.0
2016,8,6,5,45,161.0,26.5,2.5,13.5,44.0,20.86,7.67
2016,8,6,6,0,279.0,42.0,2.6,14.0,76.0,32.57,22.26
2016,8,6,6,15,366.5,53.0,2.55,14.0,120.5,40.21,29.82
2016,8,6,6,30,454.0,64.0,2.5,14.0,165.0,48.21,37.35
2016,8,6,6,45,227.0,61.0,2.5,14.5,111.5,43.45,33.24
2016,8,6,7,0,0.0,58.0,2.5,15.0,58.0,53.93,42.54
2016,8,6,7,15,0.0,69.5,2.45,15.0,69.5,64.66,49.48
2016,8,6,7,30,0.0,81.0,2.4,15.0,81.0,75.16,58.18
2016,8,6,7,45,0.0,116.5,2.4,15.5,116.5,106.34,83.88
2016,8,6,8,0,0.0,152.0,2.4,16.0,152.0,137.49,109.03
2016,8,6,8,15,0.0,151.0,2.35,16.5,151.0,137.73,108.6
2016,8,6,8,30,0.0,150.0,2.3,17.0,150.0,137.62,107.95
2016,8,6,8,45,1.5,165.0,2.3,17.5,166.0,152.09,119.07
2016,8,6,9,0,3.0,180.0,2.3,18.0,182.0,166.82,130.28
2016,8,6,9,15,6.0,200.5,2.3,18.0,205.0,187.48,146.37
2016,8,6,9,30,9.0,221.0,2.3,18.0,228.0,208.61,162.72
2016,8,6,9,45,12.0,243.0,2.3,18.0,252.5,231.55,180.39
2016,8,6,10,0,15.0,265.0,2.3,18.0,277.0,254.95,198.29
2016,8,6,10,15,39.0,325.0,2.3,18.0,358.0,328.89,255.24
2016,8,6,10,30,63.0,385.0,2.3,18.0,439.0,406.06,313.32
2016,8,6,10,45,104.5,412.5,2.35,18.5,504.5,469.71,360.43
2016,8,6,11,0,146.0,440.0,2.4,19.0,570.0,540.63,412.01
2016,8,6,11,15,150.5,443.5,2.4,19.0,579.5,557.21,423.55
2016,8,6,11,30,155.0,447.0,2.4,19.0,589.0,573.55,435.23
2016,8,6,11,45,531.5,283.5,2.45,19.0,776.5,779.72,592.96
2016,8,6,12,0,908.0,120.0,2.5,19.0,964.0,978.64,730.21
2016,8,6,12,15,908.5,120.0,2.5,19.0,964.0,999.26,741.77
2016,8,6,12,30,909.0,120.0,2.5,19.0,964.0,1016.55,753.0
2016,8,6,12,45,902.0,122.5,2.55,19.5,955.0,1025.55,757.98
2016,8,6,13,0,895.0,125.0,2.6,20.0,946.0,1030.97,760.81
2016,8,6,13,15,892.0,124.5,2.65,19.5,931.0,1033.78,765.0
2016,8,6,13,30,889.0,124.0,2.7,19.0,916.0,1033.04,767.03
2016,8,6,13,45,885.0,122.0,2.75,19.0,894.0,1026.19,763.72
2016,8,6,14,0,881.0,120.0,2.8,19.0,872.0,1015.82,758.25
2016,8,6,14,15,874.0,118.5,2.85,19.0,843.0,999.59,748.98
2016,8,6,14,30,867.0,117.0,2.9,19.0,814.0,980.1,737.61
2016,8,6,14,45,859.0,114.5,3.0,19.0,779.0,955.41,723.17
2016,8,6,15,0,851.0,112.0,3.1,19.0,744.0,927.77,706.63
2016,8,6,15,15,838.0,109.5,3.15,18.5,703.5,900.17,690.98
2016,8,6,15,30,825.0,107.0,3.2,18.0,663.0,862.53,668.07
2016,8,6,15,45,810.0,103.5,3.3,18.0,618.0,819.89,640.37
2016,8,6,16,0,795.0,100.0,3.4,18.0,573.0,775.5,610.96
2016,8,6,16,15,773.5,96.5,3.5,17.5,524.5,724.57,577.28
2016,8,6,16,30,752.0,93.0,3.6,17.0,476.0,672.92,542.22
2016,8,6,16,45,722.5,88.5,3.7,17.0,425.0,616.71,501.08
2016,8,6,17,0,693.0,84.0,3.8,17.0,374.0,558.78,456.33
2016,8,6,17,15,653.0,79.0,3.8,16.5,322.5,495.08,406.1
2016,8,6,17,30,613.0,74.0,3.8,16.0,271.0,433.85,356.05
2016,8,6,17,45,553.5,67.0,3.85,15.5,220.5,363.59,296.96
2016,8,6,18,0,494.0,60.0,3.9,15.0,170.0,298.64,240.39
2016,8,6,18,15,406.5,50.0,3.85,14.5,125.0,225.56,176.22
2016,8,6,18,30,319.0,40.0,3.8,14.0,80.0,161.86,119.07
2016,8,6,18,45,189.5,26.0,3.75,14.0,46.5,89.96,45.6
2016,8,6,19,0,60.0,12.0,3.7,14.0,13.0,23.93,0.0
2016,8,6,19,15,30.0,6.0,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,43.5,5.5,2.8,12.0,6.5,0.0,0.0
2016,8,7,5,30,87.0,11.0,2.9,12.0,13.0,10.48,0.0
2016,8,7,5,45,234.0,23.0,3.0,12.5,47.0,18.5,5.41
2016,8,7,6,0,381.0,35.0,3.1,13.0,81.0,27.56,17.99
2016,8,7,6,15,469.5,43.5,3.0,13.5,127.5,32.9,23.41
2016,8,7,6,30,558.0,52.0,2.9,14.0,174.0,38.0,28.26
2016,8,7,6,45,305.0,86.5,2.85,14.5,155.5,62.72,50.37
2016,8,7,7,0,52.0,121.0,2.8,15.0,137.0,99.73,82.97
2016,8,7,7,15,58.0,142.0,2.65,15.5,163.5,119.38,93.87
2016,8,7,7,30,64.0,163.0,2.5,16.0,190.0,142.68,111.36
2016,8,7,7,45,141.0,186.5,2.45,16.5,255.0,175.4,133.99
2016,8,7,8,0,218.0,210.0,2.4,17.0,320.0,222.45,168.95
2016,8,7,8,15,235.0,231.0,2.3,17.0,361.0,256.47,196.63
2016,8,7,8,30,252.0,252.0,2.2,17.0,402.0,296.99,229.51
2016,8,7,8,45,566.0,170.0,2.1,17.5,540.0,367.29,281.62
2016,8,7,9,0,880.0,88.0,2.0,18.0,678.0,475.65,365.2
2016,8,7,9,15,892.0,90.0,1.9,18.5,719.5,532.54,410.4
2016,8,7,9,30,904.0,92.0,1.8,19.0,761.0,589.1,453.79
2016,8,7,9,45,909.5,95.0,1.75,19.5,796.0,642.07,493.09
2016,8,7,10,0,915.0,98.0,1.7,20.0,831.0,693.57,529.88
2016,8,7,10,15,922.0,99.0,1.75,20.0,861.0,742.59,565.07
2016,8,7,10,30,929.0,100.0,1.8,20.0,891.0,789.82,596.88
2016,8,7,10,45,935.0,100.5,1.85,20.5,914.0,833.78,624.97
2016,8,7,11,0,941.0,101.0,1.9,21.0,937.0,875.44,651.21
2016,8,7,11,15,944.5,101.5,1.95,21.0,953.0,912.47,675.4
2016,8,7,11,30,948.0,102.0,2.0,21.0,969.0,946.66,697.67
2016,8,7,11,45,951.0,101.5,2.1,21.5,977.5,976.41,716.21
2016,8,7,12,0,954.0,101.0,2.2,22.0,986.0,1002.98,732.67
2016,8,7,12,15,954.0,101.0,2.25,22.0,986.0,1023.87,746.37
2016,8,7,12,30,954.0,101.0,2.3,22.0,986.0,1041.24,757.94
2016,8,7,12,45,953.0,100.5,2.35,22.0,978.5,1053.49,766.37
2016,8,7,13,0,952.0,100.0,2.4,22.0,971.0,1062.05,772.62
2016,8,7,13,15,949.0,99.5,2.45,22.0,956.0,1064.87,775.35
2016,8,7,13,30,946.0,99.0,2.5,22.0,941.0,1063.91,775.86
2016,8,7,13,45,943.0,97.5,2.55,22.0,918.5,1058.14,773.42
2016,8,7,14,0,940.0,96.0,2.6,22.0,896.0,1048.63,768.74
2016,8,7,14,15,933.5,95.0,2.65,22.0,866.5,1032.55,759.9
2016,8,7,14,30,927.0,94.0,2.7,22.0,837.0,1012.99,748.89
2016,8,7,14,45,918.0,92.5,2.75,22.0,801.0,987.12,733.75
2016,8,7,15,0,909.0,91.0,2.8,22.0,765.0,958.13,716.52
2016,8,7,15,15,897.5,89.0,2.8,21.5,723.5,923.38,696.23
2016,8,7,15,30,886.0,87.0,2.8,21.0,682.0,886.03,673.97
2016,8,7,15,45,869.5,85.5,2.8,21.0,635.5,842.65,645.97
2016,8,7,16,0,853.0,84.0,2.8,21.0,589.0,797.51,616.4
2016,8,7,16,15,833.0,81.0,2.8,20.5,539.5,752.03,587.29
2016,8,7,16,30,813.0,78.0,2.8,20.0,490.0,699.66,552.5
2016,8,7,16,45,783.5,75.0,2.8,20.0,437.5,640.1,510.52
2016,8,7,17,0,754.0,72.0,2.8,20.0,385.0,581.07,466.04
2016,8,7,17,15,715.5,67.5,2.75,19.5,332.0,515.87,415.76
2016,8,7,17,30,677.0,63.0,2.7,19.0,279.0,452.82,365.27
2016,8,7,17,45,617.5,57.5,2.7,18.5,227.0,383.23,307.67
2016,8,7,18,0,558.0,52.0,2.7,18.0,175.0,316.86,250.68
2016,8,7,18,15,469.0,43.5,2.65,17.5,128.5,241.62,185.43
2016,8,7,18,30,380.0,35.0,2.6,17.0,82.0,176.0,126.74
2016,8,7,18,45,231.0,23.0,2.55,16.5,47.5,97.48,43.97
2016,8,7,19,0,82.0,11.0,2.5,16.0,13.0,27.42,0.0
2016,8,7,19,15,41.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,37.5,5.0,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,75.0,10.0,2.2,13.0,11.0,9.53,0.0
2016,8,8,5,45,215.0,22.5,2.25,13.5,43.5,18.14,4.22
2016,8,8,6,0,355.0,35.0,2.3,14.0,76.0,27.67,17.94
2016,8,8,6,15,443.5,43.5,2.15,14.5,121.5,32.98,23.37
2016,8,8,6,30,532.0,52.0,2.0,15.0,167.0,38.07,28.2
2016,8,8,6,45,289.5,85.5,1.9,15.5,150.5,62.02,49.55
2016,8,8,7,0,47.0,119.0,1.8,16.0,134.0,98.3,81.36
2016,8,8,7,15,53.0,140.5,1.7,16.5,160.0,117.99,92.41
2016,8,8,7,30,59.0,162.0,1.6,17.0,186.0,141.32,109.89
2016,8,8,7,45,83.5,187.5,1.55,18.0,226.5,171.46,132.25
2016,8,8,8,0,108.0,213.0,1.5,19.0,267.0,200.78,154.09
2016,8,8,8,15,222.5,224.0,1.5,19.0,350.5,251.45,191.0
2016,8,8,8,30,337.0,235.0,1.5,19.0,434.0,311.56,236.55
2016,8,8,8,45,363.5,249.0,1.5,19.5,479.0,356.7,272.12
2016,8,8,9,0,390.0,263.0,1.5,20.0,524.0,404.53,309.16
2016,8,8,9,15,634.5,179.5,1.55,20.5,634.5,478.55,366.04
2016,8,8,9,30,879.0,96.0,1.6,21.0,745.0,578.58,442.11
2016,8,8,9,45,893.0,95.0,1.7,21.5,782.0,631.84,481.87
2016,8,8,10,0,907.0,94.0,1.8,22.0,819.0,684.43,520.36
2016,8,8,10,15,914.0,95.5,1.9,22.0,848.5,733.55,555.8
2016,8,8,10,30,921.0,97.0,2.0,22.0,878.0,780.91,588.04
2016,8,8,10,45,925.0,98.5,2.15,22.5,901.0,823.94,616.32
2016,8,8,11,0,929.0,100.0,2.3,23.0,924.0,864.56,642.75
2016,8,8,11,15,932.5,100.5,2.4,23.0,939.5,901.18,667.2
2016,8,8,11,30,936.0,101.0,2.5,23.0,955.0,935.0,689.77
2016,8,8,11,45,937.0,101.5,2.65,23.0,962.5,963.58,709.34
2016,8,8,12,0,938.0,102.0,2.8,23.0,970.0,988.94,726.87
2016,8,8,12,15,938.0,102.0,2.9,23.0,970.5,1009.5,740.92
2016,8,8,12,30,938.0,102.0,3.0,23.0,971.0,1026.6,752.83
2016,8,8,12,45,938.0,101.0,3.15,23.0,963.5,1039.11,762.33
2016,8,8,13,0,938.0,100.0,3.3,23.0,956.0,1047.99,769.59
2016,8,8,13,15,935.0,99.5,3.35,22.5,941.0,1050.69,773.64
2016,8,8,13,30,932.0,99.0,3.4,22.0,926.0,1049.69,775.45
2016,8,8,13,45,929.0,97.5,3.5,22.0,904.0,1043.9,773.17
2016,8,8,14,0,926.0,96.0,3.6,22.0,882.0,1034.44,768.59
2016,8,8,14,15,919.5,94.5,3.65,22.0,852.5,1017.91,759.02
2016,8,8,14,30,913.0,93.0,3.7,22.0,823.0,997.93,747.26
2016,8,8,14,45,905.0,91.5,3.75,22.0,787.5,973.2,732.32
2016,8,8,15,0,897.0,90.0,3.8,22.0,752.0,945.37,715.27
2016,8,8,15,15,885.0,88.0,3.8,21.5,711.0,910.39,694.27
2016,8,8,15,30,873.0,86.0,3.8,21.0,670.0,872.9,671.32
2016,8,8,15,45,858.5,83.5,3.8,21.0,624.5,830.41,643.29
2016,8,8,16,0,844.0,81.0,3.8,21.0,579.0,786.05,613.62
2016,8,8,16,15,823.5,78.0,3.75,20.5,529.5,734.86,579.46
2016,8,8,16,30,803.0,75.0,3.7,20.0,480.0,688.03,547.87
2016,8,8,16,45,778.0,71.5,3.7,20.0,429.0,631.39,507.33
2016,8,8,17,0,753.0,68.0,3.7,20.0,378.0,574.93,464.21
2016,8,8,17,15,715.0,63.5,3.65,19.5,325.5,510.1,413.56
2016,8,8,17,30,677.0,59.0,3.6,19.0,273.0,447.42,362.74
2016,8,8,17,45,623.0,53.5,3.6,18.5,222.5,378.32,304.91
2016,8,8,18,0,569.0,48.0,3.6,18.0,172.0,316.18,250.65
2016,8,8,18,15,481.0,40.5,3.55,17.5,125.5,242.05,185.72
2016,8,8,18,30,393.0,33.0,3.5,17.0,79.0,177.46,127.1
2016,8,8,18,45,240.5,21.5,3.5,16.5,45.5,97.34,37.56
2016,8,8,19,0,88.0,10.0,3.5,16.0,12.0,27.56,0.0
2016,8,8,19,15,44.0,5.0,3.45,15.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,176.5,17.0,1.2,14.5,37.5,13.08,0.64
2016,8,9,6,0,353.0,34.0,1.2,15.0,75.0,26.87,17.11
2016,8,9,6,15,443.0,42.5,1.0,15.0,120.5,32.22,22.65
2016,8,9,6,30,533.0,51.0,0.8,15.0,166.0,37.34,27.58
2016,8,9,6,45,291.5,85.0,0.6,15.5,150.0,61.74,49.32
2016,8,9,7,0,50.0,119.0,0.4,16.0,134.0,98.2,81.12
2016,8,9,7,15,56.5,140.0,0.4,16.5,160.5,117.58,91.72
2016,8,9,7,30,63.0,161.0,0.4,17.0,187.0,140.84,108.84
2016,8,9,7,45,417.0,122.0,0.4,17.5,328.5,158.86,107.28
2016,8,9,8,0,771.0,83.0,0.4,18.0,470.0,233.1,154.36
2016,8,9,8,15,792.5,86.0,0.45,18.5,519.0,289.17,202.4
2016,8,9,8,30,814.0,89.0,0.5,19.0,568.0,347.14,251.79
2016,8,9,8,45,835.0,89.5,0.6,20.0,614.5,407.95,301.85
2016,8,9,9,0,856.0,90.0,0.7,21.0,661.0,465.91,348.23
2016,8,9,9,15,868.5,92.0,0.7,21.5,702.0,521.87,391.57
2016,8,9,9,30,881.0,94.0,0.7,22.0,743.0,577.6,433.04
2016,8,9,9,45,892.5,94.0,0.75,22.5,779.0,630.38,471.47
2016,8,9,10,0,904.0,94.0,0.8,23.0,815.0,682.28,508.08
2016,8,9,10,15,911.0,95.5,0.85,23.0,844.5,731.3,542.1
2016,8,9,10,30,918.0,97.0,0.9,23.0,874.0,778.56,572.93
2016,8,9,10,45,922.5,97.5,0.95,23.5,896.5,820.94,599.11
2016,8,9,11,0,927.0,98.0,1.0,24.0,919.0,860.92,623.47
2016,8,9,11,15,930.0,98.5,1.1,24.0,934.0,897.05,647.18
2016,8,9,11,30,933.0,99.0,1.2,24.0,949.0,930.34,669.07
2016,8,9,11,45,933.5,100.0,1.35,24.5,956.5,958.86,687.4
2016,8,9,12,0,934.0,101.0,1.5,25.0,964.0,984.16,703.67
2016,8,9,12,15,934.0,101.0,1.6,25.0,964.0,1004.62,717.61
2016,8,9,12,30,934.0,101.0,1.7,25.0,964.0,1021.62,729.51
2016,8,9,12,45,930.0,102.5,1.85,25.0,955.5,1032.69,738.5
2016,8,9,13,0,926.0,104.0,2.0,25.0,947.0,1040.1,745.33
2016,8,9,13,15,923.0,103.5,2.1,24.5,932.0,1042.76,750.09
2016,8,9,13,30,920.0,103.0,2.2,24.0,917.0,1041.74,752.68
2016,8,9,13,45,914.0,103.0,2.35,24.0,894.0,1034.6,750.59
2016,8,9,14,0,908.0,103.0,2.5,24.0,871.0,1023.9,746.25
2016,8,9,14,15,901.0,101.5,2.55,24.0,842.0,1007.08,736.96
2016,8,9,14,30,894.0,100.0,2.6,24.0,813.0,986.89,725.56
2016,8,9,14,45,883.5,99.0,2.65,24.0,777.0,960.69,710.22
2016,8,9,15,0,873.0,98.0,2.7,24.0,741.0,931.56,692.9
2016,8,9,15,15,861.0,96.0,2.7,23.5,700.5,897.21,672.89
2016,8,9,15,30,849.0,94.0,2.7,23.0,660.0,860.41,651.0
2016,8,9,15,45,831.5,92.0,2.7,23.0,614.0,823.19,627.3
2016,8,9,16,0,814.0,90.0,2.7,23.0,568.0,777.6,597.47
2016,8,9,16,15,793.0,87.0,2.65,22.5,519.5,726.79,564.31
2016,8,9,16,30,772.0,84.0,2.6,22.0,471.0,675.2,529.92
2016,8,9,16,45,740.0,81.0,2.6,21.5,419.0,615.59,488.59
2016,8,9,17,0,708.0,78.0,2.6,21.0,367.0,559.11,446.72
2016,8,9,17,15,668.0,73.0,2.55,20.5,315.5,494.7,397.1
2016,8,9,17,30,628.0,68.0,2.5,20.0,264.0,432.78,347.57
2016,8,9,17,45,563.0,62.0,2.5,19.5,213.0,360.4,288.0
2016,8,9,18,0,498.0,56.0,2.5,19.0,162.0,293.92,231.26
2016,8,9,18,15,406.0,46.0,2.45,18.5,117.0,219.32,167.07
2016,8,9,18,30,314.0,36.0,2.4,18.0,72.0,154.77,109.62
2016,8,9,18,45,157.0,18.0,2.4,17.5,36.0,70.73,19.99
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
