Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,147.5,18.0,2.05,13.5,34.5,14.07,0.06
2016,8,10,6,0,295.0,36.0,2.1,14.0,69.0,28.88,18.77
2016,8,10,6,15,386.5,46.0,2.0,14.5,113.0,35.45,25.47
2016,8,10,6,30,478.0,56.0,1.9,15.0,157.0,41.71,31.39
2016,8,10,6,45,534.5,64.0,1.8,15.5,206.5,45.86,35.23
2016,8,10,7,0,591.0,72.0,1.7,16.0,256.0,49.78,38.7
2016,8,10,7,15,633.0,77.5,1.6,16.0,307.0,73.59,43.14
2016,8,10,7,30,675.0,83.0,1.5,16.0,358.0,122.61,69.78
2016,8,10,7,45,707.0,87.0,1.45,16.5,409.0,173.93,108.04
2016,8,10,8,0,739.0,91.0,1.4,17.0,460.0,232.62,156.89
2016,8,10,8,15,762.0,94.5,1.4,17.5,509.0,287.74,204.81
2016,8,10,8,30,785.0,98.0,1.4,18.0,558.0,344.99,254.3
2016,8,10,8,45,805.5,99.5,1.4,18.5,604.0,401.35,302.12
2016,8,10,9,0,826.0,101.0,1.4,19.0,650.0,458.98,349.43
2016,8,10,9,15,839.0,103.0,1.45,19.0,691.0,516.62,396.07
2016,8,10,9,30,852.0,105.0,1.5,19.0,732.0,571.23,439.15
2016,8,10,9,45,864.0,106.0,1.55,19.5,768.0,623.93,478.75
2016,8,10,10,0,876.0,107.0,1.6,20.0,804.0,675.86,516.58
2016,8,10,10,15,883.5,108.5,1.65,20.0,833.5,724.1,551.73
2016,8,10,10,30,891.0,110.0,1.7,20.0,863.0,770.69,583.21
2016,8,10,10,45,897.0,110.5,1.75,20.5,886.0,813.29,610.51
2016,8,10,11,0,903.0,111.0,1.8,21.0,909.0,853.69,636.04
2016,8,10,11,15,907.0,111.5,1.85,21.0,924.5,889.98,659.86
2016,8,10,11,30,911.0,112.0,1.9,21.0,940.0,923.58,681.83
2016,8,10,11,45,913.0,112.5,2.0,21.5,948.0,952.49,699.94
2016,8,10,12,0,915.0,113.0,2.1,22.0,956.0,978.31,716.04
2016,8,10,12,15,915.0,113.0,2.15,22.0,956.5,998.5,729.35
2016,8,10,12,30,915.0,113.0,2.2,22.0,957.0,1015.3,740.6
2016,8,10,12,45,912.0,113.5,2.3,22.0,948.5,1026.17,748.76
2016,8,10,13,0,909.0,114.0,2.4,22.0,940.0,1033.45,754.78
2016,8,10,13,15,906.0,113.5,2.4,21.5,925.0,1036.1,758.31
2016,8,10,13,30,903.0,113.0,2.4,21.0,910.0,1035.13,759.69
2016,8,10,13,45,898.5,111.5,2.45,21.0,887.5,1027.98,756.33
2016,8,10,14,0,894.0,110.0,2.5,21.0,865.0,1017.28,750.81
2016,8,10,14,15,887.0,108.5,2.5,21.0,835.5,1000.63,740.99
2016,8,10,14,30,880.0,107.0,2.5,21.0,806.0,980.66,729.1
2016,8,10,14,45,871.5,104.5,2.5,21.0,770.5,954.96,713.46
2016,8,10,15,0,863.0,102.0,2.5,21.0,735.0,926.26,695.84
2016,8,10,15,15,850.5,100.0,2.5,20.5,694.0,891.69,675.47
2016,8,10,15,30,838.0,98.0,2.5,20.0,653.0,854.73,653.26
2016,8,10,15,45,822.5,94.5,2.5,20.0,608.0,817.89,629.62
2016,8,10,16,0,807.0,91.0,2.5,20.0,563.0,772.42,599.6
2016,8,10,16,15,785.5,88.0,2.5,19.5,514.0,721.44,566.26
2016,8,10,16,30,764.0,85.0,2.5,19.0,465.0,669.74,531.64
2016,8,10,16,45,736.5,80.5,2.55,18.5,414.0,611.8,491.23
2016,8,10,17,0,709.0,76.0,2.6,18.0,363.0,554.33,448.36
2016,8,10,17,15,668.5,70.5,2.6,17.5,311.5,491.18,399.12
2016,8,10,17,30,628.0,65.0,2.6,17.0,260.0,428.41,348.31
2016,8,10,17,45,570.0,58.5,2.6,17.0,210.0,358.95,289.62
2016,8,10,18,0,512.0,52.0,2.6,17.0,160.0,294.73,233.43
2016,8,10,18,15,420.0,42.5,2.55,16.5,114.5,220.13,168.51
2016,8,10,18,30,328.0,33.0,2.5,16.0,69.0,155.68,110.04
2016,8,10,18,45,164.0,16.5,2.45,15.5,34.5,69.93,11.86
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,144.0,17.0,1.6,13.5,33.0,13.23,0.0
2016,8,11,6,0,288.0,34.0,1.7,14.0,66.0,27.09,17.16
2016,8,11,6,15,378.0,45.0,1.7,14.5,110.0,34.67,24.76
2016,8,11,6,30,468.0,56.0,1.7,15.0,154.0,41.84,31.49
2016,8,11,6,45,519.5,65.5,1.75,15.5,202.5,47.24,36.45
2016,8,11,7,0,571.0,75.0,1.8,16.0,251.0,52.31,40.94
2016,8,11,7,15,285.5,94.5,1.75,16.5,182.5,76.12,52.8
2016,8,11,7,30,0.0,114.0,1.7,17.0,114.0,102.93,80.83
2016,8,11,7,45,1.5,135.0,1.65,17.5,136.0,121.95,95.94
2016,8,11,8,0,3.0,156.0,1.6,18.0,158.0,141.34,111.11
2016,8,11,8,15,7.0,174.5,1.6,18.0,179.0,159.66,125.38
2016,8,11,8,30,11.0,193.0,1.6,18.0,200.0,178.58,140.05
2016,8,11,8,45,32.5,235.5,1.65,18.5,257.0,222.16,173.62
2016,8,11,9,0,54.0,278.0,1.7,19.0,314.0,271.95,211.58
2016,8,11,9,15,122.5,310.0,1.7,19.0,398.5,337.77,261.85
2016,8,11,9,30,191.0,342.0,1.7,19.0,483.0,413.51,319.06
2016,8,11,9,45,297.5,332.5,1.75,19.5,564.0,482.89,371.07
2016,8,11,10,0,404.0,323.0,1.8,20.0,645.0,563.41,430.54
2016,8,11,10,15,642.5,221.0,1.85,20.0,753.5,661.3,505.4
2016,8,11,10,30,881.0,119.0,1.9,20.0,862.0,771.59,586.19
2016,8,11,10,45,885.5,120.5,1.95,20.5,884.5,813.67,612.64
2016,8,11,11,0,890.0,122.0,2.0,21.0,907.0,853.46,637.89
2016,8,11,11,15,894.0,123.0,2.05,21.0,922.5,889.91,661.92
2016,8,11,11,30,898.0,124.0,2.1,21.0,938.0,923.7,684.11
2016,8,11,11,45,899.5,124.5,2.15,21.5,946.0,951.92,701.26
2016,8,11,12,0,901.0,125.0,2.2,22.0,954.0,977.05,716.4
2016,8,11,12,15,901.5,125.0,2.25,22.0,954.0,997.55,729.94
2016,8,11,12,30,902.0,125.0,2.3,22.0,954.0,1014.71,741.45
2016,8,11,12,45,895.5,127.5,2.35,22.0,945.0,1024.08,748.06
2016,8,11,13,0,889.0,130.0,2.4,22.0,936.0,1029.88,752.58
2016,8,11,13,15,885.5,129.5,2.45,21.5,920.5,1032.05,756.37
2016,8,11,13,30,882.0,129.0,2.5,21.0,905.0,1030.68,758.03
2016,8,11,13,45,878.0,127.0,2.55,21.0,883.0,1023.69,754.74
2016,8,11,14,0,874.0,125.0,2.6,21.0,861.0,1013.2,749.31
2016,8,11,14,15,866.5,123.0,2.6,21.0,831.0,995.83,738.96
2016,8,11,14,30,859.0,121.0,2.6,21.0,801.0,975.2,726.6
2016,8,11,14,45,850.0,118.5,2.6,21.0,766.0,949.48,710.88
2016,8,11,15,0,841.0,116.0,2.6,21.0,731.0,928.75,698.57
2016,8,11,15,15,827.0,113.5,2.6,20.5,689.5,892.56,676.99
2016,8,11,15,30,813.0,111.0,2.6,20.0,648.0,854.06,653.68
2016,8,11,15,45,796.5,107.0,2.6,20.0,602.5,809.69,624.7
2016,8,11,16,0,780.0,103.0,2.6,20.0,557.0,763.7,594.21
2016,8,11,16,15,757.0,99.5,2.6,19.5,507.5,711.91,560.1
2016,8,11,16,30,734.0,96.0,2.6,19.0,458.0,662.45,526.94
2016,8,11,16,45,704.0,90.5,2.6,19.0,407.0,602.88,483.26
2016,8,11,17,0,674.0,85.0,2.6,19.0,356.0,544.14,438.41
2016,8,11,17,15,631.5,79.0,2.6,18.5,304.5,478.65,387.53
2016,8,11,17,30,589.0,73.0,2.6,18.0,253.0,415.97,336.92
2016,8,11,17,45,529.0,64.5,2.6,17.5,203.0,345.2,277.97
2016,8,11,18,0,469.0,56.0,2.6,17.0,153.0,279.96,221.63
2016,8,11,18,15,377.5,45.0,2.5,16.5,108.5,206.33,157.66
2016,8,11,18,30,286.0,34.0,2.4,16.0,64.0,142.89,100.0
2016,8,11,18,45,143.0,17.0,2.3,15.5,32.0,64.29,0.58
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,149.0,16.5,1.9,12.5,32.5,12.87,0.0
2016,8,12,6,0,298.0,33.0,2.0,13.0,65.0,26.29,16.44
2016,8,12,6,15,389.0,44.0,1.95,13.5,110.0,33.91,24.17
2016,8,12,6,30,480.0,55.0,1.9,14.0,155.0,41.12,30.97
2016,8,12,6,45,543.0,62.5,1.9,14.5,205.0,44.89,34.5
2016,8,12,7,0,606.0,70.0,1.9,15.0,255.0,48.48,37.7
2016,8,12,7,15,341.5,115.0,1.9,15.5,223.5,92.82,66.08
2016,8,12,7,30,77.0,160.0,1.9,16.0,192.0,140.92,109.47
2016,8,12,7,45,98.5,184.5,1.9,16.5,230.5,170.96,132.16
2016,8,12,8,0,120.0,209.0,1.9,17.0,269.0,199.95,154.44
2016,8,12,8,15,168.0,230.5,1.85,17.5,323.5,241.09,185.84
2016,8,12,8,30,216.0,252.0,1.8,18.0,378.0,288.05,222.07
2016,8,12,8,45,527.0,176.0,1.8,18.5,515.5,356.19,271.99
2016,8,12,9,0,838.0,100.0,1.8,19.0,653.0,462.8,353.86
2016,8,12,9,15,851.0,102.0,1.85,19.5,694.5,521.15,400.33
2016,8,12,9,30,864.0,104.0,1.9,20.0,736.0,576.47,443.35
2016,8,12,9,45,871.5,107.0,1.95,20.5,771.0,628.97,482.9
2016,8,12,10,0,879.0,110.0,2.0,21.0,806.0,680.26,520.35
2016,8,12,10,15,886.0,111.5,2.1,21.0,835.5,728.39,555.92
2016,8,12,10,30,893.0,113.0,2.2,21.0,865.0,774.8,587.87
2016,8,12,10,45,899.0,113.5,2.3,21.5,887.5,817.56,615.82
2016,8,12,11,0,905.0,114.0,2.4,22.0,910.0,858.1,642.0
2016,8,12,11,15,908.5,115.0,2.45,22.0,925.5,894.58,666.12
2016,8,12,11,30,912.0,116.0,2.5,22.0,941.0,928.32,688.34
2016,8,12,11,45,914.5,115.5,2.6,22.0,949.0,956.77,707.49
2016,8,12,12,0,917.0,115.0,2.7,22.0,957.0,982.12,724.67
2016,8,12,12,15,917.0,115.0,2.75,22.0,957.0,1002.35,738.12
2016,8,12,12,30,917.0,115.0,2.8,22.0,957.0,1019.16,749.46
2016,8,12,12,45,918.5,113.0,2.85,22.0,950.0,1031.91,758.28
2016,8,12,13,0,920.0,111.0,2.9,22.0,943.0,1041.07,764.93
2016,8,12,13,15,917.0,110.0,2.9,22.0,927.5,1043.14,766.64
2016,8,12,13,30,914.0,109.0,2.9,22.0,912.0,1041.53,766.17
2016,8,12,13,45,910.0,108.0,2.9,22.0,889.5,1035.26,762.82
2016,8,12,14,0,906.0,107.0,2.9,22.0,867.0,1025.39,757.28
2016,8,12,14,15,899.0,105.5,2.85,22.0,837.5,1008.48,746.8
2016,8,12,14,30,892.0,104.0,2.8,22.0,808.0,988.19,734.24
2016,8,12,14,45,883.5,102.0,2.8,22.0,772.5,962.69,718.73
2016,8,12,15,0,875.0,100.0,2.8,22.0,737.0,934.15,701.2
2016,8,12,15,15,862.5,97.5,2.75,21.5,696.0,898.57,679.77
2016,8,12,15,30,850.0,95.0,2.7,21.0,655.0,860.55,656.5
2016,8,12,15,45,834.5,92.0,2.65,21.0,609.0,823.72,632.57
2016,8,12,16,0,819.0,89.0,2.6,21.0,563.0,778.3,602.34
2016,8,12,16,15,797.5,86.0,2.5,21.0,513.5,726.75,567.07
2016,8,12,16,30,776.0,83.0,2.4,21.0,464.0,674.47,530.76
2016,8,12,16,45,747.0,79.0,2.35,21.0,412.5,615.47,488.62
2016,8,12,17,0,718.0,75.0,2.3,21.0,361.0,557.07,444.33
2016,8,12,17,15,676.5,70.0,2.15,20.5,309.0,493.52,394.99
2016,8,12,17,30,635.0,65.0,2.0,20.0,257.0,430.4,344.27
2016,8,12,17,45,574.5,58.0,1.9,19.5,206.0,358.84,285.2
2016,8,12,18,0,514.0,51.0,1.8,19.0,155.0,292.83,228.64
2016,8,12,18,15,418.5,41.5,1.8,18.0,110.0,217.09,163.89
2016,8,12,18,30,323.0,32.0,1.8,17.0,65.0,151.95,104.34
2016,8,12,18,45,161.5,16.0,1.8,16.5,32.5,67.01,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,146.0,16.5,2.0,13.5,31.5,12.96,0.0
2016,8,13,6,0,292.0,33.0,2.1,14.0,63.0,26.44,16.34
2016,8,13,6,15,385.0,43.0,2.05,14.5,107.0,33.13,23.34
2016,8,13,6,30,478.0,53.0,2.0,15.0,151.0,39.49,29.37
2016,8,13,6,45,540.5,60.0,1.95,15.5,201.0,42.92,32.6
2016,8,13,7,0,603.0,67.0,1.9,16.0,251.0,46.19,35.52
2016,8,13,7,15,645.0,72.5,1.85,16.5,302.0,68.25,39.39
2016,8,13,7,30,687.0,78.0,1.8,17.0,353.0,118.02,65.6
2016,8,13,7,45,720.0,81.5,1.75,18.0,404.5,173.7,106.76
2016,8,13,8,0,753.0,85.0,1.7,19.0,456.0,228.92,152.3
2016,8,13,8,15,775.5,88.0,1.7,19.5,504.5,284.4,200.5
2016,8,13,8,30,798.0,91.0,1.7,20.0,553.0,341.92,250.25
2016,8,13,8,45,816.5,93.0,1.7,20.5,599.0,398.78,298.55
2016,8,13,9,0,835.0,95.0,1.7,21.0,645.0,459.58,348.25
2016,8,13,9,15,848.0,97.0,1.75,21.0,686.0,514.91,393.22
2016,8,13,9,30,861.0,99.0,1.8,21.0,727.0,570.06,436.74
2016,8,13,9,45,874.5,98.5,1.85,21.5,763.5,622.8,476.42
2016,8,13,10,0,888.0,98.0,1.9,22.0,800.0,674.85,514.39
2016,8,13,10,15,895.0,99.5,1.95,22.0,829.0,723.31,549.42
2016,8,13,10,30,902.0,101.0,2.0,22.0,858.0,770.04,580.98
2016,8,13,10,45,908.0,101.5,2.05,22.5,881.0,813.07,608.55
2016,8,13,11,0,914.0,102.0,2.1,23.0,904.0,853.85,634.29
2016,8,13,11,15,917.0,102.5,2.15,23.0,919.0,889.62,657.73
2016,8,13,11,30,920.0,103.0,2.2,23.0,934.0,922.58,679.26
2016,8,13,11,45,922.5,103.0,2.3,23.5,942.0,951.61,697.35
2016,8,13,12,0,925.0,103.0,2.4,24.0,950.0,977.52,713.38
2016,8,13,12,15,925.0,103.0,2.45,24.0,949.5,997.77,726.69
2016,8,13,12,30,925.0,103.0,2.5,24.0,949.0,1014.56,737.9
2016,8,13,12,45,909.0,111.0,2.55,24.0,937.0,1020.32,742.15
2016,8,13,13,0,893.0,119.0,2.6,24.0,925.0,1022.29,744.19
2016,8,13,13,15,890.0,118.5,2.65,23.5,909.5,1024.79,748.18
2016,8,13,13,30,887.0,118.0,2.7,23.0,894.0,1023.72,750.0
2016,8,13,13,45,885.5,114.5,2.75,23.0,872.5,1017.4,747.09
2016,8,13,14,0,884.0,111.0,2.8,23.0,851.0,1007.49,741.99
2016,8,13,14,15,876.5,110.0,2.8,23.0,822.0,990.85,732.14
2016,8,13,14,30,869.0,109.0,2.8,23.0,793.0,970.94,720.26
2016,8,13,14,45,863.0,105.0,2.85,23.0,758.0,945.99,705.5
2016,8,13,15,0,857.0,101.0,2.9,23.0,723.0,917.94,688.63
2016,8,13,15,15,844.5,99.0,2.9,22.5,682.5,883.34,668.14
2016,8,13,15,30,832.0,97.0,2.9,22.0,642.0,853.26,650.6
2016,8,13,15,45,818.5,93.0,2.9,22.0,597.0,810.66,622.82
2016,8,13,16,0,805.0,89.0,2.9,22.0,552.0,766.19,593.45
2016,8,13,16,15,783.0,86.0,2.9,21.5,503.0,714.75,559.69
2016,8,13,16,30,761.0,83.0,2.9,21.0,454.0,662.66,524.67
2016,8,13,16,45,734.0,78.5,2.9,21.0,403.5,605.08,483.17
2016,8,13,17,0,707.0,74.0,2.9,21.0,353.0,547.96,439.52
2016,8,13,17,15,665.0,69.0,2.8,20.5,301.5,484.65,390.01
2016,8,13,17,30,623.0,64.0,2.7,20.0,250.0,421.88,339.16
2016,8,13,17,45,563.5,57.0,2.65,19.5,200.0,351.5,280.52
2016,8,13,18,0,504.0,50.0,2.6,19.0,150.0,286.6,224.37
2016,8,13,18,15,406.0,40.5,2.6,18.5,105.5,210.68,158.7
2016,8,13,18,30,308.0,31.0,2.6,18.0,61.0,145.71,98.2
2016,8,13,18,45,154.0,15.5,2.6,17.5,30.5,63.67,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,162.0,15.5,2.1,13.5,32.0,12.13,0.0
2016,8,14,6,0,324.0,31.0,2.2,14.0,64.0,24.69,14.73
2016,8,14,6,15,420.0,40.0,2.15,14.5,109.0,30.58,21.08
2016,8,14,6,30,516.0,49.0,2.1,15.0,154.0,36.2,26.45
2016,8,14,6,45,577.5,55.5,2.1,15.5,204.5,39.41,29.48
2016,8,14,7,0,639.0,62.0,2.1,16.0,255.0,42.47,32.22
2016,8,14,7,15,680.0,67.0,2.1,16.5,307.0,68.63,39.41
2016,8,14,7,30,721.0,72.0,2.1,17.0,359.0,119.65,65.73
2016,8,14,7,45,751.5,75.5,2.1,17.5,410.5,172.78,104.95
2016,8,14,8,0,782.0,79.0,2.1,18.0,462.0,229.38,152.34
2016,8,14,8,15,803.0,82.0,2.1,18.5,511.5,286.18,202.21
2016,8,14,8,30,824.0,85.0,2.1,19.0,561.0,344.82,253.49
2016,8,14,8,45,840.5,87.5,2.1,19.5,606.5,406.32,305.93
2016,8,14,9,0,857.0,90.0,2.1,20.0,652.0,464.59,354.34
2016,8,14,9,15,869.0,92.0,2.1,20.5,693.0,520.6,399.44
2016,8,14,9,30,881.0,94.0,2.1,21.0,734.0,576.3,442.69
2016,8,14,9,45,864.5,108.5,2.15,21.5,762.5,625.73,479.78
2016,8,14,10,0,848.0,123.0,2.2,22.0,791.0,671.65,513.06
2016,8,14,10,15,856.0,124.5,2.2,22.0,820.5,719.23,547.67
2016,8,14,10,30,864.0,126.0,2.2,22.0,850.0,765.25,579.22
2016,8,14,10,45,873.0,125.0,2.25,22.5,873.0,807.94,606.73
2016,8,14,11,0,882.0,124.0,2.3,23.0,896.0,848.67,632.6
2016,8,14,11,15,885.0,125.0,2.35,23.0,911.0,884.04,655.9
2016,8,14,11,30,888.0,126.0,2.4,23.0,926.0,916.69,677.35
2016,8,14,11,45,892.5,124.5,2.45,23.5,934.0,945.43,694.85
2016,8,14,12,0,897.0,123.0,2.5,24.0,942.0,971.21,710.38
2016,8,14,12,15,896.5,123.0,2.55,24.0,942.0,990.59,723.17
2016,8,14,12,30,896.0,123.0,2.6,24.0,942.0,1006.61,733.92
2016,8,14,12,45,890.0,125.0,2.65,24.0,932.5,1015.79,740.39
2016,8,14,13,0,884.0,127.0,2.7,24.0,923.0,1021.42,744.74
2016,8,14,13,15,880.0,126.5,2.75,23.5,907.0,1022.92,748.04
2016,8,14,13,30,876.0,126.0,2.8,23.0,891.0,1020.87,749.21
2016,8,14,13,45,870.0,125.0,2.85,23.0,868.0,1012.78,745.13
2016,8,14,14,0,864.0,124.0,2.9,23.0,845.0,1001.24,738.94
2016,8,14,14,15,856.0,122.5,2.95,23.0,815.5,983.85,728.99
2016,8,14,14,30,848.0,121.0,3.0,23.0,786.0,963.26,716.99
2016,8,14,14,45,838.0,118.5,3.05,23.0,750.5,944.81,706.47
2016,8,14,15,0,828.0,116.0,3.1,23.0,715.0,915.07,688.28
2016,8,14,15,15,814.5,113.5,3.15,22.5,674.0,879.48,667.34
2016,8,14,15,30,801.0,111.0,3.2,22.0,633.0,841.61,644.54
2016,8,14,15,45,784.0,107.0,3.25,21.5,587.5,797.04,616.6
2016,8,14,16,0,767.0,103.0,3.3,21.0,542.0,750.91,587.02
2016,8,14,16,15,743.5,99.5,3.3,20.5,493.5,699.09,552.4
2016,8,14,16,30,720.0,96.0,3.3,20.0,445.0,649.85,518.92
2016,8,14,16,45,690.0,90.5,3.35,20.0,394.0,590.81,475.02
2016,8,14,17,0,660.0,85.0,3.4,20.0,343.0,532.65,430.19
2016,8,14,17,15,615.5,78.5,3.3,19.5,292.0,466.1,377.7
2016,8,14,17,30,571.0,72.0,3.2,19.0,241.0,402.61,325.82
2016,8,14,17,45,508.5,63.5,3.15,18.5,191.5,331.74,266.31
2016,8,14,18,0,446.0,55.0,3.1,18.0,142.0,266.71,209.83
2016,8,14,18,15,346.5,43.5,3.0,17.5,99.0,191.33,144.49
2016,8,14,18,30,247.0,32.0,2.9,17.0,56.0,126.9,84.13
2016,8,14,18,45,123.5,16.0,2.85,16.5,28.0,54.64,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,157.0,16.0,2.15,12.5,31.5,12.68,0.0
2016,8,15,6,0,314.0,32.0,2.2,13.0,63.0,25.8,15.54
2016,8,15,6,15,414.0,42.0,2.15,13.5,108.5,32.54,22.85
2016,8,15,6,30,514.0,52.0,2.1,14.0,154.0,38.95,28.99
2016,8,15,6,45,257.0,58.5,2.1,14.5,109.5,42.23,32.11
2016,8,15,7,0,0.0,65.0,2.1,15.0,65.0,60.11,48.02
2016,8,15,7,15,0.0,78.5,2.05,15.5,78.5,72.2,55.77
2016,8,15,7,30,0.0,92.0,2.0,16.0,92.0,84.42,65.76
2016,8,15,7,45,0.0,116.5,2.0,16.5,116.5,106.09,83.42
2016,8,15,8,0,0.0,141.0,2.0,17.0,141.0,127.95,100.9
2016,8,15,8,15,0.0,151.0,1.95,17.0,151.0,137.58,108.37
2016,8,15,8,30,0.0,161.0,1.9,17.0,161.0,147.19,115.78
2016,8,15,8,45,9.0,195.5,1.85,17.5,201.5,181.79,142.81
2016,8,15,9,0,18.0,230.0,1.8,18.0,242.0,217.69,170.46
2016,8,15,9,15,29.0,263.0,1.8,18.5,283.5,252.49,196.9
2016,8,15,9,30,40.0,296.0,1.8,19.0,325.0,291.36,226.13
2016,8,15,9,45,170.0,325.5,1.85,19.5,458.0,400.61,309.8
2016,8,15,10,0,300.0,355.0,1.9,20.0,591.0,524.25,401.57
2016,8,15,10,15,621.5,225.5,1.95,20.0,737.5,651.15,498.99
2016,8,15,10,30,943.0,96.0,2.0,20.0,884.0,795.42,603.83
2016,8,15,10,45,948.5,96.5,2.1,20.5,907.0,839.73,631.75
2016,8,15,11,0,954.0,97.0,2.2,21.0,930.0,881.6,658.68
2016,8,15,11,15,957.0,97.5,2.25,21.0,945.5,918.73,683.07
2016,8,15,11,30,960.0,98.0,2.3,21.0,961.0,952.89,705.43
2016,8,15,11,45,961.0,98.5,2.4,21.0,968.5,982.1,725.04
2016,8,15,12,0,962.0,99.0,2.5,21.0,976.0,1007.97,742.53
2016,8,15,12,15,962.0,99.0,2.5,21.0,975.5,1028.9,755.85
2016,8,15,12,30,962.0,99.0,2.5,21.0,975.0,1046.22,766.95
2016,8,15,12,45,953.5,103.0,2.55,21.0,965.0,1055.65,773.61
2016,8,15,13,0,945.0,107.0,2.6,21.0,955.0,1061.24,778.01
2016,8,15,13,15,941.5,106.0,2.6,21.0,938.5,1062.76,779.41
2016,8,15,13,30,938.0,105.0,2.6,21.0,922.0,1060.48,778.54
2016,8,15,13,45,934.0,103.5,2.6,21.0,899.0,1053.4,774.73
2016,8,15,14,0,930.0,102.0,2.6,21.0,876.0,1042.6,768.68
2016,8,15,14,15,923.0,101.0,2.6,20.5,845.5,1025.76,760.28
2016,8,15,14,30,916.0,100.0,2.6,20.0,815.0,1005.46,749.69
2016,8,15,14,45,907.5,97.5,2.6,20.0,778.5,978.72,733.43
2016,8,15,15,0,899.0,95.0,2.6,20.0,742.0,948.85,715.09
2016,8,15,15,15,886.0,93.0,2.6,19.5,699.5,912.55,693.64
2016,8,15,15,30,873.0,91.0,2.6,19.0,657.0,873.76,670.24
2016,8,15,15,45,857.5,88.0,2.6,19.0,610.5,829.48,641.43
2016,8,15,16,0,842.0,85.0,2.6,19.0,564.0,789.47,615.31
2016,8,15,16,15,820.0,82.0,2.55,18.5,513.5,736.51,580.2
2016,8,15,16,30,798.0,79.0,2.5,18.0,463.0,682.79,543.83
2016,8,15,16,45,769.0,75.0,2.5,18.0,410.5,622.74,500.69
2016,8,15,17,0,740.0,71.0,2.5,18.0,358.0,563.24,455.06
2016,8,15,17,15,697.5,66.0,2.45,17.5,305.0,495.66,402.11
2016,8,15,17,30,655.0,61.0,2.4,17.0,252.0,433.27,351.09
2016,8,15,17,45,591.5,54.5,2.35,16.5,200.5,360.01,289.44
2016,8,15,18,0,528.0,48.0,2.3,16.0,149.0,292.64,230.52
2016,8,15,18,15,424.0,38.5,2.15,15.5,103.5,213.56,161.28
2016,8,15,18,30,320.0,29.0,2.0,15.0,58.0,146.22,94.95
2016,8,15,18,45,160.0,14.5,1.95,14.5,29.0,53.37,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,16.0,2.0,12.5,28.5,12.62,0.0
2016,8,16,6,0,257.0,32.0,2.1,13.0,57.0,25.9,15.41
2016,8,16,6,15,353.5,43.5,2.05,13.5,100.5,34.01,24.1
2016,8,16,6,30,450.0,55.0,2.0,14.0,144.0,41.68,31.38
2016,8,16,6,45,225.0,66.0,2.0,14.5,110.5,47.83,37.08
2016,8,16,7,0,0.0,77.0,2.0,15.0,77.0,69.96,56.73
2016,8,16,7,15,0.0,93.5,2.0,15.5,93.5,84.5,66.12
2016,8,16,7,30,0.0,110.0,2.0,16.0,110.0,99.42,78.28
2016,8,16,7,45,0.0,123.0,2.0,16.5,123.0,111.53,87.91
2016,8,16,8,0,0.0,136.0,2.0,17.0,136.0,123.67,97.4
2016,8,16,8,15,4.0,160.0,1.95,17.5,162.5,146.37,115.21
2016,8,16,8,30,8.0,184.0,1.9,18.0,189.0,169.76,133.32
2016,8,16,8,45,95.5,240.0,1.9,18.5,302.5,250.31,195.37
2016,8,16,9,0,183.0,296.0,1.9,19.0,416.0,342.3,265.49
2016,8,16,9,15,229.0,310.0,1.9,19.0,469.5,391.19,302.79
2016,8,16,9,30,275.0,324.0,1.9,19.0,523.0,444.0,342.98
2016,8,16,9,45,360.0,312.0,1.9,19.5,586.0,503.04,387.25
2016,8,16,10,0,445.0,300.0,1.9,20.0,649.0,570.44,436.95
2016,8,16,10,15,650.5,216.5,1.95,20.0,747.5,663.17,507.67
2016,8,16,10,30,856.0,133.0,2.0,20.0,846.0,765.64,583.15
2016,8,16,10,45,862.0,134.5,2.05,20.5,868.5,808.1,610.08
2016,8,16,11,0,868.0,136.0,2.1,21.0,891.0,848.45,635.8
2016,8,16,11,15,871.5,136.5,2.15,21.0,906.5,883.4,658.92
2016,8,16,11,30,875.0,137.0,2.2,21.0,922.0,915.71,680.24
2016,8,16,11,45,877.0,137.5,2.25,21.5,929.5,943.85,697.45
2016,8,16,12,0,879.0,138.0,2.3,22.0,937.0,968.99,712.66
2016,8,16,12,15,878.5,138.0,2.3,22.0,936.5,988.12,724.85
2016,8,16,12,30,878.0,138.0,2.3,22.0,936.0,1003.93,735.0
2016,8,16,12,45,872.5,140.0,2.35,22.0,926.5,1013.45,741.74
2016,8,16,13,0,867.0,142.0,2.4,22.0,917.0,1019.47,746.42
2016,8,16,13,15,863.0,141.0,2.4,22.0,901.0,1020.43,747.44
2016,8,16,13,30,859.0,140.0,2.4,22.0,885.0,1017.89,746.38
2016,8,16,13,45,853.5,138.0,2.45,22.0,862.0,1009.33,742.1
2016,8,16,14,0,848.0,136.0,2.5,22.0,839.0,1006.55,741.76
2016,8,16,14,15,839.5,134.5,2.5,21.5,809.0,988.72,732.51
2016,8,16,14,30,831.0,133.0,2.5,21.0,779.0,967.68,721.31
2016,8,16,14,45,820.5,130.0,2.5,21.0,743.0,940.02,704.33
2016,8,16,15,0,810.0,127.0,2.5,21.0,707.0,909.54,685.45
2016,8,16,15,15,795.0,124.0,2.5,20.5,665.5,872.38,663.19
2016,8,16,15,30,780.0,121.0,2.5,20.0,624.0,833.06,639.18
2016,8,16,15,45,761.5,117.0,2.5,20.0,578.5,787.78,609.43
2016,8,16,16,0,743.0,113.0,2.5,20.0,533.0,744.75,580.9
2016,8,16,16,15,717.5,108.0,2.5,19.5,483.5,690.51,544.76
2016,8,16,16,30,692.0,103.0,2.5,19.0,434.0,636.08,507.34
2016,8,16,16,45,659.5,97.0,2.5,19.0,383.0,575.92,462.4
2016,8,16,17,0,627.0,91.0,2.5,19.0,332.0,516.92,416.99
2016,8,16,17,15,580.0,84.0,2.5,18.5,281.0,449.89,364.44
2016,8,16,17,30,533.0,77.0,2.5,18.0,230.0,386.21,312.59
2016,8,16,17,45,467.5,67.0,2.55,17.5,181.0,314.28,252.36
2016,8,16,18,0,402.0,57.0,2.6,17.0,132.0,248.58,195.46
2016,8,16,18,15,302.5,43.5,2.5,16.5,90.0,172.98,129.98
2016,8,16,18,30,203.0,30.0,2.4,16.0,48.0,110.43,68.78
2016,8,16,18,45,101.5,15.0,2.35,15.5,24.0,39.17,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.0,15.5,2.0,14.5,25.5,12.23,0.0
2016,8,17,6,0,210.0,31.0,2.1,15.0,51.0,24.2,13.65
2016,8,17,6,15,303.5,44.0,2.05,15.0,92.5,33.7,23.62
2016,8,17,6,30,397.0,57.0,2.0,15.0,134.0,43.59,32.9
2016,8,17,6,45,461.5,66.5,1.95,15.5,182.5,48.91,37.87
2016,8,17,7,0,526.0,76.0,1.9,16.0,231.0,53.96,42.38
2016,8,17,7,15,268.5,105.5,1.85,16.5,185.5,88.05,64.09
2016,8,17,7,30,11.0,135.0,1.8,17.0,140.0,120.38,94.88
2016,8,17,7,45,24.0,160.5,1.75,17.5,172.0,145.68,114.45
2016,8,17,8,0,37.0,186.0,1.7,18.0,204.0,168.52,131.86
2016,8,17,8,15,54.5,213.5,1.65,18.5,243.5,200.36,156.31
2016,8,17,8,30,72.0,241.0,1.6,19.0,283.0,234.73,182.6
2016,8,17,8,45,109.5,268.5,1.6,19.5,337.5,279.24,216.34
2016,8,17,9,0,147.0,296.0,1.6,20.0,392.0,326.42,251.92
2016,8,17,9,15,201.0,311.5,1.6,20.0,452.0,378.59,291.56
2016,8,17,9,30,255.0,327.0,1.6,20.0,512.0,435.75,334.64
2016,8,17,9,45,319.5,328.0,1.65,20.5,571.0,493.02,377.03
2016,8,17,10,0,384.0,329.0,1.7,21.0,630.0,555.85,422.85
2016,8,17,10,15,622.0,225.0,1.75,21.0,733.0,651.24,495.83
2016,8,17,10,30,860.0,121.0,1.8,21.0,836.0,757.37,573.84
2016,8,17,10,45,866.0,122.0,1.9,21.5,858.5,799.42,600.72
2016,8,17,11,0,872.0,123.0,2.0,22.0,881.0,839.33,626.5
2016,8,17,11,15,876.0,124.0,2.05,22.0,896.5,875.21,650.16
2016,8,17,11,30,880.0,125.0,2.1,22.0,912.0,908.46,672.02
2016,8,17,11,45,882.0,125.5,2.15,22.5,919.5,936.61,689.16
2016,8,17,12,0,884.0,126.0,2.2,23.0,927.0,961.73,704.31
2016,8,17,12,15,884.0,126.0,2.25,23.0,927.0,981.3,717.26
2016,8,17,12,30,884.0,126.0,2.3,23.0,927.0,997.54,728.19
2016,8,17,12,45,869.5,133.0,2.4,23.0,915.0,1003.21,732.96
2016,8,17,13,0,855.0,140.0,2.5,23.0,903.0,1005.26,735.58
2016,8,17,13,15,851.0,139.0,2.55,22.5,887.0,1006.09,738.49
2016,8,17,13,30,847.0,138.0,2.6,22.0,871.0,1003.47,739.29
2016,8,17,13,45,841.5,136.5,2.65,22.0,848.0,1004.59,741.27
2016,8,17,14,0,836.0,135.0,2.7,22.0,825.0,993.12,735.06
2016,8,17,14,15,827.0,133.0,2.7,22.0,795.5,974.31,723.73
2016,8,17,14,30,818.0,131.0,2.7,22.0,766.0,952.35,710.44
2016,8,17,14,45,807.0,128.5,2.7,22.0,730.0,924.94,693.52
2016,8,17,15,0,796.0,126.0,2.7,22.0,694.0,894.8,674.74
2016,8,17,15,15,780.5,123.0,2.7,21.5,652.5,857.49,652.22
2016,8,17,15,30,765.0,120.0,2.7,21.0,611.0,818.1,628.0
2016,8,17,15,45,745.5,116.0,2.7,20.5,565.5,772.42,598.93
2016,8,17,16,0,726.0,112.0,2.7,20.0,520.0,729.1,571.05
2016,8,17,16,15,699.5,107.5,2.7,19.5,471.0,675.32,534.88
2016,8,17,16,30,673.0,103.0,2.7,19.0,422.0,621.48,497.35
2016,8,17,16,45,637.5,97.5,2.75,19.0,371.5,560.71,451.71
2016,8,17,17,0,602.0,92.0,2.8,19.0,321.0,501.41,405.81
2016,8,17,17,15,553.5,84.5,2.75,18.5,270.5,434.2,352.6
2016,8,17,17,30,505.0,77.0,2.7,18.0,220.0,370.55,300.39
2016,8,17,17,45,434.5,67.0,2.7,17.5,172.0,297.83,239.24
2016,8,17,18,0,364.0,57.0,2.7,17.0,124.0,230.48,181.0
2016,8,17,18,15,266.0,43.0,2.65,16.5,83.5,158.99,118.94
2016,8,17,18,30,168.0,29.0,2.6,16.0,43.0,97.47,57.5
2016,8,17,18,45,84.0,14.5,2.55,15.5,21.5,34.22,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,91.0,16.0,1.7,13.5,24.5,15.25,0.0
2016,8,18,6,0,182.0,32.0,1.8,14.0,49.0,25.05,14.12
2016,8,18,6,15,277.5,46.0,1.8,14.5,90.0,35.32,25.04
2016,8,18,6,30,373.0,60.0,1.8,15.0,131.0,45.17,34.27
2016,8,18,6,45,438.5,70.0,1.8,15.5,179.0,52.17,40.74
2016,8,18,7,0,504.0,80.0,1.8,16.0,227.0,57.5,45.5
2016,8,18,7,15,267.5,112.0,1.8,16.5,192.0,92.37,67.86
2016,8,18,7,30,31.0,144.0,1.8,17.0,157.0,124.6,97.56
2016,8,18,7,45,57.0,172.0,1.8,17.5,198.5,154.8,120.45
2016,8,18,8,0,83.0,200.0,1.8,18.0,240.0,188.71,146.36
2016,8,18,8,15,72.0,218.5,1.75,18.0,256.0,208.93,162.92
2016,8,18,8,30,61.0,237.0,1.7,18.0,272.0,227.89,178.21
2016,8,18,8,45,168.0,259.0,1.7,18.5,366.0,291.59,226.29
2016,8,18,9,0,275.0,281.0,1.7,19.0,460.0,368.62,284.74
2016,8,18,9,15,297.0,296.5,1.7,19.0,500.5,412.28,318.34
2016,8,18,9,30,319.0,312.0,1.7,19.0,541.0,458.02,353.14
2016,8,18,9,45,329.5,326.5,1.75,19.5,574.0,497.85,382.39
2016,8,18,10,0,340.0,341.0,1.8,20.0,607.0,538.23,411.48
2016,8,18,10,15,374.0,341.0,1.85,20.0,643.5,582.12,443.95
2016,8,18,10,30,408.0,341.0,1.9,20.0,680.0,630.55,479.21
2016,8,18,10,45,553.0,280.5,1.95,20.5,752.5,709.11,537.12
2016,8,18,11,0,698.0,220.0,2.0,21.0,825.0,796.52,599.72
2016,8,18,11,15,584.0,286.5,2.05,21.0,799.0,790.51,592.16
2016,8,18,11,30,470.0,353.0,2.1,21.0,773.0,776.24,579.47
2016,8,18,11,45,491.5,335.5,2.15,21.5,778.0,796.83,593.77
2016,8,18,12,0,513.0,318.0,2.2,22.0,783.0,816.08,606.81
2016,8,18,12,15,606.5,275.0,2.25,22.0,823.5,878.69,651.96
2016,8,18,12,30,700.0,232.0,2.3,22.0,864.0,940.54,694.83
2016,8,18,12,45,701.5,228.5,2.35,22.0,857.5,950.62,701.53
2016,8,18,13,0,703.0,225.0,2.4,22.0,851.0,957.69,706.89
2016,8,18,13,15,698.5,223.0,2.4,21.5,835.5,957.27,708.35
2016,8,18,13,30,694.0,221.0,2.4,21.0,820.0,953.75,707.96
2016,8,18,13,45,686.0,218.5,2.45,21.0,797.5,943.16,702.14
2016,8,18,14,0,678.0,216.0,2.5,21.0,775.0,929.62,694.48
2016,8,18,14,15,667.5,212.5,2.5,20.5,746.0,909.73,683.51
2016,8,18,14,30,657.0,209.0,2.5,20.0,717.0,887.19,670.77
2016,8,18,14,45,645.5,203.0,2.55,20.0,682.5,858.56,652.96
2016,8,18,15,0,634.0,197.0,2.6,20.0,648.0,827.66,633.49
2016,8,18,15,15,616.0,191.5,2.6,19.5,608.0,789.38,609.28
2016,8,18,15,30,598.0,186.0,2.6,19.0,568.0,749.59,583.42
2016,8,18,15,45,580.0,177.0,2.65,19.0,525.0,699.95,549.39
2016,8,18,16,0,562.0,168.0,2.7,19.0,482.0,654.75,517.8
2016,8,18,16,15,441.0,173.0,2.7,18.5,405.5,546.54,436.99
2016,8,18,16,30,320.0,178.0,2.7,18.0,329.0,435.63,351.88
2016,8,18,16,45,380.5,152.0,2.7,18.0,310.5,443.76,360.07
2016,8,18,17,0,441.0,126.0,2.7,18.0,292.0,434.06,353.17
2016,8,18,17,15,394.0,112.5,2.65,17.5,244.0,369.66,301.48
2016,8,18,17,30,347.0,99.0,2.6,17.0,196.0,309.22,251.66
2016,8,18,17,45,290.0,82.0,2.55,16.5,151.5,244.45,196.95
2016,8,18,18,0,233.0,65.0,2.5,16.0,107.0,178.55,140.34
2016,8,18,18,15,161.5,44.5,2.4,15.5,69.5,116.71,86.68
2016,8,18,18,30,90.0,24.0,2.3,15.0,32.0,60.26,31.57
2016,8,18,18,45,45.0,12.0,2.25,15.0,16.0,22.27,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,50.0,13.5,2.0,13.5,18.0,12.87,0.0
2016,8,19,6,0,100.0,27.0,2.1,14.0,36.0,22.39,11.72
2016,8,19,6,15,167.0,47.5,2.1,14.5,74.0,38.37,27.62
2016,8,19,6,30,234.0,68.0,2.1,15.0,112.0,53.79,41.79
2016,8,19,6,45,289.0,85.0,2.1,15.5,156.5,62.76,50.05
2016,8,19,7,0,344.0,102.0,2.1,16.0,201.0,73.65,59.73
2016,8,19,7,15,172.0,106.0,2.05,16.5,155.5,85.46,63.79
2016,8,19,7,30,0.0,110.0,2.0,17.0,110.0,99.27,77.88
2016,8,19,7,45,6.5,138.5,1.95,17.5,141.5,125.21,98.57
2016,8,19,8,0,13.0,167.0,1.9,18.0,173.0,152.25,119.79
2016,8,19,8,15,25.0,194.0,1.85,18.0,207.5,180.63,141.92
2016,8,19,8,30,37.0,221.0,1.8,18.0,242.0,207.07,162.41
2016,8,19,8,45,92.0,257.5,1.8,18.5,315.5,263.45,205.5
2016,8,19,9,0,147.0,294.0,1.8,19.0,389.0,324.88,252.18
2016,8,19,9,15,139.5,314.0,1.8,19.0,409.0,350.33,271.59
2016,8,19,9,30,132.0,334.0,1.8,19.0,429.0,375.01,290.17
2016,8,19,9,45,135.5,352.5,1.8,19.5,454.0,404.23,311.37
2016,8,19,10,0,139.0,371.0,1.8,20.0,479.0,433.79,332.43
2016,8,19,10,15,218.0,376.5,1.85,20.0,553.5,504.37,385.55
2016,8,19,10,30,297.0,382.0,1.9,20.0,628.0,584.15,444.27
2016,8,19,10,45,405.5,353.0,1.95,20.5,698.5,661.78,500.6
2016,8,19,11,0,514.0,324.0,2.0,21.0,769.0,743.97,559.0
2016,8,19,11,15,589.5,283.5,2.05,21.0,802.0,792.58,594.27
2016,8,19,11,30,665.0,243.0,2.1,21.0,835.0,843.43,631.06
2016,8,19,11,45,661.5,247.5,2.2,21.5,840.5,867.07,646.09
2016,8,19,12,0,658.0,252.0,2.3,22.0,846.0,888.11,659.53
2016,8,19,12,15,658.0,252.0,2.35,22.0,846.0,905.35,671.44
2016,8,19,12,30,658.0,252.0,2.4,22.0,846.0,919.91,681.61
2016,8,19,12,45,666.5,245.0,2.45,22.0,841.0,932.98,691.1
2016,8,19,13,0,675.0,238.0,2.5,22.0,836.0,943.22,698.54
2016,8,19,13,15,670.0,236.0,2.55,21.5,821.0,942.21,700.01
2016,8,19,13,30,665.0,234.0,2.6,21.0,806.0,938.19,699.69
2016,8,19,13,45,654.5,232.5,2.65,21.0,783.0,926.25,692.85
2016,8,19,14,0,644.0,231.0,2.7,21.0,760.0,911.48,684.24
2016,8,19,14,15,558.5,256.5,2.7,21.0,703.0,845.01,637.92
2016,8,19,14,30,473.0,282.0,2.7,21.0,646.0,783.28,594.32
2016,8,19,14,45,532.0,247.5,2.7,21.0,639.0,794.07,605.3
2016,8,19,15,0,591.0,213.0,2.7,21.0,632.0,804.28,615.2
2016,8,19,15,15,573.0,206.5,2.7,20.5,592.0,761.49,587.25
2016,8,19,15,30,555.0,200.0,2.7,20.0,552.0,722.26,561.62
2016,8,19,15,45,532.0,191.0,2.75,20.0,508.5,675.11,528.93
2016,8,19,16,0,509.0,182.0,2.8,20.0,465.0,627.66,495.41
2016,8,19,16,15,480.5,171.5,2.8,19.5,418.5,574.35,457.44
2016,8,19,16,30,452.0,161.0,2.8,19.0,372.0,521.85,419.08
2016,8,19,16,45,417.5,147.5,2.8,18.5,324.5,463.09,374.78
2016,8,19,17,0,383.0,134.0,2.8,18.0,277.0,406.39,330.76
2016,8,19,17,15,338.5,118.0,2.8,17.5,230.0,343.57,280.42
