Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,17,30,294.0,102.0,2.8,17.0,183.0,276.31,225.1
2016,8,19,17,45,241.0,82.5,2.8,17.0,139.5,214.19,172.13
2016,8,19,18,0,188.0,63.0,2.8,17.0,96.0,157.42,122.87
2016,8,19,18,15,128.0,41.5,2.75,16.5,60.5,100.88,73.82
2016,8,19,18,30,68.0,20.0,2.7,16.0,25.0,47.61,21.16
2016,8,19,18,45,34.0,10.0,2.65,15.5,12.5,17.64,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,41.0,12.5,1.8,13.5,16.0,11.91,0.0
2016,8,20,6,0,82.0,25.0,1.9,14.0,32.0,20.8,10.16
2016,8,20,6,15,141.5,46.5,1.9,14.5,68.5,37.57,26.88
2016,8,20,6,30,201.0,68.0,1.9,15.0,105.0,53.72,41.7
2016,8,20,6,45,253.0,87.0,1.95,15.5,149.0,67.51,54.21
2016,8,20,7,0,305.0,106.0,2.0,16.0,193.0,80.81,66.0
2016,8,20,7,15,265.0,127.5,1.95,16.5,214.0,102.6,76.7
2016,8,20,7,30,225.0,149.0,1.9,17.0,235.0,135.52,98.97
2016,8,20,7,45,247.0,169.5,1.9,17.5,276.5,172.23,126.38
2016,8,20,8,0,269.0,190.0,1.9,18.0,318.0,211.85,157.74
2016,8,20,8,15,274.5,212.0,1.9,18.0,355.0,251.08,190.31
2016,8,20,8,30,280.0,234.0,1.9,18.0,392.0,291.12,223.38
2016,8,20,8,45,309.5,249.0,1.9,18.5,437.5,335.28,258.41
2016,8,20,9,0,339.0,264.0,1.9,19.0,483.0,382.58,295.36
2016,8,20,9,15,336.5,284.5,1.95,19.5,513.5,421.73,325.58
2016,8,20,9,30,334.0,305.0,2.0,20.0,544.0,460.37,354.63
2016,8,20,9,45,346.5,319.0,2.05,20.5,577.5,501.68,385.11
2016,8,20,10,0,359.0,333.0,2.1,21.0,611.0,543.69,415.47
2016,8,20,10,15,431.5,317.0,2.15,21.0,664.0,602.58,459.5
2016,8,20,10,30,504.0,301.0,2.2,21.0,717.0,665.24,505.62
2016,8,20,10,45,598.5,258.5,2.3,21.0,765.5,725.0,550.31
2016,8,20,11,0,693.0,216.0,2.4,21.0,814.0,788.77,597.37
2016,8,20,11,15,698.0,217.5,2.45,21.0,828.5,822.21,620.45
2016,8,20,11,30,703.0,219.0,2.5,21.0,843.0,853.63,641.9
2016,8,20,11,45,707.0,219.0,2.6,21.5,851.0,880.44,659.08
2016,8,20,12,0,711.0,219.0,2.7,22.0,859.0,904.82,674.61
2016,8,20,12,15,711.0,219.0,2.75,22.0,858.5,922.78,686.8
2016,8,20,12,30,711.0,219.0,2.8,22.0,858.0,937.87,697.21
2016,8,20,12,45,692.5,227.5,2.9,22.0,845.5,940.61,699.9
2016,8,20,13,0,674.0,236.0,3.0,22.0,833.0,940.07,700.61
2016,8,20,13,15,669.0,234.5,3.0,21.5,817.5,939.51,702.04
2016,8,20,13,30,664.0,233.0,3.0,21.0,802.0,935.96,701.58
2016,8,20,13,45,663.5,226.0,3.05,21.0,782.0,928.17,697.41
2016,8,20,14,0,663.0,219.0,3.1,21.0,762.0,917.36,691.34
2016,8,20,14,15,652.5,215.5,3.1,21.0,733.0,897.53,678.86
2016,8,20,14,30,642.0,212.0,3.1,21.0,704.0,875.11,664.7
2016,8,20,14,45,636.0,203.5,3.1,21.0,671.0,849.18,648.13
2016,8,20,15,0,630.0,195.0,3.1,21.0,638.0,820.79,629.82
2016,8,20,15,15,612.0,189.0,3.1,20.5,598.0,781.98,605.0
2016,8,20,15,30,594.0,183.0,3.1,20.0,558.0,741.69,578.56
2016,8,20,15,45,579.5,172.5,3.1,20.0,516.0,693.23,544.95
2016,8,20,16,0,565.0,162.0,3.1,20.0,474.0,649.04,513.76
2016,8,20,16,15,536.0,153.5,3.1,19.5,427.0,595.39,475.46
2016,8,20,16,30,507.0,145.0,3.1,19.0,380.0,542.44,436.71
2016,8,20,16,45,478.0,132.5,3.1,19.0,332.5,485.97,393.45
2016,8,20,17,0,449.0,120.0,3.1,19.0,285.0,430.92,350.11
2016,8,20,17,15,401.5,106.5,3.1,18.5,237.0,365.92,298.04
2016,8,20,17,30,354.0,93.0,3.1,18.0,189.0,304.95,247.61
2016,8,20,17,45,298.0,76.5,3.1,17.5,145.0,241.0,193.35
2016,8,20,18,0,242.0,60.0,3.1,17.0,101.0,182.83,142.78
2016,8,20,18,15,167.0,40.5,3.0,16.5,64.0,120.45,88.26
2016,8,20,18,30,92.0,21.0,2.9,16.0,27.0,61.3,24.16
2016,8,20,18,45,46.0,10.5,2.85,15.5,13.5,20.87,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.5,2.6,13.5,18.0,12.87,0.0
2016,8,21,6,0,108.0,27.0,2.7,14.0,36.0,22.36,10.9
2016,8,21,6,15,182.0,46.0,2.8,14.5,74.0,35.41,24.93
2016,8,21,6,30,256.0,65.0,2.9,15.0,112.0,49.15,37.66
2016,8,21,6,45,318.0,80.0,3.0,15.5,157.5,59.16,46.84
2016,8,21,7,0,380.0,95.0,3.1,16.0,203.0,68.68,55.35
2016,8,21,7,15,214.5,121.0,3.05,16.0,184.5,96.65,72.87
2016,8,21,7,30,49.0,147.0,3.0,16.0,166.0,127.89,100.14
2016,8,21,7,45,70.5,172.5,2.95,16.5,204.0,156.8,122.24
2016,8,21,8,0,92.0,198.0,2.9,17.0,242.0,188.77,147.04
2016,8,21,8,15,169.5,218.0,2.8,17.0,309.5,231.14,178.94
2016,8,21,8,30,247.0,238.0,2.7,17.0,377.0,283.62,219.82
2016,8,21,8,45,310.0,246.5,2.65,17.5,435.5,333.4,258.94
2016,8,21,9,0,373.0,255.0,2.6,18.0,494.0,389.93,303.24
2016,8,21,9,15,532.0,211.0,2.55,18.5,576.5,454.1,353.42
2016,8,21,9,30,691.0,167.0,2.5,19.0,659.0,534.48,415.77
2016,8,21,9,45,679.0,183.5,2.45,19.5,687.5,581.04,450.45
2016,8,21,10,0,667.0,200.0,2.4,20.0,716.0,625.14,482.28
2016,8,21,10,15,677.5,203.5,2.45,20.0,744.0,670.27,515.77
2016,8,21,10,30,688.0,207.0,2.5,20.0,772.0,714.61,548.05
2016,8,21,10,45,698.0,207.5,2.55,20.5,794.5,754.67,575.78
2016,8,21,11,0,708.0,208.0,2.6,21.0,817.0,793.38,602.08
2016,8,21,11,15,713.0,209.5,2.65,21.0,832.0,827.24,625.59
2016,8,21,11,30,718.0,211.0,2.7,21.0,847.0,859.02,647.08
2016,8,21,11,45,721.5,211.5,2.8,21.0,854.5,886.18,665.77
2016,8,21,12,0,725.0,212.0,2.9,21.0,862.0,910.83,682.83
2016,8,21,12,15,725.0,212.0,2.95,21.0,861.5,928.96,695.2
2016,8,21,12,30,725.0,212.0,3.0,21.0,861.0,944.18,705.75
2016,8,21,12,45,737.5,202.5,3.1,21.0,857.5,958.73,716.36
2016,8,21,13,0,750.0,193.0,3.2,21.0,854.0,970.2,725.02
2016,8,21,13,15,745.5,191.5,3.2,21.0,838.5,970.13,725.34
2016,8,21,13,30,741.0,190.0,3.2,21.0,823.0,966.83,723.73
2016,8,21,13,45,734.5,187.0,3.25,21.0,800.5,956.7,718.03
2016,8,21,14,0,728.0,184.0,3.3,21.0,778.0,943.46,710.38
2016,8,21,14,15,718.0,181.0,3.3,20.5,748.5,923.78,699.43
2016,8,21,14,30,708.0,178.0,3.3,20.0,719.0,901.31,686.6
2016,8,21,14,45,696.5,173.5,3.35,20.0,684.0,873.13,668.79
2016,8,21,15,0,685.0,169.0,3.4,20.0,649.0,842.56,649.25
2016,8,21,15,15,667.5,164.0,3.4,19.5,608.0,803.87,624.73
2016,8,21,15,30,650.0,159.0,3.4,19.0,567.0,763.54,598.73
2016,8,21,15,45,629.5,152.5,3.4,19.0,523.0,717.68,567.19
2016,8,21,16,0,609.0,146.0,3.4,19.0,479.0,670.95,533.97
2016,8,21,16,15,589.5,131.5,3.4,18.5,429.0,615.66,494.69
2016,8,21,16,30,570.0,117.0,3.4,18.0,379.0,560.01,454.03
2016,8,21,16,45,397.5,128.5,3.45,18.0,300.5,426.99,348.58
2016,8,21,17,0,225.0,140.0,3.5,18.0,222.0,304.9,249.01
2016,8,21,17,15,192.5,122.0,3.45,17.5,184.5,255.58,208.87
2016,8,21,17,30,160.0,104.0,3.4,17.0,147.0,201.42,163.64
2016,8,21,17,45,207.0,80.5,3.4,16.5,123.5,195.79,157.43
2016,8,21,18,0,254.0,57.0,3.4,16.0,100.0,183.83,143.89
2016,8,21,18,15,173.5,38.5,3.3,15.5,63.0,120.18,87.65
2016,8,21,18,30,93.0,20.0,3.2,15.0,26.0,59.51,17.18
2016,8,21,18,45,46.5,10.0,3.1,15.0,13.0,20.41,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,12.5,2.7,13.5,12.5,11.91,0.0
2016,8,22,6,0,0.0,25.0,2.8,14.0,25.0,22.83,10.72
2016,8,22,6,15,31.0,45.5,2.8,14.5,51.5,39.63,28.49
2016,8,22,6,30,62.0,66.0,2.8,15.0,78.0,54.33,42.15
2016,8,22,6,45,82.5,88.5,2.85,15.5,109.0,71.29,57.5
2016,8,22,7,0,103.0,111.0,2.9,16.0,140.0,87.75,72.1
2016,8,22,7,15,123.5,131.5,2.8,16.0,173.5,106.35,82.43
2016,8,22,7,30,144.0,152.0,2.7,16.0,207.0,134.99,102.28
2016,8,22,7,45,178.5,173.5,2.65,16.5,251.0,169.12,127.55
2016,8,22,8,0,213.0,195.0,2.6,17.0,295.0,207.7,157.52
2016,8,22,8,15,247.0,213.0,2.5,17.5,342.0,244.46,186.68
2016,8,22,8,30,281.0,231.0,2.4,18.0,389.0,288.97,222.23
2016,8,22,8,45,276.0,254.0,2.35,18.5,420.0,326.63,252.78
2016,8,22,9,0,271.0,277.0,2.3,19.0,451.0,363.77,282.07
2016,8,22,9,15,314.0,287.0,2.3,19.0,500.5,412.91,320.43
2016,8,22,9,30,357.0,297.0,2.3,19.0,550.0,466.19,361.47
2016,8,22,9,45,363.0,312.5,2.35,19.5,581.0,506.06,391.03
2016,8,22,10,0,369.0,328.0,2.4,20.0,612.0,545.98,420.05
2016,8,22,10,15,542.0,258.5,2.45,20.0,694.0,626.12,482.11
2016,8,22,10,30,715.0,189.0,2.5,20.0,776.0,717.53,551.28
2016,8,22,10,45,720.5,192.0,2.6,20.5,797.0,757.37,578.68
2016,8,22,11,0,726.0,195.0,2.7,21.0,818.0,795.49,604.78
2016,8,22,11,15,730.5,196.5,2.75,21.0,832.5,829.38,627.79
2016,8,22,11,30,735.0,198.0,2.8,21.0,847.0,861.09,649.26
2016,8,22,11,45,735.5,199.5,2.9,21.0,853.5,886.82,666.99
2016,8,22,12,0,736.0,201.0,3.0,21.0,860.0,909.85,682.98
2016,8,22,12,15,736.0,200.5,3.05,21.0,859.0,927.53,695.08
2016,8,22,12,30,736.0,200.0,3.1,21.0,858.0,942.25,705.31
2016,8,22,12,45,703.0,218.0,3.2,21.0,841.5,940.89,705.2
2016,8,22,13,0,670.0,236.0,3.3,21.0,825.0,935.84,702.82
2016,8,22,13,15,665.0,234.0,3.3,21.0,809.5,934.65,702.52
2016,8,22,13,30,660.0,232.0,3.3,21.0,794.0,930.47,700.27
2016,8,22,13,45,659.0,225.5,3.35,21.0,773.5,922.59,695.99
2016,8,22,14,0,658.0,219.0,3.4,21.0,753.0,911.73,689.8
2016,8,22,14,15,647.5,215.0,3.4,20.5,724.0,891.31,678.12
2016,8,22,14,30,637.0,211.0,3.4,20.0,695.0,868.31,664.7
2016,8,22,14,45,630.0,202.5,3.45,20.0,662.0,841.41,647.53
2016,8,22,15,0,623.0,194.0,3.5,20.0,629.0,812.1,628.6
2016,8,22,15,15,605.0,188.0,3.5,19.5,589.0,773.38,603.38
2016,8,22,15,30,587.0,182.0,3.5,19.0,549.0,733.2,576.64
2016,8,22,15,45,572.0,172.0,3.5,19.0,507.0,685.12,542.84
2016,8,22,16,0,557.0,162.0,3.5,19.0,465.0,641.31,511.51
2016,8,22,16,15,528.0,153.0,3.45,18.5,418.0,587.39,472.4
2016,8,22,16,30,499.0,144.0,3.4,18.0,371.0,534.21,432.9
2016,8,22,16,45,469.5,131.0,3.35,18.0,324.0,477.21,388.67
2016,8,22,17,0,440.0,118.0,3.3,18.0,277.0,421.71,344.46
2016,8,22,17,15,391.5,105.0,3.2,17.5,229.5,357.3,292.22
2016,8,22,17,30,343.0,92.0,3.1,17.0,182.0,297.08,241.87
2016,8,22,17,45,286.0,74.5,3.05,16.5,138.5,232.32,186.58
2016,8,22,18,0,229.0,57.0,3.0,16.0,95.0,173.49,135.2
2016,8,22,18,15,152.5,37.5,2.85,15.5,59.0,111.67,80.48
2016,8,22,18,30,76.0,18.0,2.7,15.0,23.0,46.31,5.34
2016,8,22,18,45,38.0,9.0,2.6,15.0,11.5,17.38,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,79.0,13.0,2.2,14.5,19.5,12.39,0.0
2016,8,23,6,0,158.0,26.0,2.3,15.0,39.0,20.38,8.35
2016,8,23,6,15,251.0,41.0,2.3,15.0,78.5,31.6,21.49
2016,8,23,6,30,344.0,56.0,2.3,15.0,118.0,42.36,31.65
2016,8,23,6,45,411.5,67.0,2.3,15.5,165.0,49.54,38.33
2016,8,23,7,0,479.0,78.0,2.3,16.0,212.0,56.62,44.7
2016,8,23,7,15,239.5,73.5,2.2,16.5,140.5,56.79,39.11
2016,8,23,7,30,0.0,69.0,2.1,17.0,69.0,64.2,48.66
2016,8,23,7,45,0.0,91.5,2.05,17.5,91.5,84.44,65.29
2016,8,23,8,0,0.0,114.0,2.0,18.0,114.0,104.6,81.55
2016,8,23,8,15,0.0,136.5,1.95,18.0,136.5,124.9,97.83
2016,8,23,8,30,0.0,159.0,1.9,18.0,159.0,145.37,114.05
2016,8,23,8,45,5.0,182.5,1.85,18.5,186.0,168.82,132.16
2016,8,23,9,0,10.0,206.0,1.8,19.0,213.0,193.04,150.67
2016,8,23,9,15,21.0,241.5,1.8,19.0,256.5,231.68,180.62
2016,8,23,9,30,32.0,277.0,1.8,19.0,300.0,270.9,210.68
2016,8,23,9,45,196.5,303.0,1.8,19.5,453.0,397.51,308.32
2016,8,23,10,0,361.0,329.0,1.8,20.0,606.0,541.87,415.52
2016,8,23,10,15,572.5,243.0,1.85,20.5,702.0,634.01,484.66
2016,8,23,10,30,784.0,157.0,1.9,21.0,798.0,737.19,560.7
2016,8,23,10,45,791.0,158.5,1.95,21.5,820.0,778.61,587.54
2016,8,23,11,0,798.0,160.0,2.0,22.0,842.0,818.18,612.86
2016,8,23,11,15,802.5,161.0,2.05,22.0,857.0,853.07,636.02
2016,8,23,11,30,807.0,162.0,2.1,22.0,872.0,885.56,657.53
2016,8,23,11,45,809.5,162.0,2.2,22.0,879.0,912.65,675.91
2016,8,23,12,0,812.0,162.0,2.3,22.0,886.0,936.89,692.5
2016,8,23,12,15,666.5,250.5,2.35,22.0,844.5,912.04,675.89
2016,8,23,12,30,521.0,339.0,2.4,22.0,803.0,872.92,645.85
2016,8,23,12,45,533.5,329.5,2.45,22.0,800.5,885.93,656.08
2016,8,23,13,0,546.0,320.0,2.5,22.0,798.0,896.62,664.35
2016,8,23,13,15,666.0,242.5,2.55,22.0,815.0,944.25,700.9
2016,8,23,13,30,786.0,165.0,2.6,22.0,832.0,978.35,724.09
2016,8,23,13,45,779.5,162.5,2.7,22.0,808.5,968.26,718.74
2016,8,23,14,0,773.0,160.0,2.8,22.0,785.0,954.93,711.7
2016,8,23,14,15,763.0,157.5,2.8,21.5,755.0,935.03,700.85
2016,8,23,14,30,753.0,155.0,2.8,21.0,725.0,912.2,688.06
2016,8,23,14,45,741.0,151.5,2.85,21.0,689.0,888.97,674.06
2016,8,23,15,0,729.0,148.0,2.9,21.0,653.0,857.92,654.6
2016,8,23,15,15,711.5,144.0,2.9,20.5,612.0,819.11,630.5
2016,8,23,15,30,694.0,140.0,2.9,20.0,571.0,778.56,604.86
2016,8,23,15,45,531.5,171.5,2.95,20.0,486.5,650.31,512.33
2016,8,23,16,0,369.0,203.0,3.0,20.0,402.0,525.73,417.89
2016,8,23,16,15,338.0,187.0,3.0,19.5,355.5,470.62,377.67
2016,8,23,16,30,307.0,171.0,3.0,19.0,309.0,417.02,337.21
2016,8,23,16,45,282.0,151.5,3.05,18.5,266.5,365.11,297.24
2016,8,23,17,0,257.0,132.0,3.1,18.0,224.0,314.75,257.35
2016,8,23,17,15,340.0,105.5,3.1,17.5,206.0,328.21,268.72
2016,8,23,17,30,423.0,79.0,3.1,17.0,188.0,322.1,262.36
2016,8,23,17,45,354.5,65.5,3.1,16.5,142.5,252.42,202.49
2016,8,23,18,0,286.0,52.0,3.1,16.0,97.0,189.96,147.65
2016,8,23,18,15,193.5,35.0,3.0,15.5,60.5,122.57,87.34
2016,8,23,18,30,101.0,18.0,2.9,15.0,24.0,57.67,0.0
2016,8,23,18,45,50.5,9.0,2.85,15.0,12.0,20.17,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,100.5,12.5,2.15,12.5,20.5,11.91,0.0
2016,8,24,6,0,201.0,25.0,2.3,13.0,41.0,19.64,7.29
2016,8,24,6,15,304.0,38.5,2.3,13.5,82.5,30.49,20.62
2016,8,24,6,30,407.0,52.0,2.3,14.0,124.0,40.18,29.84
2016,8,24,6,45,477.0,61.0,2.35,14.5,173.0,45.24,34.67
2016,8,24,7,0,547.0,70.0,2.4,15.0,222.0,50.06,39.07
2016,8,24,7,15,276.0,98.0,2.35,15.5,175.0,81.02,59.39
2016,8,24,7,30,5.0,126.0,2.3,16.0,128.0,112.23,88.87
2016,8,24,7,45,2.5,135.5,2.3,16.5,136.5,121.92,96.51
2016,8,24,8,0,0.0,145.0,2.3,17.0,145.0,131.07,103.63
2016,8,24,8,15,16.5,179.5,2.25,17.0,188.5,166.05,131.23
2016,8,24,8,30,33.0,214.0,2.2,17.0,232.0,200.07,157.88
2016,8,24,8,45,106.0,250.5,2.2,17.5,316.0,263.03,206.31
2016,8,24,9,0,179.0,287.0,2.2,18.0,400.0,333.45,260.36
2016,8,24,9,15,264.5,291.5,2.15,18.5,471.5,392.53,305.42
2016,8,24,9,30,350.0,296.0,2.1,19.0,543.0,461.69,357.77
2016,8,24,9,45,610.5,203.0,2.1,19.5,660.0,557.89,432.06
2016,8,24,10,0,871.0,110.0,2.1,20.0,777.0,673.11,519.0
2016,8,24,10,15,878.5,111.5,2.1,20.0,806.5,721.47,553.88
2016,8,24,10,30,886.0,113.0,2.1,20.0,836.0,768.11,585.69
2016,8,24,10,45,888.5,116.0,2.15,20.5,857.0,810.37,613.05
2016,8,24,11,0,891.0,119.0,2.2,21.0,878.0,850.14,638.44
2016,8,24,11,15,894.5,119.5,2.25,21.0,893.0,885.66,662.01
2016,8,24,11,30,898.0,120.0,2.3,21.0,908.0,918.41,683.67
2016,8,24,11,45,683.5,235.5,2.35,21.5,838.0,875.56,653.38
2016,8,24,12,0,469.0,351.0,2.4,22.0,768.0,808.61,601.29
2016,8,24,12,15,681.0,238.0,2.45,22.0,843.0,913.27,679.25
2016,8,24,12,30,893.0,125.0,2.5,22.0,918.0,1003.4,738.32
2016,8,24,12,45,875.0,133.5,2.6,22.0,904.0,1007.09,741.04
2016,8,24,13,0,857.0,142.0,2.7,22.0,890.0,1007.03,742.29
2016,8,24,13,15,852.5,141.0,2.75,21.5,873.5,1016.21,750.72
2016,8,24,13,30,848.0,140.0,2.8,21.0,857.0,1012.83,750.96
2016,8,24,13,45,842.0,138.5,2.9,21.0,833.5,1003.87,746.77
2016,8,24,14,0,836.0,137.0,3.0,21.0,810.0,991.47,740.39
2016,8,24,14,15,826.5,135.0,3.05,21.0,779.0,971.73,728.76
2016,8,24,14,30,817.0,133.0,3.1,21.0,748.0,948.85,715.08
2016,8,24,14,45,805.0,130.0,3.15,21.0,711.0,919.51,696.99
2016,8,24,15,0,793.0,127.0,3.2,21.0,674.0,887.46,676.97
2016,8,24,15,15,776.5,124.0,3.2,20.5,632.0,848.91,653.21
2016,8,24,15,30,760.0,121.0,3.2,20.0,590.0,808.34,627.72
2016,8,24,15,45,740.0,116.0,3.2,20.0,543.5,764.9,598.61
2016,8,24,16,0,720.0,111.0,3.2,20.0,497.0,716.27,565.31
2016,8,24,16,15,691.5,106.0,3.2,19.5,447.5,660.42,527.08
2016,8,24,16,30,663.0,101.0,3.2,19.0,398.0,604.73,487.07
2016,8,24,16,45,627.0,94.5,3.2,18.5,347.0,542.87,440.51
2016,8,24,17,0,591.0,88.0,3.2,18.0,296.0,482.61,393.56
2016,8,24,17,15,538.0,79.5,3.15,17.5,245.5,412.54,336.93
2016,8,24,17,30,485.0,71.0,3.1,17.0,195.0,346.61,281.68
2016,8,24,17,45,411.0,60.0,3.1,17.0,147.5,273.08,218.22
2016,8,24,18,0,337.0,49.0,3.1,17.0,100.0,206.15,159.09
2016,8,24,18,15,227.0,33.5,3.05,16.5,62.0,132.02,92.33
2016,8,24,18,30,117.0,18.0,3.0,16.0,24.0,61.51,0.0
2016,8,24,18,45,58.5,9.0,2.95,15.5,12.0,21.87,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,104.0,12.0,2.15,13.5,19.5,11.44,0.0
2016,8,25,6,0,208.0,24.0,2.2,14.0,39.0,19.4,6.3
2016,8,25,6,15,312.5,36.5,2.15,14.5,80.0,28.76,18.97
2016,8,25,6,30,417.0,49.0,2.1,15.0,121.0,37.58,27.41
2016,8,25,6,45,208.5,43.0,2.1,15.5,79.0,31.19,22.08
2016,8,25,7,0,0.0,37.0,2.1,16.0,37.0,34.35,24.98
2016,8,25,7,15,0.0,45.5,2.05,16.0,45.5,42.26,30.4
2016,8,25,7,30,0.0,54.0,2.0,16.0,54.0,50.19,37.06
2016,8,25,7,45,0.0,68.0,2.0,16.5,68.0,63.26,47.86
2016,8,25,8,0,0.0,82.0,2.0,17.0,82.0,76.35,58.51
2016,8,25,8,15,0.0,98.5,2.0,17.5,98.5,91.35,70.56
2016,8,25,8,30,0.0,115.0,2.0,18.0,115.0,106.41,82.5
2016,8,25,8,45,0.0,136.5,2.0,18.5,136.5,126.05,97.99
2016,8,25,9,0,0.0,158.0,2.0,19.0,158.0,145.82,113.35
2016,8,25,9,15,4.0,183.0,2.0,19.0,185.5,170.87,132.98
2016,8,25,9,30,8.0,208.0,2.0,19.0,213.0,196.55,152.95
2016,8,25,9,45,50.0,281.0,2.05,19.5,319.0,289.33,224.93
2016,8,25,10,0,92.0,354.0,2.1,20.0,425.0,387.74,299.01
2016,8,25,10,15,292.5,326.5,2.15,20.0,562.5,513.42,395.7
2016,8,25,10,30,493.0,299.0,2.2,20.0,700.0,656.08,501.92
2016,8,25,10,45,703.5,201.5,2.25,20.0,790.5,753.37,575.08
2016,8,25,11,0,914.0,104.0,2.3,20.0,881.0,854.07,645.03
2016,8,25,11,15,918.5,104.5,2.3,20.0,896.5,891.07,668.7
2016,8,25,11,30,923.0,105.0,2.3,20.0,912.0,925.27,690.93
2016,8,25,11,45,926.5,104.5,2.35,20.5,920.0,954.58,708.97
2016,8,25,12,0,930.0,104.0,2.4,21.0,928.0,980.7,724.88
2016,8,25,12,15,930.0,104.0,2.4,21.0,927.5,1000.68,737.69
2016,8,25,12,30,930.0,104.0,2.4,21.0,927.0,1017.11,748.3
2016,8,25,12,45,921.5,107.5,2.45,21.0,916.5,1025.27,754.21
2016,8,25,13,0,913.0,111.0,2.5,21.0,906.0,1029.66,757.89
2016,8,25,13,15,909.0,110.5,2.55,20.5,889.5,1030.54,760.91
2016,8,25,13,30,905.0,110.0,2.6,20.0,873.0,1027.72,761.69
2016,8,25,13,45,899.0,109.0,2.65,20.0,848.5,1018.71,757.1
2016,8,25,14,0,893.0,108.0,2.7,20.0,824.0,1006.12,750.3
2016,8,25,14,15,885.0,106.5,2.75,20.0,793.0,987.55,739.62
2016,8,25,14,30,877.0,105.0,2.8,20.0,762.0,965.66,726.79
2016,8,25,14,45,865.5,103.0,2.85,20.0,725.0,936.75,709.21
2016,8,25,15,0,854.0,101.0,2.9,20.0,688.0,905.0,689.62
2016,8,25,15,15,839.0,99.0,2.95,19.5,645.0,874.81,672.26
2016,8,25,15,30,824.0,97.0,3.0,19.0,602.0,834.81,647.73
2016,8,25,15,45,804.0,94.0,3.1,19.0,555.0,787.52,616.67
2016,8,25,16,0,784.0,91.0,3.2,19.0,508.0,738.87,584.05
2016,8,25,16,15,586.5,122.0,3.2,18.5,416.5,599.1,481.75
2016,8,25,16,30,389.0,153.0,3.2,18.0,325.0,464.73,377.08
2016,8,25,16,45,524.0,113.5,3.2,17.5,314.0,490.5,400.93
2016,8,25,17,0,659.0,74.0,3.2,17.0,303.0,506.62,414.86
2016,8,25,17,15,607.5,67.5,3.15,16.5,251.5,436.55,357.55
2016,8,25,17,30,556.0,61.0,3.1,16.0,200.0,370.42,301.67
2016,8,25,17,45,476.0,52.0,3.05,15.5,151.0,292.92,234.8
2016,8,25,18,0,396.0,43.0,3.0,15.0,102.0,223.47,173.01
2016,8,25,18,15,274.0,30.0,2.85,14.5,63.0,144.56,99.84
2016,8,25,18,30,152.0,17.0,2.7,14.0,24.0,70.17,0.0
2016,8,25,18,45,76.0,8.5,2.55,14.0,12.0,25.21,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,1.9,14.5,19.0,11.44,0.0
2016,8,26,6,0,197.0,24.0,2.0,15.0,38.0,19.54,5.38
2016,8,26,6,15,305.5,37.0,2.05,15.0,79.5,29.38,19.38
2016,8,26,6,30,414.0,50.0,2.1,15.0,121.0,38.67,28.33
2016,8,26,6,45,481.5,59.5,2.15,15.5,170.0,44.25,33.62
2016,8,26,7,0,549.0,69.0,2.2,16.0,219.0,49.54,38.43
2016,8,26,7,15,274.5,69.5,2.2,16.0,144.5,54.01,36.83
2016,8,26,7,30,0.0,70.0,2.2,16.0,70.0,65.13,49.67
2016,8,26,7,45,0.0,100.5,2.2,16.5,100.5,92.15,72.02
2016,8,26,8,0,0.0,131.0,2.2,17.0,131.0,119.16,93.92
2016,8,26,8,15,0.0,118.0,2.15,17.0,118.0,108.66,84.94
2016,8,26,8,30,0.0,105.0,2.1,17.0,105.0,97.41,75.44
2016,8,26,8,45,0.0,131.5,2.05,17.5,131.5,121.56,94.76
2016,8,26,9,0,0.0,158.0,2.0,18.0,158.0,145.82,113.82
2016,8,26,9,15,8.0,200.5,2.0,18.5,206.5,188.62,147.37
2016,8,26,9,30,16.0,243.0,2.0,19.0,255.0,232.61,181.25
2016,8,26,9,45,13.5,240.0,2.0,19.5,251.0,230.16,178.53
2016,8,26,10,0,11.0,237.0,2.0,20.0,247.0,227.24,175.61
2016,8,26,10,15,17.0,268.5,2.05,20.0,282.5,261.81,202.18
2016,8,26,10,30,23.0,300.0,2.1,20.0,318.0,297.23,229.04
2016,8,26,10,45,25.5,315.0,2.15,20.0,336.0,319.08,245.35
2016,8,26,11,0,28.0,330.0,2.2,20.0,354.0,338.48,259.81
2016,8,26,11,15,89.0,381.0,2.25,20.0,458.5,443.22,339.43
2016,8,26,11,30,150.0,432.0,2.3,20.0,563.0,560.26,425.39
2016,8,26,11,45,158.5,435.5,2.35,20.5,575.0,579.69,438.09
2016,8,26,12,0,167.0,439.0,2.4,21.0,587.0,598.92,451.24
2016,8,26,12,15,229.5,428.5,2.45,21.0,632.0,654.92,493.0
2016,8,26,12,30,292.0,418.0,2.5,21.0,677.0,722.77,542.13
2016,8,26,12,45,199.0,419.0,2.6,21.0,595.0,628.6,473.84
2016,8,26,13,0,106.0,420.0,2.7,21.0,513.0,529.97,401.49
2016,8,26,13,15,109.0,412.5,2.7,20.5,506.0,527.97,401.83
2016,8,26,13,30,112.0,405.0,2.7,20.0,499.0,525.43,401.3
2016,8,26,13,45,92.5,385.0,2.75,20.0,461.0,486.35,372.74
2016,8,26,14,0,73.0,365.0,2.8,20.0,423.0,446.89,343.76
2016,8,26,14,15,64.5,344.5,2.8,20.0,394.5,417.44,322.3
2016,8,26,14,30,56.0,324.0,2.8,20.0,366.0,387.8,300.47
2016,8,26,14,45,62.0,311.0,2.8,20.0,355.5,380.08,295.63
2016,8,26,15,0,68.0,298.0,2.8,20.0,345.0,371.88,290.33
2016,8,26,15,15,74.0,281.5,2.75,19.5,329.5,359.17,282.1
2016,8,26,15,30,80.0,265.0,2.7,19.0,314.0,345.86,273.34
2016,8,26,15,45,114.5,247.0,2.7,19.0,311.0,365.85,290.7
2016,8,26,16,0,149.0,229.0,2.7,19.0,308.0,370.26,295.87
2016,8,26,16,15,416.0,161.5,2.7,18.5,351.0,510.52,411.83
2016,8,26,16,30,683.0,94.0,2.7,18.0,394.0,608.16,491.27
2016,8,26,16,45,645.5,88.0,2.7,18.0,342.5,545.06,441.91
2016,8,26,17,0,608.0,82.0,2.7,18.0,291.0,483.7,393.39
2016,8,26,17,15,554.0,74.0,2.65,17.5,240.0,412.98,336.3
2016,8,26,17,30,500.0,66.0,2.6,17.0,189.0,346.53,280.57
2016,8,26,17,45,419.5,55.5,2.55,16.5,141.5,270.18,215.16
2016,8,26,18,0,339.0,45.0,2.5,16.0,94.0,202.0,155.06
2016,8,26,18,15,169.5,32.5,2.4,15.5,57.0,111.43,74.28
2016,8,26,18,30,0.0,20.0,2.3,15.0,20.0,19.06,0.0
2016,8,26,18,45,0.0,10.0,2.2,15.0,10.0,9.53,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,80.5,11.5,2.0,13.5,17.0,10.96,0.0
2016,8,27,6,0,161.0,23.0,2.1,14.0,34.0,18.1,3.53
2016,8,27,6,15,262.5,38.0,2.15,14.5,74.0,29.44,19.39
2016,8,27,6,30,364.0,53.0,2.2,15.0,114.0,40.31,29.73
2016,8,27,6,45,182.0,49.0,2.3,15.5,79.5,35.7,26.05
2016,8,27,7,0,0.0,45.0,2.4,16.0,45.0,41.8,31.58
2016,8,27,7,15,0.0,56.5,2.4,16.0,56.5,52.53,39.09
2016,8,27,7,30,0.0,68.0,2.4,16.0,68.0,63.26,48.1
2016,8,27,7,45,0.0,80.5,2.4,16.5,80.5,74.74,57.49
2016,8,27,8,0,0.0,93.0,2.4,17.0,93.0,86.13,66.65
2016,8,27,8,15,0.0,113.5,2.4,17.0,113.5,104.67,81.74
2016,8,27,8,30,0.0,134.0,2.4,17.0,134.0,123.33,96.74
2016,8,27,8,45,0.0,146.5,2.4,17.5,146.5,135.0,105.7
2016,8,27,9,0,0.0,159.0,2.4,18.0,159.0,146.72,114.62
2016,8,27,9,15,1.5,170.5,2.35,18.0,172.0,158.35,123.62
2016,8,27,9,30,3.0,182.0,2.3,18.0,185.0,170.19,132.76
2016,8,27,9,45,5.5,198.5,2.3,18.5,203.5,187.43,145.91
2016,8,27,10,0,8.0,215.0,2.3,19.0,222.0,205.04,159.22
2016,8,27,10,15,16.5,260.5,2.3,19.0,274.5,254.08,197.28
2016,8,27,10,30,25.0,306.0,2.3,19.0,327.0,304.38,235.69
2016,8,27,10,45,41.5,342.5,2.35,19.5,377.5,357.94,275.84
2016,8,27,11,0,58.0,379.0,2.4,20.0,428.0,410.53,314.61
2016,8,27,11,15,63.5,390.5,2.45,20.0,445.5,431.07,329.63
2016,8,27,11,30,69.0,402.0,2.5,20.0,463.0,451.93,345.02
2016,8,27,11,45,180.0,410.0,2.6,20.5,569.0,573.9,436.58
2016,8,27,12,0,291.0,418.0,2.7,21.0,675.0,702.64,529.46
2016,8,27,12,15,579.0,278.5,2.75,21.0,788.0,856.08,644.2
2016,8,27,12,30,867.0,139.0,2.8,21.0,901.0,991.25,736.88
2016,8,27,12,45,858.0,142.0,2.85,21.0,889.5,997.77,740.58
2016,8,27,13,0,849.0,145.0,2.9,21.0,878.0,1009.88,749.35
2016,8,27,13,15,844.0,144.0,2.95,20.5,861.5,1009.38,751.3
2016,8,27,13,30,839.0,143.0,3.0,20.0,845.0,1005.32,751.14
2016,8,27,13,45,836.0,139.5,3.05,20.0,821.5,997.0,746.84
2016,8,27,14,0,833.0,136.0,3.1,20.0,798.0,985.16,740.34
2016,8,27,14,15,823.5,134.0,3.1,20.0,767.0,965.25,728.09
2016,8,27,14,30,814.0,132.0,3.1,20.0,736.0,942.21,713.84
2016,8,27,14,45,807.5,126.5,3.1,20.0,700.5,915.07,696.81
2016,8,27,15,0,801.0,121.0,3.1,20.0,665.0,884.96,677.72
2016,8,27,15,15,784.5,118.0,3.1,19.5,622.5,846.03,653.6
2016,8,27,15,30,768.0,115.0,3.1,19.0,580.0,805.06,627.75
2016,8,27,15,45,755.5,108.0,3.1,19.0,535.0,761.14,598.2
2016,8,27,16,0,743.0,101.0,3.1,19.0,490.0,718.84,569.43
2016,8,27,16,15,715.0,96.5,3.1,18.5,440.0,663.01,531.08
2016,8,27,16,30,687.0,92.0,3.1,18.0,390.0,607.29,491.19
2016,8,27,16,45,658.0,84.0,3.1,17.5,340.0,547.22,445.82
2016,8,27,17,0,629.0,76.0,3.1,17.0,290.0,488.13,399.49
2016,8,27,17,15,576.0,69.0,3.0,16.5,238.5,418.22,342.35
2016,8,27,17,30,523.0,62.0,2.9,16.0,187.0,352.46,286.51
2016,8,27,17,45,450.0,51.5,2.85,16.0,140.0,278.48,221.92
2016,8,27,18,0,377.0,41.0,2.8,16.0,93.0,211.94,162.05
2016,8,27,18,15,188.5,30.0,2.7,15.5,56.0,114.28,73.33
2016,8,27,18,30,0.0,19.0,2.6,15.0,19.0,18.11,0.0
2016,8,27,18,45,0.0,9.5,2.55,15.0,9.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,120.5,10.5,1.65,13.5,18.5,10.01,0.0
2016,8,28,6,0,241.0,21.0,1.7,14.0,37.0,16.91,1.68
2016,8,28,6,15,354.5,32.5,1.65,14.0,79.5,25.47,15.99
2016,8,28,6,30,468.0,44.0,1.6,14.0,122.0,33.56,23.92
2016,8,28,6,45,234.0,58.0,1.6,14.5,97.0,42.68,32.35
2016,8,28,7,0,0.0,72.0,1.6,15.0,72.0,65.25,52.51
2016,8,28,7,15,0.0,89.0,1.55,15.5,89.0,80.14,62.47
2016,8,28,7,30,0.0,106.0,1.5,16.0,106.0,95.54,75.13
2016,8,28,7,45,2.0,128.0,1.5,16.5,129.0,115.5,91.22
2016,8,28,8,0,4.0,150.0,1.5,17.0,152.0,135.94,107.4
2016,8,28,8,15,11.0,172.5,1.45,17.0,179.0,158.58,125.19
2016,8,28,8,30,18.0,195.0,1.4,17.0,206.0,182.27,143.7
2016,8,28,8,45,116.0,236.5,1.4,17.5,309.0,253.44,198.15
2016,8,28,9,0,214.0,278.0,1.4,18.0,412.0,341.44,265.28
2016,8,28,9,15,550.0,185.0,1.45,18.5,560.0,440.86,341.35
2016,8,28,9,30,886.0,92.0,1.5,19.0,708.0,573.75,442.5
2016,8,28,9,45,885.5,99.0,1.55,19.5,741.5,626.68,481.69
2016,8,28,10,0,885.0,106.0,1.6,20.0,775.0,677.55,518.72
2016,8,28,10,15,892.5,107.0,1.7,20.0,804.0,726.05,554.62
2016,8,28,10,30,900.0,108.0,1.8,20.0,833.0,772.76,586.85
2016,8,28,10,45,906.0,109.0,1.9,20.5,855.5,816.31,615.34
2016,8,28,11,0,912.0,110.0,2.0,21.0,878.0,857.52,641.98
2016,8,28,11,15,915.5,110.5,2.1,21.0,892.5,893.6,666.26
2016,8,28,11,30,919.0,111.0,2.2,21.0,907.0,926.79,688.62
2016,8,28,11,45,921.5,110.5,2.3,21.0,914.0,955.04,707.72
2016,8,28,12,0,924.0,110.0,2.4,21.0,921.0,980.04,724.78
2016,8,28,12,15,923.5,110.0,2.45,21.0,919.5,999.35,737.68
2016,8,28,12,30,923.0,110.0,2.5,21.0,918.0,1015.09,748.41
2016,8,28,12,45,931.0,103.5,2.6,21.0,912.0,1028.63,758.38
2016,8,28,13,0,939.0,97.0,2.7,21.0,906.0,1038.46,766.06
2016,8,28,13,15,935.5,96.5,2.75,21.0,888.5,1039.59,767.73
2016,8,28,13,30,932.0,96.0,2.8,21.0,871.0,1036.92,767.14
2016,8,28,13,45,927.0,94.5,2.85,21.0,847.0,1027.88,762.53
2016,8,28,14,0,922.0,93.0,2.9,21.0,823.0,1015.13,755.63
2016,8,28,14,15,914.0,92.0,2.9,20.5,791.5,996.41,745.86
2016,8,28,14,30,906.0,91.0,2.9,20.0,760.0,974.28,733.87
2016,8,28,14,45,896.0,89.0,2.9,20.0,722.5,945.87,716.25
2016,8,28,15,0,886.0,87.0,2.9,20.0,685.0,914.44,696.56
2016,8,28,15,15,871.5,84.5,2.9,19.5,641.5,875.64,672.95
2016,8,28,15,30,857.0,82.0,2.9,19.0,598.0,834.52,647.42
2016,8,28,15,45,838.5,79.5,2.9,19.0,550.5,788.06,616.47
2016,8,28,16,0,820.0,77.0,2.9,19.0,503.0,746.17,588.4
2016,8,28,16,15,795.0,74.0,2.85,18.5,452.5,691.28,551.01
2016,8,28,16,30,770.0,71.0,2.8,18.0,402.0,636.02,512.48
2016,8,28,16,45,734.5,66.5,2.75,18.0,349.5,572.12,463.98
2016,8,28,17,0,699.0,62.0,2.7,18.0,297.0,509.58,414.26
2016,8,28,17,15,647.5,56.5,2.6,17.5,244.5,438.79,356.76
2016,8,28,17,30,596.0,51.0,2.5,17.0,192.0,374.73,302.29
2016,8,28,17,45,512.5,43.5,2.45,16.5,143.0,295.96,234.33
2016,8,28,18,0,429.0,36.0,2.4,16.0,94.0,225.77,171.43
2016,8,28,18,15,293.0,24.5,2.35,15.5,56.0,141.65,86.35
2016,8,28,18,30,157.0,13.0,2.3,15.0,18.0,55.12,0.0
2016,8,28,18,45,78.5,6.5,2.25,14.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,104.0,10.5,2.5,13.5,17.0,10.01,0.0
2016,8,29,6,0,208.0,21.0,2.6,14.0,34.0,17.02,0.19
2016,8,29,6,15,324.0,32.5,2.7,14.5,75.0,25.58,15.92
2016,8,29,6,30,440.0,44.0,2.8,15.0,116.0,33.66,23.85
2016,8,29,6,45,512.5,52.0,2.95,15.5,165.0,38.2,28.22
2016,8,29,7,0,585.0,60.0,3.1,16.0,214.0,42.54,32.21
2016,8,29,7,15,409.0,99.0,3.1,16.0,218.0,77.5,55.67
2016,8,29,7,30,233.0,138.0,3.1,16.0,222.0,126.66,92.3
2016,8,29,7,45,157.0,162.5,3.1,16.5,223.0,157.03,118.8
2016,8,29,8,0,81.0,187.0,3.1,17.0,224.0,177.46,138.48
2016,8,29,8,15,138.0,210.5,3.05,17.5,282.5,216.63,168.21
2016,8,29,8,30,195.0,234.0,3.0,18.0,341.0,266.11,206.68
2016,8,29,8,45,519.5,160.5,3.0,18.5,476.5,338.3,260.07
2016,8,29,9,0,844.0,87.0,3.0,19.0,612.0,451.6,348.4
2016,8,29,9,15,857.5,89.0,2.95,19.0,653.0,508.08,395.27
2016,8,29,9,30,871.0,91.0,2.9,19.0,694.0,564.36,440.74
2016,8,29,9,45,888.5,89.0,2.85,19.5,731.5,618.79,482.62
2016,8,29,10,0,906.0,87.0,2.8,20.0,769.0,672.78,522.8
2016,8,29,10,15,913.5,88.0,2.8,20.0,798.5,722.04,558.98
2016,8,29,10,30,921.0,89.0,2.8,20.0,828.0,769.46,591.55
2016,8,29,10,45,927.5,89.5,2.85,20.5,850.5,813.55,620.56
2016,8,29,11,0,934.0,90.0,2.9,21.0,873.0,855.26,647.59
2016,8,29,11,15,937.0,90.5,2.95,21.0,888.0,891.43,671.87
2016,8,29,11,30,940.0,91.0,3.0,21.0,903.0,924.61,694.07
2016,8,29,11,45,943.0,90.5,3.05,21.0,910.5,953.61,713.45
2016,8,29,12,0,946.0,90.0,3.1,21.0,918.0,979.32,730.67
2016,8,29,12,15,946.0,90.0,3.15,21.0,917.0,999.26,744.12
2016,8,29,12,30,946.0,90.0,3.2,21.0,916.0,1015.57,755.3
2016,8,29,12,45,926.5,100.0,3.25,21.0,902.0,1019.83,758.64
2016,8,29,13,0,907.0,110.0,3.3,21.0,888.0,1020.11,759.58
2016,8,29,13,15,903.5,109.0,3.35,21.0,871.0,1020.65,760.87
2016,8,29,13,30,900.0,108.0,3.4,21.0,854.0,1017.48,759.82
2016,8,29,13,45,899.0,104.5,3.45,21.0,831.0,1010.37,756.3
2016,8,29,14,0,898.0,101.0,3.5,21.0,808.0,999.55,750.44
2016,8,29,14,15,890.0,99.5,3.5,21.0,777.0,980.56,738.83
2016,8,29,14,30,882.0,98.0,3.5,21.0,746.0,958.23,725.08
2016,8,29,14,45,724.0,150.0,3.55,21.0,664.0,866.37,663.5
2016,8,29,15,0,566.0,202.0,3.6,21.0,582.0,758.62,588.43
2016,8,29,15,15,703.0,144.0,3.6,21.0,585.0,805.92,625.51
2016,8,29,15,30,840.0,86.0,3.6,21.0,588.0,823.32,639.28
2016,8,29,15,45,823.0,82.5,3.6,21.0,541.5,783.9,612.71
