Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,16,0,806.0,79.0,3.6,21.0,495.0,736.14,580.1
2016,8,29,16,15,780.0,76.0,3.6,20.5,444.5,681.02,542.55
2016,8,29,16,30,754.0,73.0,3.6,20.0,394.0,625.67,503.84
2016,8,29,16,45,717.5,68.5,3.6,19.5,341.5,561.83,455.84
2016,8,29,17,0,681.0,64.0,3.6,19.0,289.0,499.48,406.77
2016,8,29,17,15,627.5,58.5,3.5,18.5,237.5,431.35,350.85
2016,8,29,17,30,574.0,53.0,3.4,18.0,186.0,364.86,294.18
2016,8,29,17,45,487.0,45.0,3.3,17.5,137.5,285.28,225.28
2016,8,29,18,0,400.0,37.0,3.2,17.0,89.0,214.64,161.86
2016,8,29,18,15,200.0,26.5,3.15,16.5,52.5,110.51,61.63
2016,8,29,18,30,0.0,16.0,3.1,16.0,16.0,15.25,0.0
2016,8,29,18,45,0.0,8.0,3.1,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,124.5,9.5,3.0,14.5,17.0,9.05,0.0
2016,8,30,6,0,249.0,19.0,3.1,15.0,34.0,15.23,0.0
2016,8,30,6,15,370.0,29.0,3.1,15.5,76.0,22.51,13.16
2016,8,30,6,30,491.0,39.0,3.1,16.0,118.0,29.4,20.0
2016,8,30,6,45,564.5,45.5,3.1,16.5,168.0,32.94,23.45
2016,8,30,7,0,638.0,52.0,3.1,17.0,218.0,39.78,29.63
2016,8,30,7,15,684.0,56.5,3.0,17.5,270.5,51.45,30.86
2016,8,30,7,30,730.0,61.0,2.9,18.0,323.0,103.05,53.37
2016,8,30,7,45,764.5,64.0,2.85,18.5,375.5,157.35,91.69
2016,8,30,8,0,799.0,67.0,2.8,19.0,428.0,215.56,139.84
2016,8,30,8,15,821.5,69.5,2.75,19.5,478.0,277.8,194.25
2016,8,30,8,30,844.0,72.0,2.7,20.0,528.0,337.63,246.91
2016,8,30,8,45,863.5,73.0,2.65,20.5,575.0,396.55,297.98
2016,8,30,9,0,883.0,74.0,2.6,21.0,622.0,456.4,348.22
2016,8,30,9,15,895.5,75.5,2.6,21.5,663.0,513.92,395.11
2016,8,30,9,30,908.0,77.0,2.6,22.0,704.0,571.07,440.01
2016,8,30,9,45,915.5,79.0,2.65,22.5,739.0,625.06,481.22
2016,8,30,10,0,923.0,81.0,2.7,23.0,774.0,677.65,520.1
2016,8,30,10,15,929.5,82.0,2.75,23.0,803.0,726.94,555.84
2016,8,30,10,30,936.0,83.0,2.8,23.0,832.0,774.25,588.17
2016,8,30,10,45,942.5,83.0,2.9,23.0,854.5,818.36,618.29
2016,8,30,11,0,949.0,83.0,3.0,23.0,877.0,860.03,646.58
2016,8,30,11,15,951.5,83.5,3.1,23.0,891.0,896.19,671.01
2016,8,30,11,30,954.0,84.0,3.2,23.0,905.0,929.26,693.35
2016,8,30,11,45,956.0,83.5,3.3,23.0,911.5,957.62,712.54
2016,8,30,12,0,958.0,83.0,3.4,23.0,918.0,982.56,729.53
2016,8,30,12,15,957.5,83.0,3.45,23.0,916.5,1002.14,742.69
2016,8,30,12,30,957.0,83.0,3.5,23.0,915.0,1018.01,753.53
2016,8,30,12,45,950.5,85.0,3.6,23.0,904.5,1026.42,759.96
2016,8,30,13,0,944.0,87.0,3.7,23.0,894.0,1030.95,764.01
2016,8,30,13,15,940.0,86.5,3.7,23.0,876.5,1031.35,764.78
2016,8,30,13,30,936.0,86.0,3.7,23.0,859.0,1027.93,763.19
2016,8,30,13,45,932.5,84.0,3.75,23.0,835.0,1019.52,758.81
2016,8,30,14,0,929.0,82.0,3.8,23.0,811.0,1007.34,752.06
2016,8,30,14,15,921.5,81.0,3.75,22.5,779.5,988.75,741.91
2016,8,30,14,30,914.0,80.0,3.7,22.0,748.0,966.72,729.5
2016,8,30,14,45,905.0,78.0,3.7,22.0,711.0,938.81,712.03
2016,8,30,15,0,896.0,76.0,3.7,22.0,674.0,907.82,692.42
2016,8,30,15,15,883.0,74.0,3.65,21.5,631.0,870.43,669.28
2016,8,30,15,30,870.0,72.0,3.6,21.0,588.0,830.6,644.18
2016,8,30,15,45,852.5,69.5,3.6,21.0,541.0,784.33,613.15
2016,8,30,16,0,835.0,67.0,3.6,21.0,494.0,736.48,580.53
2016,8,30,16,15,811.0,64.5,3.55,20.5,443.5,682.59,543.7
2016,8,30,16,30,787.0,62.0,3.5,20.0,393.0,633.54,509.62
2016,8,30,16,45,752.0,58.5,3.5,19.5,341.0,570.48,462.7
2016,8,30,17,0,717.0,55.0,3.5,19.0,289.0,508.75,414.06
2016,8,30,17,15,665.5,50.5,3.45,18.5,237.0,438.5,356.47
2016,8,30,17,30,614.0,46.0,3.4,18.0,185.0,372.05,299.6
2016,8,30,17,45,526.0,39.0,3.35,18.0,136.0,291.01,228.76
2016,8,30,18,0,438.0,32.0,3.3,18.0,87.0,222.55,166.02
2016,8,30,18,15,219.0,23.0,3.25,17.5,50.5,111.96,54.97
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,13.34,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,126.5,9.5,2.9,13.5,16.5,9.05,0.0
2016,8,31,6,0,253.0,19.0,3.0,14.0,33.0,15.35,0.0
2016,8,31,6,15,377.5,28.5,3.1,14.5,75.0,22.18,12.84
2016,8,31,6,30,502.0,38.0,3.2,15.0,117.0,28.66,19.41
2016,8,31,6,45,571.5,44.5,3.3,15.5,167.0,35.22,25.55
2016,8,31,7,0,641.0,51.0,3.4,16.0,217.0,39.02,29.07
2016,8,31,7,15,687.0,55.5,3.4,16.5,269.5,50.2,30.28
2016,8,31,7,30,733.0,60.0,3.4,17.0,322.0,101.99,52.73
2016,8,31,7,45,765.0,63.5,3.45,17.5,374.0,156.57,91.48
2016,8,31,8,0,797.0,67.0,3.5,18.0,426.0,214.76,139.98
2016,8,31,8,15,819.5,70.0,3.45,18.0,475.5,277.31,195.38
2016,8,31,8,30,842.0,73.0,3.4,18.0,525.0,337.5,249.33
2016,8,31,8,45,859.0,75.0,3.4,18.5,571.0,396.3,301.08
2016,8,31,9,0,876.0,77.0,3.4,19.0,617.0,455.77,351.86
2016,8,31,9,15,888.5,78.5,3.4,19.5,658.5,512.96,399.26
2016,8,31,9,30,901.0,80.0,3.4,20.0,700.0,569.77,444.71
2016,8,31,9,45,906.0,83.5,3.4,20.5,734.5,623.38,486.19
2016,8,31,10,0,911.0,87.0,3.4,21.0,769.0,675.38,525.12
2016,8,31,10,15,918.0,88.5,3.4,21.0,798.0,725.0,561.81
2016,8,31,10,30,925.0,90.0,3.4,21.0,827.0,772.72,594.79
2016,8,31,10,45,930.0,90.5,3.45,21.5,849.0,815.77,623.2
2016,8,31,11,0,935.0,91.0,3.5,22.0,871.0,856.3,649.57
2016,8,31,11,15,938.0,91.5,3.5,22.0,885.5,892.45,673.68
2016,8,31,11,30,941.0,92.0,3.5,22.0,900.0,925.59,695.66
2016,8,31,11,45,943.0,92.0,3.55,22.0,906.5,954.15,714.81
2016,8,31,12,0,945.0,92.0,3.6,22.0,913.0,979.36,731.76
2016,8,31,12,15,944.5,91.5,3.6,22.0,911.5,998.19,744.16
2016,8,31,12,30,944.0,91.0,3.6,22.0,910.0,1013.34,754.25
2016,8,31,12,45,935.5,95.0,3.6,22.5,898.5,1021.81,758.55
2016,8,31,13,0,927.0,99.0,3.6,23.0,887.0,1026.45,760.48
2016,8,31,13,15,922.5,98.0,3.65,23.0,869.5,1025.8,760.92
2016,8,31,13,30,918.0,97.0,3.7,23.0,852.0,1021.38,759.04
2016,8,31,13,45,914.5,94.5,3.75,23.0,827.5,1012.53,754.36
2016,8,31,14,0,911.0,92.0,3.8,23.0,803.0,999.98,747.35
2016,8,31,14,15,902.5,91.0,3.8,22.5,771.5,980.67,737.01
2016,8,31,14,30,894.0,90.0,3.8,22.0,740.0,958.02,724.45
2016,8,31,14,45,885.5,87.0,3.85,22.0,702.5,929.84,707.01
2016,8,31,15,0,877.0,84.0,3.9,22.0,665.0,898.61,687.4
2016,8,31,15,15,862.5,82.0,3.9,22.0,622.0,860.43,662.54
2016,8,31,15,30,848.0,80.0,3.9,22.0,579.0,819.99,635.88
2016,8,31,15,45,831.0,76.5,3.9,22.0,532.0,773.7,604.71
2016,8,31,16,0,814.0,73.0,3.9,22.0,485.0,731.85,576.34
2016,8,31,16,15,788.5,70.0,3.85,21.5,435.0,676.76,538.51
2016,8,31,16,30,763.0,67.0,3.8,21.0,385.0,621.4,499.57
2016,8,31,16,45,728.5,62.5,3.8,20.5,333.0,558.52,452.27
2016,8,31,17,0,694.0,58.0,3.8,20.0,281.0,496.96,403.65
2016,8,31,17,15,640.5,52.5,3.7,19.5,229.5,425.6,345.03
2016,8,31,17,30,587.0,47.0,3.6,19.0,178.0,358.31,287.45
2016,8,31,17,45,500.5,39.5,3.55,18.5,130.0,282.22,221.05
2016,8,31,18,0,414.0,32.0,3.5,18.0,82.0,212.41,157.33
2016,8,31,18,15,260.0,21.0,3.5,17.5,46.5,121.21,48.89
2016,8,31,18,30,106.0,10.0,3.5,17.0,11.0,37.54,0.0
2016,8,31,18,45,53.0,5.0,3.5,17.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,118.0,9.0,2.35,13.5,15.5,8.58,0.0
2016,9,1,6,0,236.0,18.0,2.4,14.0,31.0,14.5,0.0
2016,9,1,6,15,363.0,28.5,2.35,14.5,73.0,22.29,12.81
2016,9,1,6,30,490.0,39.0,2.3,15.0,115.0,29.65,20.26
2016,9,1,6,45,557.0,46.5,2.3,15.5,164.5,33.98,24.46
2016,9,1,7,0,624.0,54.0,2.3,16.0,214.0,38.12,28.29
2016,9,1,7,15,312.0,83.0,2.15,16.5,163.0,63.37,45.25
2016,9,1,7,30,0.0,112.0,2.0,17.0,112.0,100.14,78.75
2016,9,1,7,45,4.0,132.0,1.9,17.5,134.0,118.85,93.63
2016,9,1,8,0,8.0,152.0,1.8,18.0,156.0,138.25,108.84
2016,9,1,8,15,9.0,166.5,1.75,18.0,171.0,152.87,120.33
2016,9,1,8,30,10.0,181.0,1.7,18.0,186.0,167.61,131.83
2016,9,1,8,45,22.5,211.5,1.65,18.5,225.0,200.8,157.48
2016,9,1,9,0,35.0,242.0,1.6,19.0,264.0,233.96,182.77
2016,9,1,9,15,68.5,277.5,1.65,19.0,323.5,285.82,222.77
2016,9,1,9,30,102.0,313.0,1.7,19.0,383.0,341.9,265.61
2016,9,1,9,45,187.5,327.0,1.75,19.5,463.5,414.78,320.76
2016,9,1,10,0,273.0,341.0,1.8,20.0,544.0,497.6,382.28
2016,9,1,10,15,258.5,358.5,1.9,20.0,557.5,521.09,399.02
2016,9,1,10,30,244.0,376.0,2.0,20.0,571.0,542.9,414.68
2016,9,1,10,45,588.5,237.0,2.1,20.0,722.0,698.03,534.44
2016,9,1,11,0,933.0,98.0,2.2,20.0,873.0,861.28,650.36
2016,9,1,11,15,721.0,209.5,2.35,20.0,815.0,833.62,630.62
2016,9,1,11,30,509.0,321.0,2.5,20.0,757.0,781.61,590.26
2016,9,1,11,45,518.0,315.0,2.65,20.5,761.5,802.22,605.19
2016,9,1,12,0,527.0,309.0,2.8,21.0,766.0,821.04,618.23
2016,9,1,12,15,730.0,206.5,2.8,21.0,837.5,926.05,694.09
2016,9,1,12,30,933.0,104.0,2.8,21.0,909.0,1015.86,753.11
2016,9,1,12,45,930.0,104.0,2.85,21.0,899.0,1025.33,759.19
2016,9,1,13,0,927.0,104.0,2.9,21.0,889.0,1031.02,763.72
2016,9,1,13,15,923.0,103.0,2.85,21.0,871.5,1030.85,763.63
2016,9,1,13,30,919.0,102.0,2.8,21.0,854.0,1026.9,761.26
2016,9,1,13,45,914.0,100.5,2.75,21.0,829.5,1017.67,755.58
2016,9,1,14,0,909.0,99.0,2.7,21.0,805.0,1004.77,747.66
2016,9,1,14,15,900.5,97.5,2.75,20.5,773.0,984.92,737.62
2016,9,1,14,30,892.0,96.0,2.8,20.0,741.0,961.71,725.35
2016,9,1,14,45,880.0,94.0,2.85,20.0,703.0,931.48,706.89
2016,9,1,15,0,868.0,92.0,2.9,20.0,665.0,898.38,686.38
2016,9,1,15,15,852.5,90.0,2.9,20.0,621.0,859.59,661.39
2016,9,1,15,30,837.0,88.0,2.9,20.0,577.0,825.44,639.46
2016,9,1,15,45,812.5,86.0,2.95,20.0,528.5,774.93,605.83
2016,9,1,16,0,788.0,84.0,3.0,20.0,480.0,723.39,570.91
2016,9,1,16,15,760.0,80.5,3.0,19.5,429.0,666.82,532.28
2016,9,1,16,30,732.0,77.0,3.0,19.0,378.0,610.23,492.35
2016,9,1,16,45,687.5,73.0,3.0,19.0,325.0,545.79,442.34
2016,9,1,17,0,643.0,69.0,3.0,19.0,272.0,481.01,390.44
2016,9,1,17,15,584.0,62.0,3.0,18.5,220.5,407.6,330.49
2016,9,1,17,30,525.0,55.0,3.0,18.0,169.0,339.06,272.15
2016,9,1,17,45,425.5,46.0,3.0,17.5,121.5,256.05,200.59
2016,9,1,18,0,326.0,37.0,3.0,17.0,74.0,183.36,135.01
2016,9,1,18,15,163.0,18.5,2.95,16.5,37.0,85.74,22.41
2016,9,1,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,65.5,9.0,2.15,13.5,12.0,8.58,0.0
2016,9,2,6,0,131.0,18.0,2.2,14.0,24.0,14.22,0.0
2016,9,2,6,15,247.5,31.5,2.2,14.5,62.5,25.15,15.01
2016,9,2,6,30,364.0,45.0,2.2,15.0,101.0,35.11,24.97
2016,9,2,6,45,440.0,54.5,2.2,15.5,148.0,40.85,30.49
2016,9,2,7,0,516.0,64.0,2.2,16.0,195.0,46.32,35.53
2016,9,2,7,15,568.0,71.0,2.1,16.5,245.5,56.51,37.4
2016,9,2,7,30,620.0,78.0,2.0,17.0,296.0,103.96,58.8
2016,9,2,7,45,658.0,82.5,1.9,17.5,347.0,153.81,93.71
2016,9,2,8,0,696.0,87.0,1.8,18.0,398.0,208.08,137.99
2016,9,2,8,15,723.0,91.0,1.75,18.5,446.5,266.4,188.24
2016,9,2,8,30,750.0,95.0,1.7,19.0,495.0,323.81,237.92
2016,9,2,8,45,772.0,97.5,1.65,20.0,540.5,380.31,285.57
2016,9,2,9,0,794.0,100.0,1.6,21.0,586.0,438.25,332.67
2016,9,2,9,15,621.5,177.0,1.65,21.0,573.0,468.64,358.82
2016,9,2,9,30,449.0,254.0,1.7,21.0,560.0,479.87,368.11
2016,9,2,9,45,668.5,171.5,1.75,21.5,654.5,563.36,432.45
2016,9,2,10,0,888.0,89.0,1.8,22.0,749.0,661.82,506.39
2016,9,2,10,15,895.5,90.5,1.85,22.0,777.5,710.7,541.57
2016,9,2,10,30,903.0,92.0,1.9,22.0,806.0,757.78,573.49
2016,9,2,10,45,905.5,94.0,1.95,22.5,827.0,799.46,600.25
2016,9,2,11,0,908.0,96.0,2.0,23.0,848.0,838.53,624.98
2016,9,2,11,15,911.0,96.5,2.05,23.0,862.5,873.72,648.16
2016,9,2,11,30,914.0,97.0,2.1,23.0,877.0,906.0,669.36
2016,9,2,11,45,915.0,98.0,2.2,23.5,883.0,933.91,686.86
2016,9,2,12,0,916.0,99.0,2.3,24.0,889.0,958.52,702.21
2016,9,2,12,15,915.5,99.0,2.35,24.0,887.5,977.27,714.66
2016,9,2,12,30,915.0,99.0,2.4,24.0,886.0,992.45,724.97
2016,9,2,12,45,898.0,107.0,2.5,24.0,872.5,996.51,728.71
2016,9,2,13,0,881.0,115.0,2.6,24.0,859.0,996.74,730.19
2016,9,2,13,15,876.5,114.5,2.7,23.5,841.5,996.49,732.93
2016,9,2,13,30,872.0,114.0,2.8,23.0,824.0,992.65,733.42
2016,9,2,13,45,869.5,110.5,2.9,23.0,801.0,983.92,729.39
2016,9,2,14,0,867.0,107.0,3.0,23.0,778.0,971.62,723.09
2016,9,2,14,15,858.5,105.5,3.1,23.0,747.0,952.29,712.16
2016,9,2,14,30,850.0,104.0,3.2,23.0,716.0,929.76,699.09
2016,9,2,14,45,841.0,100.5,3.3,23.0,679.5,901.45,682.02
2016,9,2,15,0,832.0,97.0,3.4,23.0,643.0,877.74,668.05
2016,9,2,15,15,816.5,94.5,3.45,22.5,600.5,839.07,644.45
2016,9,2,15,30,801.0,92.0,3.5,22.0,558.0,798.28,619.05
2016,9,2,15,45,782.5,88.5,3.55,21.5,511.5,752.03,589.21
2016,9,2,16,0,764.0,85.0,3.6,21.0,465.0,704.41,557.73
2016,9,2,16,15,735.0,81.0,3.55,20.5,415.0,647.49,518.14
2016,9,2,16,30,706.0,77.0,3.5,20.0,365.0,590.7,477.22
2016,9,2,16,45,665.0,72.0,3.5,20.0,313.5,528.6,428.68
2016,9,2,17,0,624.0,67.0,3.5,20.0,262.0,465.84,378.05
2016,9,2,17,15,563.0,60.5,3.5,19.0,211.5,393.07,318.88
2016,9,2,17,30,502.0,54.0,3.5,18.0,161.0,325.4,261.42
2016,9,2,17,45,403.0,44.5,3.5,17.5,115.0,243.6,190.54
2016,9,2,18,0,304.0,35.0,3.5,17.0,69.0,172.27,125.41
2016,9,2,18,15,152.0,17.5,3.45,16.5,34.5,79.66,5.48
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,2.7,12.5,11.5,10.96,0.0
2016,9,3,6,0,0.0,23.0,2.8,13.0,23.0,20.21,0.0
2016,9,3,6,15,175.5,35.0,2.8,13.5,61.0,27.35,16.67
2016,9,3,6,30,351.0,47.0,2.8,14.0,99.0,37.18,26.84
2016,9,3,6,45,422.0,58.5,2.85,14.5,146.5,44.63,33.93
2016,9,3,7,0,493.0,70.0,2.9,15.0,194.0,51.68,40.42
2016,9,3,7,15,383.0,99.0,2.8,15.5,208.5,75.9,55.77
2016,9,3,7,30,273.0,128.0,2.7,16.0,223.0,121.56,86.78
2016,9,3,7,45,237.0,155.0,2.6,16.5,247.0,158.21,116.28
2016,9,3,8,0,201.0,182.0,2.5,17.0,271.0,194.02,147.09
2016,9,3,8,15,243.0,199.0,2.4,17.0,319.5,231.95,177.32
2016,9,3,8,30,285.0,216.0,2.3,17.0,368.0,277.93,214.49
2016,9,3,8,45,522.0,168.0,2.2,17.5,475.5,345.35,265.58
2016,9,3,9,0,759.0,120.0,2.1,18.0,583.0,438.93,338.64
2016,9,3,9,15,541.0,205.5,2.1,18.0,547.0,453.56,352.81
2016,9,3,9,30,323.0,291.0,2.1,18.0,511.0,443.65,345.57
2016,9,3,9,45,334.5,305.5,2.1,18.5,543.5,484.34,376.19
2016,9,3,10,0,346.0,320.0,2.1,19.0,576.0,525.65,406.3
2016,9,3,10,15,618.0,212.0,2.2,19.0,691.0,637.27,493.52
2016,9,3,10,30,890.0,104.0,2.3,19.0,806.0,759.61,585.01
2016,9,3,10,45,893.0,106.0,2.45,19.5,826.5,801.24,612.32
2016,9,3,11,0,896.0,108.0,2.6,20.0,847.0,840.32,638.34
2016,9,3,11,15,899.0,108.5,2.75,20.0,861.0,875.19,662.57
2016,9,3,11,30,902.0,109.0,2.9,20.0,875.0,907.18,684.85
2016,9,3,11,45,903.0,109.5,3.05,20.0,881.0,934.32,703.88
2016,9,3,12,0,904.0,110.0,3.2,20.0,887.0,958.2,720.8
2016,9,3,12,15,904.0,110.0,3.3,20.0,885.5,977.24,734.19
2016,9,3,12,30,904.0,110.0,3.4,20.0,884.0,992.77,745.36
2016,9,3,12,45,890.5,116.0,3.5,20.0,871.5,997.97,749.74
2016,9,3,13,0,877.0,122.0,3.6,20.0,859.0,999.43,751.8
2016,9,3,13,15,873.0,121.5,3.6,19.5,842.5,999.66,753.94
2016,9,3,13,30,869.0,121.0,3.6,19.0,826.0,996.3,753.8
2016,9,3,13,45,868.5,117.0,3.65,19.0,803.0,989.01,750.07
2016,9,3,14,0,868.0,113.0,3.7,19.0,780.0,978.11,744.03
2016,9,3,14,15,859.5,111.0,3.7,19.0,749.0,958.2,731.58
2016,9,3,14,30,851.0,109.0,3.7,19.0,718.0,935.07,717.04
2016,9,3,14,45,843.0,105.5,3.7,19.0,682.0,915.55,705.06
2016,9,3,15,0,835.0,102.0,3.7,19.0,646.0,884.9,685.27
2016,9,3,15,15,819.5,99.5,3.75,18.5,603.0,846.1,661.15
2016,9,3,15,30,804.0,97.0,3.8,18.0,560.0,805.15,635.13
2016,9,3,15,45,780.5,94.5,3.85,18.0,512.5,755.86,601.35
2016,9,3,16,0,757.0,92.0,3.9,18.0,465.0,705.54,566.22
2016,9,3,16,15,727.5,87.5,3.95,17.5,415.0,651.13,528.25
2016,9,3,16,30,698.0,83.0,4.0,17.0,365.0,593.84,486.03
2016,9,3,16,45,648.0,79.0,4.05,17.0,312.0,524.73,431.26
2016,9,3,17,0,598.0,75.0,4.1,17.0,259.0,458.54,377.03
2016,9,3,17,15,534.5,67.0,4.0,16.5,208.0,383.9,314.63
2016,9,3,17,30,471.0,59.0,3.9,16.0,157.0,314.59,254.54
2016,9,3,17,45,361.0,48.5,3.85,15.5,110.5,228.59,179.72
2016,9,3,18,0,251.0,38.0,3.8,15.0,64.0,155.66,112.56
2016,9,3,18,15,125.5,19.0,3.75,14.5,32.0,70.6,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,34.5,8.0,2.75,11.5,9.5,7.63,0.0
2016,9,4,6,0,69.0,16.0,2.8,12.0,19.0,13.46,0.0
2016,9,4,6,15,175.0,34.0,2.8,12.5,56.0,26.59,15.89
2016,9,4,6,30,281.0,52.0,2.8,13.0,93.0,40.01,29.37
2016,9,4,6,45,371.5,63.5,2.8,13.5,141.5,47.73,36.79
2016,9,4,7,0,462.0,75.0,2.8,14.0,190.0,56.34,44.71
2016,9,4,7,15,518.0,84.0,2.65,14.5,241.0,66.37,47.08
2016,9,4,7,30,574.0,93.0,2.5,15.0,292.0,112.68,68.55
2016,9,4,7,45,624.0,97.0,2.45,15.5,345.0,160.9,101.93
2016,9,4,8,0,674.0,101.0,2.4,16.0,398.0,215.15,145.86
2016,9,4,8,15,703.0,106.0,2.3,16.5,447.5,270.56,193.97
2016,9,4,8,30,732.0,111.0,2.2,17.0,497.0,328.87,244.65
2016,9,4,8,45,760.5,112.0,2.1,17.5,544.5,386.04,293.63
2016,9,4,9,0,789.0,113.0,2.0,18.0,592.0,447.6,344.55
2016,9,4,9,15,804.5,116.0,1.95,18.0,633.0,503.84,390.69
2016,9,4,9,30,820.0,119.0,1.9,18.0,674.0,560.25,435.47
2016,9,4,9,45,849.0,113.0,1.9,18.5,714.0,615.98,477.9
2016,9,4,10,0,878.0,107.0,1.9,19.0,754.0,671.88,519.17
2016,9,4,10,15,885.5,108.5,1.95,19.5,783.0,720.46,554.07
2016,9,4,10,30,893.0,110.0,2.0,20.0,812.0,767.25,585.37
2016,9,4,10,45,898.5,111.0,2.05,20.5,833.5,809.97,613.05
2016,9,4,11,0,904.0,112.0,2.1,21.0,855.0,850.31,638.81
2016,9,4,11,15,907.5,112.5,2.2,21.0,869.0,885.88,662.86
2016,9,4,11,30,911.0,113.0,2.3,21.0,883.0,918.56,684.97
2016,9,4,11,45,912.5,113.0,2.4,21.5,889.5,945.88,702.18
2016,9,4,12,0,914.0,113.0,2.5,22.0,896.0,969.9,717.26
2016,9,4,12,15,914.0,113.0,2.6,22.0,894.5,989.11,730.62
2016,9,4,12,30,914.0,113.0,2.7,22.0,893.0,1004.77,741.8
2016,9,4,12,45,916.0,110.0,2.8,22.0,884.0,1015.56,749.94
2016,9,4,13,0,918.0,107.0,2.9,22.0,875.0,1022.65,755.83
2016,9,4,13,15,913.5,106.5,2.95,21.5,857.5,1022.3,758.02
2016,9,4,13,30,909.0,106.0,3.0,21.0,840.0,1018.22,757.94
2016,9,4,13,45,902.0,105.5,3.1,21.0,814.5,1007.99,752.91
2016,9,4,14,0,895.0,105.0,3.2,21.0,789.0,994.19,745.6
2016,9,4,14,15,886.0,103.0,3.2,21.0,757.0,973.3,732.82
2016,9,4,14,30,877.0,101.0,3.2,21.0,725.0,949.12,717.91
2016,9,4,14,45,864.0,99.5,3.25,21.0,686.5,918.69,699.09
2016,9,4,15,0,851.0,98.0,3.3,21.0,648.0,893.05,683.52
2016,9,4,15,15,834.5,95.5,3.3,20.5,604.5,852.87,658.6
2016,9,4,15,30,818.0,93.0,3.3,20.0,561.0,810.57,631.89
2016,9,4,15,45,794.5,90.0,3.3,20.0,512.5,760.2,597.71
2016,9,4,16,0,771.0,87.0,3.3,20.0,464.0,708.79,562.21
2016,9,4,16,15,740.5,83.0,3.35,19.5,413.0,650.43,521.94
2016,9,4,16,30,710.0,79.0,3.4,19.0,362.0,595.49,482.28
2016,9,4,16,45,662.5,74.5,3.5,18.5,309.0,526.94,429.58
2016,9,4,17,0,615.0,70.0,3.6,18.0,256.0,461.12,376.92
2016,9,4,17,15,550.5,62.5,3.6,17.5,205.0,385.89,314.43
2016,9,4,17,30,486.0,55.0,3.6,17.0,154.0,316.14,254.19
2016,9,4,17,45,379.0,44.5,3.6,16.5,107.5,231.12,180.27
2016,9,4,18,0,272.0,34.0,3.6,16.0,61.0,157.54,111.19
2016,9,4,18,15,136.0,17.0,3.45,15.5,30.5,70.14,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,65.5,8.0,1.05,12.5,10.5,7.63,0.0
2016,9,5,6,0,131.0,16.0,1.0,13.0,21.0,15.25,0.0
2016,9,5,6,15,257.0,29.0,1.0,13.5,59.5,23.21,12.87
2016,9,5,6,30,383.0,42.0,1.0,14.0,98.0,32.82,23.0
2016,9,5,6,45,465.5,51.0,1.0,14.5,146.5,38.25,28.29
2016,9,5,7,0,548.0,60.0,1.0,15.0,195.0,43.44,33.13
2016,9,5,7,15,600.0,66.5,0.9,15.5,246.5,52.25,40.99
2016,9,5,7,30,652.0,73.0,0.8,16.0,298.0,101.25,55.86
2016,9,5,7,45,690.0,78.0,0.75,17.0,349.5,153.48,91.98
2016,9,5,8,0,728.0,83.0,0.7,18.0,401.0,213.45,140.2
2016,9,5,8,15,754.5,86.5,0.65,18.5,450.5,269.62,188.16
2016,9,5,8,30,781.0,90.0,0.6,19.0,500.0,328.29,238.12
2016,9,5,8,45,800.5,93.0,0.6,19.5,545.5,386.09,286.61
2016,9,5,9,0,820.0,96.0,0.6,20.0,591.0,445.01,334.33
2016,9,5,9,15,835.0,98.5,0.65,20.5,632.0,502.08,379.31
2016,9,5,9,30,850.0,101.0,0.7,21.0,673.0,560.05,423.31
2016,9,5,9,45,868.0,99.0,0.8,21.5,710.5,613.78,463.46
2016,9,5,10,0,886.0,97.0,0.9,22.0,748.0,667.12,502.2
2016,9,5,10,15,894.0,98.5,1.05,22.0,777.0,716.28,538.52
2016,9,5,10,30,902.0,100.0,1.2,22.0,806.0,763.66,571.2
2016,9,5,10,45,905.5,102.0,1.35,22.5,827.0,806.07,599.11
2016,9,5,11,0,909.0,104.0,1.5,23.0,848.0,845.91,625.14
2016,9,5,11,15,912.0,104.5,1.65,23.0,862.0,881.1,649.18
2016,9,5,11,30,915.0,105.0,1.8,23.0,876.0,913.34,671.32
2016,9,5,11,45,914.0,106.5,1.95,23.0,881.5,939.91,689.79
2016,9,5,12,0,913.0,108.0,2.1,23.0,887.0,963.09,706.15
2016,9,5,12,15,912.5,108.0,2.2,23.0,885.0,981.68,719.1
2016,9,5,12,30,912.0,108.0,2.3,23.0,883.0,996.72,729.88
2016,9,5,12,45,896.0,115.0,2.4,23.5,869.5,1000.54,732.12
2016,9,5,13,0,880.0,122.0,2.5,24.0,856.0,1000.55,732.1
2016,9,5,13,15,875.5,121.5,2.55,23.5,838.5,1000.15,734.31
2016,9,5,13,30,871.0,121.0,2.6,23.0,821.0,996.16,734.32
2016,9,5,13,45,864.0,119.5,2.7,23.0,795.5,985.08,728.85
2016,9,5,14,0,857.0,118.0,2.8,23.0,770.0,970.54,721.21
2016,9,5,14,15,847.5,116.0,2.8,23.0,738.5,958.18,714.26
2016,9,5,14,30,838.0,114.0,2.8,23.0,707.0,934.05,699.48
2016,9,5,14,45,826.5,111.0,2.85,23.0,669.0,903.88,681.1
2016,9,5,15,0,815.0,108.0,2.9,23.0,631.0,870.95,660.73
2016,9,5,15,15,798.0,105.0,2.85,22.5,588.0,830.7,635.68
2016,9,5,15,30,781.0,102.0,2.8,22.0,545.0,788.45,608.92
2016,9,5,15,45,761.5,97.0,2.8,21.5,498.0,740.18,577.67
2016,9,5,16,0,742.0,92.0,2.8,21.0,451.0,690.68,544.86
2016,9,5,16,15,711.5,87.5,2.7,20.5,401.0,636.31,507.15
2016,9,5,16,30,681.0,83.0,2.6,20.0,351.0,579.05,465.1
2016,9,5,16,45,639.5,76.5,2.55,20.0,299.5,513.22,413.94
2016,9,5,17,0,598.0,70.0,2.5,20.0,248.0,449.66,362.8
2016,9,5,17,15,534.0,62.0,2.45,19.0,197.5,375.11,302.26
2016,9,5,17,30,470.0,54.0,2.4,18.0,147.0,306.05,243.73
2016,9,5,17,45,368.0,43.0,2.35,17.5,102.0,223.81,172.66
2016,9,5,18,0,266.0,32.0,2.3,17.0,57.0,152.68,104.27
2016,9,5,18,15,133.0,16.0,2.3,16.5,28.5,55.94,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,69.5,7.0,0.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,139.0,14.0,0.8,14.0,20.0,13.34,0.0
2016,9,6,6,15,267.0,27.0,0.7,14.5,58.0,21.44,11.14
2016,9,6,6,30,395.0,40.0,0.6,15.0,96.0,31.12,21.4
2016,9,6,6,45,473.0,49.0,0.55,15.5,144.0,36.64,26.76
2016,9,6,7,0,551.0,58.0,0.5,16.0,192.0,41.9,31.65
2016,9,6,7,15,603.0,64.5,0.5,16.5,243.0,50.33,39.13
2016,9,6,7,30,655.0,71.0,0.5,17.0,294.0,99.49,54.16
2016,9,6,7,45,690.5,76.0,0.5,18.0,345.0,151.56,89.93
2016,9,6,8,0,726.0,81.0,0.5,19.0,396.0,210.96,137.5
2016,9,6,8,15,752.5,84.5,0.55,19.5,445.5,266.99,185.24
2016,9,6,8,30,779.0,88.0,0.6,20.0,495.0,325.53,235.18
2016,9,6,8,45,797.0,91.5,0.7,21.0,540.5,383.1,283.29
2016,9,6,9,0,815.0,95.0,0.8,22.0,586.0,441.62,330.55
2016,9,6,9,15,830.0,97.5,0.8,22.5,627.0,498.4,374.94
2016,9,6,9,30,845.0,100.0,0.8,23.0,668.0,556.06,418.22
2016,9,6,9,45,855.5,102.5,0.8,24.0,703.0,609.3,455.9
2016,9,6,10,0,866.0,105.0,0.8,25.0,738.0,661.53,491.37
2016,9,6,10,15,874.0,106.5,0.85,25.0,766.5,709.83,525.49
2016,9,6,10,30,882.0,108.0,0.9,25.0,795.0,756.4,556.36
2016,9,6,10,45,887.5,109.0,1.0,25.5,817.0,798.59,583.17
2016,9,6,11,0,893.0,110.0,1.1,26.0,839.0,838.42,608.24
2016,9,6,11,15,896.5,110.5,1.25,26.0,853.0,873.5,632.0
2016,9,6,11,30,900.0,111.0,1.4,26.0,867.0,905.72,653.94
2016,9,6,11,45,901.5,111.5,1.6,26.0,873.0,933.11,673.47
2016,9,6,12,0,903.0,112.0,1.8,26.0,879.0,957.26,690.97
2016,9,6,12,15,903.0,112.0,1.9,26.0,877.5,976.11,703.95
2016,9,6,12,30,903.0,112.0,2.0,26.0,876.0,991.45,714.85
2016,9,6,12,45,896.5,113.5,2.15,26.0,864.5,998.5,721.19
2016,9,6,13,0,890.0,115.0,2.3,26.0,853.0,1001.86,725.33
2016,9,6,13,15,885.5,114.5,2.35,26.0,835.5,1001.35,726.05
2016,9,6,13,30,881.0,114.0,2.4,26.0,818.0,997.2,724.61
2016,9,6,13,45,877.0,111.5,2.5,26.0,794.0,987.75,720.38
2016,9,6,14,0,873.0,109.0,2.6,26.0,770.0,974.73,713.94
2016,9,6,14,15,863.5,107.0,2.6,25.5,738.0,953.53,702.69
2016,9,6,14,30,854.0,105.0,2.6,25.0,706.0,929.15,689.37
2016,9,6,14,45,844.5,101.5,2.6,25.0,668.5,907.81,676.75
2016,9,6,15,0,835.0,98.0,2.6,25.0,631.0,875.55,656.73
2016,9,6,15,15,818.5,95.5,2.55,24.5,587.5,835.71,632.34
2016,9,6,15,30,802.0,93.0,2.5,24.0,544.0,793.81,606.23
2016,9,6,15,45,783.0,88.5,2.5,24.0,497.0,745.76,574.54
2016,9,6,16,0,764.0,84.0,2.5,24.0,450.0,696.41,541.36
2016,9,6,16,15,733.5,80.0,2.45,23.5,399.5,638.35,501.85
2016,9,6,16,30,703.0,76.0,2.4,23.0,349.0,583.66,462.84
2016,9,6,16,45,663.5,70.0,2.35,23.0,297.5,518.78,413.02
2016,9,6,17,0,624.0,64.0,2.3,23.0,246.0,455.96,363.02
2016,9,6,17,15,559.5,56.5,2.15,22.0,195.5,380.65,302.36
2016,9,6,17,30,495.0,49.0,2.0,21.0,145.0,310.95,243.78
2016,9,6,17,45,392.5,38.5,1.9,20.5,100.0,228.16,172.89
2016,9,6,18,0,290.0,28.0,1.8,20.0,55.0,156.85,101.9
2016,9,6,18,15,145.0,14.0,1.75,19.5,27.5,57.26,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,64.0,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,128.0,13.0,1.1,17.0,18.0,12.39,0.0
2016,9,7,6,15,253.5,26.5,1.15,17.5,55.5,21.1,10.34
2016,9,7,6,30,379.0,40.0,1.2,18.0,93.0,31.26,21.14
2016,9,7,6,45,459.5,49.5,1.3,19.0,141.0,37.21,26.78
2016,9,7,7,0,540.0,59.0,1.4,20.0,189.0,42.88,31.89
2016,9,7,7,15,593.0,66.0,1.45,20.5,240.0,51.11,39.11
2016,9,7,7,30,646.0,73.0,1.5,21.0,291.0,100.15,54.32
2016,9,7,7,45,683.0,78.0,1.55,21.5,342.5,151.9,89.65
2016,9,7,8,0,720.0,83.0,1.6,22.0,394.0,207.92,134.62
2016,9,7,8,15,746.5,87.0,1.55,22.5,443.0,267.4,185.09
2016,9,7,8,30,773.0,91.0,1.5,23.0,492.0,326.06,235.09
2016,9,7,8,45,793.0,94.0,1.45,24.0,537.5,383.6,282.87
2016,9,7,9,0,813.0,97.0,1.4,25.0,583.0,442.31,329.79
2016,9,7,9,15,827.5,99.5,1.3,25.5,624.0,498.75,373.64
2016,9,7,9,30,842.0,102.0,1.2,26.0,665.0,555.17,415.58
2016,9,7,9,45,853.0,103.5,1.15,27.0,700.0,608.38,452.94
2016,9,7,10,0,864.0,105.0,1.1,28.0,735.0,659.85,487.5
2016,9,7,10,15,872.0,106.5,1.0,28.5,763.5,708.03,518.89
2016,9,7,10,30,880.0,108.0,0.9,29.0,792.0,754.48,546.55
2016,9,7,10,45,885.5,109.5,0.85,29.5,813.5,797.05,571.14
2016,9,7,11,0,891.0,111.0,0.8,30.0,835.0,837.26,593.74
2016,9,7,11,15,894.5,111.5,0.85,30.0,849.0,872.23,615.52
2016,9,7,11,30,898.0,112.0,0.9,30.0,863.0,904.34,635.52
2016,9,7,11,45,899.5,112.0,1.0,30.0,869.0,931.13,653.1
2016,9,7,12,0,901.0,112.0,1.1,30.0,875.0,954.65,668.78
2016,9,7,12,15,901.0,112.0,1.25,30.0,873.0,973.39,682.44
2016,9,7,12,30,901.0,112.0,1.4,30.0,871.0,988.62,694.04
2016,9,7,12,45,875.5,124.0,1.55,30.0,854.5,988.34,696.14
2016,9,7,13,0,850.0,136.0,1.7,30.0,838.0,992.9,701.43
2016,9,7,13,15,845.0,135.0,1.8,30.0,820.5,991.55,702.39
2016,9,7,13,30,840.0,134.0,1.9,30.0,803.0,986.63,701.25
2016,9,7,13,45,831.5,133.0,2.0,30.0,777.5,974.78,695.84
2016,9,7,14,0,823.0,132.0,2.1,30.0,752.0,959.54,688.35
2016,9,7,14,15,812.0,130.0,2.15,29.5,720.0,937.53,677.39
2016,9,7,14,30,801.0,128.0,2.2,29.0,688.0,912.47,664.43
2016,9,7,14,45,785.5,125.5,2.3,28.5,649.5,879.85,646.82
2016,9,7,15,0,770.0,123.0,2.4,28.0,611.0,844.77,627.26
2016,9,7,15,15,751.0,119.5,2.4,27.5,568.0,807.72,605.27
2016,9,7,15,30,732.0,116.0,2.4,27.0,525.0,764.67,578.77
2016,9,7,15,45,705.5,111.5,2.45,27.0,477.5,713.04,544.96
2016,9,7,16,0,679.0,107.0,2.5,27.0,430.0,660.88,510.07
2016,9,7,16,15,644.0,101.5,2.45,26.0,380.0,601.26,469.54
2016,9,7,16,30,609.0,96.0,2.4,25.0,330.0,542.56,427.67
2016,9,7,16,45,560.5,88.5,2.4,24.5,279.0,474.43,376.3
2016,9,7,17,0,512.0,81.0,2.4,24.0,228.0,409.29,325.27
2016,9,7,17,15,442.5,70.5,2.2,23.0,179.0,333.39,264.08
2016,9,7,17,30,373.0,60.0,2.0,22.0,130.0,262.87,205.2
2016,9,7,17,45,272.0,45.0,1.85,21.5,87.5,183.46,137.79
2016,9,7,18,0,171.0,30.0,1.7,21.0,45.0,114.23,69.54
2016,9,7,18,15,85.5,15.0,1.6,20.5,22.5,39.94,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,63.0,12.0,1.3,15.0,14.0,11.44,0.0
2016,9,8,6,15,170.5,28.5,1.35,15.0,48.5,22.31,11.0
2016,9,8,6,30,278.0,45.0,1.4,15.0,83.0,34.67,24.32
2016,9,8,6,45,360.0,57.5,1.45,15.5,129.0,43.35,32.55
2016,9,8,7,0,442.0,70.0,1.5,16.0,175.0,52.57,40.98
2016,9,8,7,15,221.0,81.0,1.5,16.5,133.5,64.85,51.88
2016,9,8,7,30,0.0,92.0,1.5,17.0,92.0,83.47,64.87
2016,9,8,7,45,0.0,112.0,1.5,17.5,112.0,101.45,79.52
2016,9,8,8,0,0.0,132.0,1.5,18.0,132.0,119.64,94.06
2016,9,8,8,15,7.5,157.0,1.5,18.5,161.5,144.22,113.28
2016,9,8,8,30,15.0,182.0,1.5,19.0,191.0,169.97,133.23
2016,9,8,8,45,14.5,194.5,1.55,19.5,203.0,182.93,142.97
2016,9,8,9,0,14.0,207.0,1.6,20.0,215.0,195.81,152.55
2016,9,8,9,15,48.5,252.0,1.6,20.0,283.5,254.17,197.85
2016,9,8,9,30,83.0,297.0,1.6,20.0,352.0,318.07,246.68
2016,9,8,9,45,85.5,314.5,1.65,20.5,374.5,342.43,264.3
2016,9,8,10,0,88.0,332.0,1.7,21.0,397.0,367.08,282.09
2016,9,8,10,15,72.0,336.0,1.75,21.0,390.0,366.57,281.18
2016,9,8,10,30,56.0,340.0,1.8,21.0,383.0,364.33,279.01
2016,9,8,10,45,57.0,348.5,1.85,21.5,393.5,377.98,288.53
2016,9,8,11,0,58.0,357.0,1.9,22.0,404.0,391.62,297.91
2016,9,8,11,15,450.0,248.5,1.95,22.0,622.5,639.89,488.6
2016,9,8,11,30,842.0,140.0,2.0,22.0,841.0,888.95,662.76
2016,9,8,11,45,845.5,139.5,2.05,22.0,847.5,916.4,678.68
2016,9,8,12,0,849.0,139.0,2.1,22.0,854.0,940.82,694.92
2016,9,8,12,15,848.5,138.5,2.15,22.0,852.0,958.31,706.7
2016,9,8,12,30,848.0,138.0,2.2,22.0,850.0,972.39,716.42
2016,9,8,12,45,841.5,139.5,2.25,22.5,838.5,979.35,720.26
2016,9,8,13,0,835.0,141.0,2.3,23.0,827.0,982.74,721.95
2016,9,8,13,15,829.5,140.0,2.3,22.5,809.5,980.82,722.62
2016,9,8,13,30,824.0,139.0,2.3,22.0,792.0,975.38,721.17
2016,9,8,13,45,820.5,135.5,2.35,22.0,767.5,965.64,716.18
2016,9,8,14,0,817.0,132.0,2.4,22.0,743.0,952.46,709.04
2016,9,8,14,15,806.0,129.5,2.4,22.0,711.0,929.9,695.26
2016,9,8,14,30,795.0,127.0,2.4,22.0,679.0,904.31,679.55
2016,9,8,14,45,785.5,122.5,2.45,22.0,642.0,874.99,661.72
2016,9,8,15,0,776.0,118.0,2.5,22.0,605.0,842.95,641.9
2016,9,8,15,15,756.5,114.5,2.5,21.5,562.0,800.88,615.71
2016,9,8,15,30,737.0,111.0,2.5,21.0,519.0,761.28,590.91
2016,9,8,15,45,717.5,105.0,2.55,21.0,472.5,713.24,558.73
2016,9,8,16,0,698.0,99.0,2.6,21.0,426.0,664.15,525.15
2016,9,8,16,15,664.0,93.5,2.55,20.5,376.0,604.57,483.0
2016,9,8,16,30,630.0,88.0,2.5,20.0,326.0,545.82,439.21
2016,9,8,16,45,588.5,80.0,2.5,19.5,276.0,480.7,389.03
2016,9,8,17,0,547.0,72.0,2.5,19.0,226.0,417.97,338.72
2016,9,8,17,15,478.5,62.5,2.45,18.5,177.0,342.31,275.94
2016,9,8,17,30,410.0,53.0,2.4,18.0,128.0,272.77,216.1
2016,9,8,17,45,308.5,40.0,2.35,17.5,86.0,192.84,146.53
2016,9,8,18,0,207.0,27.0,2.3,17.0,44.0,121.21,69.44
2016,9,8,18,15,103.5,13.5,2.35,16.5,22.0,43.61,0.0
