Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,38.5,6.0,1.45,12.5,7.0,0.0,0.0
2016,9,9,6,0,77.0,12.0,1.5,13.0,14.0,11.44,0.0
2016,9,9,6,15,201.5,27.0,1.5,13.5,49.5,21.16,9.76
2016,9,9,6,30,326.0,42.0,1.5,14.0,85.0,33.45,23.3
2016,9,9,6,45,413.5,52.0,1.5,14.5,132.5,39.72,29.47
2016,9,9,7,0,501.0,62.0,1.5,15.0,180.0,45.72,35.08
2016,9,9,7,15,250.5,63.0,1.4,15.5,122.0,46.58,35.93
2016,9,9,7,30,0.0,64.0,1.3,16.0,64.0,59.53,45.02
2016,9,9,7,45,0.0,87.5,1.2,16.5,87.5,80.58,62.48
2016,9,9,8,0,0.0,111.0,1.1,17.0,111.0,101.65,79.6
2016,9,9,8,15,0.5,135.0,1.05,17.5,135.5,123.47,97.0
2016,9,9,8,30,1.0,159.0,1.0,18.0,160.0,145.57,114.3
2016,9,9,8,45,7.5,182.5,0.95,18.5,187.5,169.76,132.89
2016,9,9,9,0,14.0,206.0,0.9,19.0,215.0,194.93,152.02
2016,9,9,9,15,37.0,246.0,0.9,19.5,270.5,243.34,189.0
2016,9,9,9,30,60.0,286.0,0.9,20.0,326.0,295.89,228.42
2016,9,9,9,45,290.5,265.5,0.95,20.5,473.5,422.34,325.0
2016,9,9,10,0,521.0,245.0,1.0,21.0,621.0,571.53,434.6
2016,9,9,10,15,615.5,218.5,1.05,21.5,680.0,641.18,483.86
2016,9,9,10,30,710.0,192.0,1.1,22.0,739.0,715.23,535.93
2016,9,9,10,45,797.5,152.0,1.2,22.5,782.5,773.65,576.62
2016,9,9,11,0,885.0,112.0,1.3,23.0,826.0,832.24,614.55
2016,9,9,11,15,888.5,113.0,1.4,23.0,840.0,867.43,637.84
2016,9,9,11,30,892.0,114.0,1.5,23.0,854.0,899.77,659.5
2016,9,9,11,45,895.0,113.5,1.65,23.0,860.5,927.12,678.59
2016,9,9,12,0,898.0,113.0,1.8,23.0,867.0,951.28,695.7
2016,9,9,12,15,898.0,113.0,1.9,23.0,864.5,969.84,708.67
2016,9,9,12,30,898.0,113.0,2.0,23.0,862.0,984.89,719.55
2016,9,9,12,45,879.0,121.0,2.1,23.0,847.5,986.55,721.91
2016,9,9,13,0,860.0,129.0,2.2,23.0,833.0,984.41,722.05
2016,9,9,13,15,855.0,128.0,2.25,23.0,815.0,982.69,722.07
2016,9,9,13,30,850.0,127.0,2.3,23.0,797.0,986.24,725.65
2016,9,9,13,45,844.5,124.5,2.4,23.0,772.0,975.37,720.39
2016,9,9,14,0,839.0,122.0,2.5,23.0,747.0,961.02,713.02
2016,9,9,14,15,828.5,120.0,2.55,22.5,715.0,939.1,701.56
2016,9,9,14,30,818.0,118.0,2.6,22.0,683.0,914.08,688.0
2016,9,9,14,45,805.5,115.0,2.65,22.0,645.0,883.17,669.02
2016,9,9,15,0,793.0,112.0,2.7,22.0,607.0,849.61,648.11
2016,9,9,15,15,774.0,108.5,2.7,21.5,563.5,807.46,621.84
2016,9,9,15,30,755.0,105.0,2.7,21.0,520.0,763.53,593.9
2016,9,9,15,45,731.5,100.5,2.75,20.5,472.5,717.24,563.95
2016,9,9,16,0,708.0,96.0,2.8,20.0,425.0,666.41,529.9
2016,9,9,16,15,673.5,91.0,2.85,19.5,374.5,606.7,487.82
2016,9,9,16,30,639.0,86.0,2.9,19.0,324.0,547.84,443.81
2016,9,9,16,45,591.0,79.0,2.95,18.5,273.0,479.51,390.63
2016,9,9,17,0,543.0,72.0,3.0,18.0,222.0,414.17,337.68
2016,9,9,17,15,471.0,62.5,2.95,17.0,173.0,337.03,273.54
2016,9,9,17,30,399.0,53.0,2.9,16.0,124.0,266.35,212.5
2016,9,9,17,45,289.0,39.5,2.9,15.5,82.0,182.38,138.83
2016,9,9,18,0,179.0,26.0,2.9,15.0,40.0,108.45,55.01
2016,9,9,18,15,89.5,13.0,2.8,14.5,20.0,38.72,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.5,5.0,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,45.0,10.0,2.1,13.0,12.0,9.53,0.0
2016,9,10,6,15,157.0,27.0,2.15,13.0,45.5,21.18,9.21
2016,9,10,6,30,269.0,44.0,2.2,13.0,79.0,34.0,23.8
2016,9,10,6,45,351.0,56.5,2.25,13.5,124.0,42.71,32.18
2016,9,10,7,0,433.0,69.0,2.3,14.0,169.0,51.05,39.93
2016,9,10,7,15,216.5,73.0,2.25,14.5,123.0,58.64,46.78
2016,9,10,7,30,0.0,77.0,2.2,15.0,77.0,70.82,54.75
2016,9,10,7,45,0.0,97.5,2.2,15.5,97.5,89.14,69.93
2016,9,10,8,0,0.0,118.0,2.2,16.0,118.0,107.66,85.0
2016,9,10,8,15,10.5,152.5,2.1,16.5,158.5,141.08,111.71
2016,9,10,8,30,21.0,187.0,2.0,17.0,199.0,176.13,139.35
2016,9,10,8,45,26.0,207.5,1.95,17.5,223.0,198.59,156.69
2016,9,10,9,0,31.0,228.0,1.9,18.0,247.0,220.65,173.54
2016,9,10,9,15,69.5,264.5,1.9,18.5,309.5,275.59,215.99
2016,9,10,9,30,108.0,301.0,1.9,19.0,372.0,335.34,261.5
2016,9,10,9,45,109.0,317.5,1.95,19.5,392.5,359.29,278.96
2016,9,10,10,0,110.0,334.0,2.0,20.0,413.0,383.29,296.36
2016,9,10,10,15,461.0,234.5,2.05,20.0,585.5,548.57,425.98
2016,9,10,10,30,812.0,135.0,2.1,20.0,758.0,732.48,563.83
2016,9,10,10,45,818.0,136.5,2.2,20.5,779.0,773.63,590.04
2016,9,10,11,0,824.0,138.0,2.3,21.0,800.0,812.64,615.72
2016,9,10,11,15,828.0,139.0,2.35,21.0,813.5,847.15,638.95
2016,9,10,11,30,832.0,140.0,2.4,21.0,827.0,879.02,660.36
2016,9,10,11,45,833.0,140.5,2.45,21.0,832.5,904.87,677.72
2016,9,10,12,0,834.0,141.0,2.5,21.0,838.0,927.63,693.09
2016,9,10,12,15,833.5,141.0,2.55,21.0,835.5,945.25,705.11
2016,9,10,12,30,833.0,141.0,2.6,21.0,833.0,959.52,715.06
2016,9,10,12,45,821.5,144.5,2.65,21.5,820.5,963.53,716.96
2016,9,10,13,0,810.0,148.0,2.7,22.0,808.0,963.96,716.7
2016,9,10,13,15,804.5,147.0,2.7,21.5,790.0,961.86,717.25
2016,9,10,13,30,799.0,146.0,2.7,21.0,772.0,956.33,715.66
2016,9,10,13,45,791.5,143.5,2.75,21.0,747.0,943.83,708.61
2016,9,10,14,0,784.0,141.0,2.8,21.0,722.0,928.07,699.48
2016,9,10,14,15,772.5,138.5,2.8,20.5,690.0,905.35,686.63
2016,9,10,14,30,761.0,136.0,2.8,20.0,658.0,879.73,671.79
2016,9,10,14,45,746.0,132.5,2.85,20.0,620.5,852.01,654.51
2016,9,10,15,0,731.0,129.0,2.9,20.0,583.0,817.13,632.09
2016,9,10,15,15,710.5,125.0,2.9,19.5,540.0,774.88,605.06
2016,9,10,15,30,690.0,121.0,2.9,19.0,497.0,731.16,576.54
2016,9,10,15,45,663.5,116.0,2.9,19.0,450.5,680.36,541.19
2016,9,10,16,0,637.0,111.0,2.9,19.0,404.0,629.15,504.67
2016,9,10,16,15,600.5,104.0,2.9,18.5,355.0,568.49,459.98
2016,9,10,16,30,564.0,97.0,2.9,18.0,306.0,509.01,414.74
2016,9,10,16,45,514.5,88.5,2.9,18.0,256.5,441.42,360.71
2016,9,10,17,0,465.0,80.0,2.9,18.0,207.0,374.04,305.17
2016,9,10,17,15,394.0,68.5,2.85,17.5,159.5,300.41,243.19
2016,9,10,17,30,323.0,57.0,2.8,17.0,112.0,233.83,185.33
2016,9,10,17,45,224.5,40.5,2.75,16.5,72.5,157.38,118.17
2016,9,10,18,0,126.0,24.0,2.7,16.0,33.0,85.76,34.1
2016,9,10,18,15,63.0,12.0,2.65,15.5,16.5,29.78,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,13.0,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,13.0,9.0,7.63,0.0
2016,9,11,6,15,110.0,27.0,2.7,13.0,40.0,22.31,9.27
2016,9,11,6,30,195.0,46.0,2.8,13.0,71.0,35.61,25.1
2016,9,11,6,45,268.5,62.5,2.9,13.5,114.5,47.4,36.27
2016,9,11,7,0,342.0,79.0,3.0,14.0,158.0,58.67,46.66
2016,9,11,7,15,171.0,76.5,2.95,14.5,116.0,60.71,48.6
2016,9,11,7,30,0.0,74.0,2.9,15.0,74.0,68.23,52.56
2016,9,11,7,45,0.0,89.0,2.85,15.5,89.0,81.83,63.82
2016,9,11,8,0,0.0,104.0,2.8,16.0,104.0,95.53,74.96
2016,9,11,8,15,0.0,126.0,2.75,16.0,126.0,115.47,91.26
2016,9,11,8,30,0.0,148.0,2.7,16.0,148.0,135.59,107.51
2016,9,11,8,45,1.5,161.5,2.65,16.5,162.0,148.93,117.79
2016,9,11,9,0,3.0,175.0,2.6,17.0,176.0,162.5,128.18
2016,9,11,9,15,9.5,203.0,2.55,17.0,209.0,191.86,151.42
2016,9,11,9,30,16.0,231.0,2.5,17.0,242.0,222.2,175.22
2016,9,11,9,45,26.0,260.5,2.5,17.5,279.5,256.95,201.98
2016,9,11,10,0,36.0,290.0,2.5,18.0,317.0,295.2,231.11
2016,9,11,10,15,207.5,307.5,2.5,18.0,466.0,436.6,342.42
2016,9,11,10,30,379.0,325.0,2.5,18.0,615.0,594.69,462.04
2016,9,11,10,45,388.0,328.5,2.55,18.5,632.0,624.35,482.2
2016,9,11,11,0,397.0,332.0,2.6,19.0,649.0,653.46,502.55
2016,9,11,11,15,451.5,318.0,2.65,19.0,684.5,709.72,544.08
2016,9,11,11,30,506.0,304.0,2.7,19.0,720.0,761.45,581.9
2016,9,11,11,45,524.0,291.5,2.75,19.0,725.0,782.71,597.5
2016,9,11,12,0,542.0,279.0,2.8,19.0,730.0,802.37,612.21
2016,9,11,12,15,542.0,278.5,2.85,19.0,728.0,815.83,621.98
2016,9,11,12,30,542.0,278.0,2.9,19.0,726.0,826.97,630.21
2016,9,11,12,45,547.5,271.5,3.0,19.0,720.0,834.64,636.71
2016,9,11,13,0,553.0,265.0,3.1,19.0,714.0,839.86,641.6
2016,9,11,13,15,552.0,259.0,3.15,19.0,698.0,836.75,640.36
2016,9,11,13,30,551.0,253.0,3.2,19.0,682.0,831.08,637.47
2016,9,11,13,45,453.0,282.0,3.3,19.0,627.5,767.19,590.88
2016,9,11,14,0,355.0,311.0,3.4,19.0,573.0,689.89,534.38
2016,9,11,14,15,352.0,298.0,3.45,18.5,547.5,670.04,522.61
2016,9,11,14,30,349.0,285.0,3.5,18.0,522.0,648.66,509.23
2016,9,11,14,45,347.0,268.5,3.55,18.0,493.0,622.7,491.5
2016,9,11,15,0,345.0,252.0,3.6,18.0,464.0,595.3,472.54
2016,9,11,15,15,339.0,234.5,3.6,17.5,430.0,561.96,449.55
2016,9,11,15,30,333.0,217.0,3.6,17.0,396.0,527.62,425.4
2016,9,11,15,45,335.5,193.5,3.65,17.0,360.0,491.92,399.38
2016,9,11,16,0,338.0,170.0,3.7,17.0,324.0,454.7,371.63
2016,9,11,16,15,188.5,154.0,3.7,16.5,238.5,306.69,252.15
2016,9,11,16,30,39.0,138.0,3.7,16.0,153.0,173.22,140.55
2016,9,11,16,45,284.0,103.5,3.7,16.0,181.5,301.47,250.56
2016,9,11,17,0,529.0,69.0,3.7,16.0,210.0,399.78,329.91
2016,9,11,17,15,456.5,59.5,3.65,15.5,162.0,323.51,264.13
2016,9,11,17,30,384.0,50.0,3.6,15.0,114.0,253.83,202.58
2016,9,11,17,45,271.5,36.5,3.55,14.5,73.5,170.6,128.13
2016,9,11,18,0,159.0,23.0,3.5,14.0,33.0,94.53,24.92
2016,9,11,18,15,79.5,11.5,3.4,14.0,16.5,33.89,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,5.5,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,0.0,11.0,3.2,13.0,11.0,10.48,0.0
2016,9,12,6,15,128.0,28.5,3.3,13.0,44.5,22.51,8.49
2016,9,12,6,30,256.0,46.0,3.4,13.0,78.0,35.76,25.13
2016,9,12,6,45,350.5,58.5,3.5,13.5,124.5,44.45,33.63
2016,9,12,7,0,445.0,71.0,3.6,14.0,171.0,52.8,41.43
2016,9,12,7,15,508.0,79.0,3.55,14.0,222.0,60.26,48.29
2016,9,12,7,30,571.0,87.0,3.5,14.0,273.0,105.45,63.73
2016,9,12,7,45,428.0,123.5,3.5,14.5,276.0,154.71,106.15
2016,9,12,8,0,285.0,160.0,3.5,15.0,279.0,189.5,141.46
2016,9,12,8,15,304.5,178.5,3.45,15.5,320.0,230.7,175.91
2016,9,12,8,30,324.0,197.0,3.4,16.0,361.0,274.24,212.38
2016,9,12,8,45,554.5,154.0,3.35,16.5,465.0,344.25,266.67
2016,9,12,9,0,785.0,111.0,3.3,17.0,569.0,441.71,344.24
2016,9,12,9,15,578.0,188.5,3.3,17.0,539.0,455.56,358.61
2016,9,12,9,30,371.0,266.0,3.3,17.0,509.0,447.68,353.34
2016,9,12,9,45,398.5,273.5,3.3,17.5,547.0,493.5,388.85
2016,9,12,10,0,426.0,281.0,3.3,18.0,585.0,544.22,427.07
2016,9,12,10,15,349.5,317.0,3.3,18.0,572.5,546.4,427.49
2016,9,12,10,30,273.0,353.0,3.3,18.0,560.0,544.62,424.54
2016,9,12,10,45,347.0,339.0,3.35,18.0,610.0,603.18,469.81
2016,9,12,11,0,421.0,325.0,3.4,18.0,660.0,671.9,521.6
2016,9,12,11,15,427.5,326.0,3.45,18.0,671.5,697.35,540.04
2016,9,12,11,30,434.0,327.0,3.5,18.0,683.0,721.6,557.78
2016,9,12,11,45,436.0,328.5,3.6,18.0,688.0,740.98,572.06
2016,9,12,12,0,438.0,330.0,3.7,18.0,693.0,758.66,585.16
2016,9,12,12,15,523.0,297.0,3.75,18.0,729.0,816.85,629.41
2016,9,12,12,30,608.0,264.0,3.8,18.0,765.0,877.25,674.48
2016,9,12,12,45,604.5,263.0,3.85,18.0,755.5,882.75,678.5
2016,9,12,13,0,601.0,262.0,3.9,18.0,746.0,885.43,681.02
2016,9,12,13,15,606.0,251.5,3.9,17.5,730.5,883.94,682.2
2016,9,12,13,30,611.0,241.0,3.9,17.0,715.0,879.52,681.42
2016,9,12,13,45,637.5,219.0,3.95,17.0,699.0,880.85,684.53
2016,9,12,14,0,664.0,197.0,4.0,17.0,683.0,878.34,684.0
2016,9,12,14,15,661.0,186.0,4.0,17.0,652.0,856.03,669.22
2016,9,12,14,30,658.0,175.0,4.0,17.0,621.0,830.82,652.51
2016,9,12,14,45,677.5,155.0,4.0,17.0,591.0,813.08,641.23
2016,9,12,15,0,697.0,135.0,4.0,17.0,561.0,791.19,626.9
2016,9,12,15,15,684.0,126.0,3.95,16.5,518.5,750.38,599.53
2016,9,12,15,30,671.0,117.0,3.9,16.0,476.0,707.72,570.48
2016,9,12,15,45,582.0,126.5,3.85,16.0,417.5,625.33,509.06
2016,9,12,16,0,493.0,136.0,3.8,16.0,359.0,542.11,444.25
2016,9,12,16,15,414.5,130.5,3.75,15.5,302.5,460.55,380.34
2016,9,12,16,30,336.0,125.0,3.7,15.0,246.0,373.08,310.05
2016,9,12,16,45,295.0,111.5,3.65,14.5,205.5,317.9,264.66
2016,9,12,17,0,254.0,98.0,3.6,14.0,165.0,266.26,220.8
2016,9,12,17,15,331.0,74.5,3.5,13.5,140.5,274.13,225.2
2016,9,12,17,30,408.0,51.0,3.4,13.0,116.0,264.33,211.91
2016,9,12,17,45,268.5,37.5,3.35,13.0,74.0,170.64,127.34
2016,9,12,18,0,129.0,24.0,3.3,13.0,32.0,84.36,4.05
2016,9,12,18,15,64.5,12.0,3.25,13.0,16.0,29.86,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,14.0,4.0,1.75,13.0,4.5,0.0,0.0
2016,9,13,6,0,28.0,8.0,1.8,13.0,9.0,7.63,0.0
2016,9,13,6,15,136.5,26.0,1.85,13.5,41.0,20.5,6.22
2016,9,13,6,30,245.0,44.0,1.9,14.0,73.0,34.19,23.62
2016,9,13,6,45,326.0,58.0,1.95,14.5,118.0,44.1,33.17
2016,9,13,7,0,407.0,72.0,2.0,15.0,163.0,53.59,41.95
2016,9,13,7,15,466.5,82.0,1.95,15.0,212.5,61.42,49.12
2016,9,13,7,30,526.0,92.0,1.9,15.0,262.0,106.6,66.1
2016,9,13,7,45,569.5,99.5,1.85,15.5,312.0,153.89,98.64
2016,9,13,8,0,613.0,107.0,1.8,16.0,362.0,206.49,140.96
2016,9,13,8,15,644.5,113.0,1.75,16.5,410.0,259.75,186.64
2016,9,13,8,30,676.0,119.0,1.7,17.0,458.0,316.29,235.33
2016,9,13,8,45,701.0,123.0,1.7,17.5,503.5,371.59,282.58
2016,9,13,9,0,726.0,127.0,1.7,18.0,549.0,428.79,330.07
2016,9,13,9,15,743.5,130.5,1.75,18.0,589.0,483.5,375.14
2016,9,13,9,30,761.0,134.0,1.8,18.0,629.0,538.68,419.31
2016,9,13,9,45,771.0,138.0,1.85,18.5,663.0,590.84,459.15
2016,9,13,10,0,781.0,142.0,1.9,19.0,697.0,640.96,496.34
2016,9,13,10,15,791.0,144.5,1.9,19.0,725.0,688.59,531.43
2016,9,13,10,30,801.0,147.0,1.9,19.0,753.0,734.89,564.78
2016,9,13,10,45,815.0,144.0,1.9,19.5,776.0,777.24,592.84
2016,9,13,11,0,829.0,141.0,1.9,20.0,799.0,817.97,618.78
2016,9,13,11,15,833.0,142.0,1.85,20.0,812.5,852.5,640.94
2016,9,13,11,30,837.0,143.0,1.8,20.0,826.0,884.37,661.15
2016,9,13,11,45,564.5,265.0,1.8,20.5,727.0,791.28,593.54
2016,9,13,12,0,292.0,387.0,1.8,21.0,628.0,674.57,505.12
2016,9,13,12,15,574.5,260.5,1.75,21.0,732.5,826.54,618.67
2016,9,13,12,30,857.0,134.0,1.7,21.0,837.0,971.81,715.14
2016,9,13,12,45,859.0,130.5,1.7,21.0,827.5,972.94,714.44
2016,9,13,13,0,861.0,127.0,1.7,21.0,818.0,978.56,718.52
2016,9,13,13,15,855.5,126.0,1.7,21.0,799.5,984.64,722.98
2016,9,13,13,30,850.0,125.0,1.7,21.0,781.0,978.7,719.8
2016,9,13,13,45,846.5,121.5,1.7,21.5,756.0,968.29,712.63
2016,9,13,14,0,843.0,118.0,1.7,22.0,731.0,954.35,703.35
2016,9,13,14,15,832.0,116.0,1.7,21.5,698.5,931.62,691.12
2016,9,13,14,30,821.0,114.0,1.7,21.0,666.0,905.81,676.91
2016,9,13,14,45,809.0,110.0,1.7,21.0,627.5,873.87,657.25
2016,9,13,15,0,797.0,106.0,1.7,21.0,589.0,839.27,635.7
2016,9,13,15,15,777.5,103.0,1.7,20.5,545.5,797.03,609.85
2016,9,13,15,30,758.0,100.0,1.7,20.0,502.0,753.03,582.34
2016,9,13,15,45,733.0,95.5,1.75,20.0,454.0,705.29,550.89
2016,9,13,16,0,708.0,91.0,1.8,20.0,406.0,653.28,515.58
2016,9,13,16,15,671.5,86.0,1.8,19.5,356.0,592.33,472.67
2016,9,13,16,30,635.0,81.0,1.8,19.0,306.0,532.45,428.09
2016,9,13,16,45,582.5,74.0,1.85,19.0,254.5,461.96,372.87
2016,9,13,17,0,530.0,67.0,1.9,19.0,203.0,394.96,318.24
2016,9,13,17,15,453.5,57.5,1.8,18.5,155.0,316.99,253.09
2016,9,13,17,30,377.0,48.0,1.7,18.0,107.0,246.03,191.66
2016,9,13,17,45,257.5,34.0,1.6,17.5,67.0,161.17,115.78
2016,9,13,18,0,138.0,20.0,1.5,17.0,27.0,80.72,0.0
2016,9,13,18,15,69.0,10.0,1.5,16.5,13.5,29.04,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,107.5,21.5,0.85,14.5,34.5,16.84,3.07
2016,9,14,6,30,215.0,43.0,0.9,15.0,69.0,33.42,22.79
2016,9,14,6,45,296.0,58.5,0.95,15.5,113.0,44.54,33.4
2016,9,14,7,0,377.0,74.0,1.0,16.0,157.0,55.18,43.17
2016,9,14,7,15,436.0,85.5,1.0,16.0,206.0,63.64,50.87
2016,9,14,7,30,495.0,97.0,1.0,16.0,255.0,107.45,67.67
2016,9,14,7,45,537.0,106.0,1.0,16.5,304.0,155.28,100.61
2016,9,14,8,0,579.0,115.0,1.0,17.0,353.0,206.9,141.61
2016,9,14,8,15,611.0,121.5,1.0,17.5,401.0,258.68,185.29
2016,9,14,8,30,643.0,128.0,1.0,18.0,449.0,313.86,232.02
2016,9,14,8,45,667.5,133.0,1.0,18.5,493.5,368.02,277.42
2016,9,14,9,0,692.0,138.0,1.0,19.0,538.0,424.09,323.05
2016,9,14,9,15,710.5,142.0,1.05,19.0,578.0,477.98,366.6
2016,9,14,9,30,729.0,146.0,1.1,19.0,618.0,532.53,409.43
2016,9,14,9,45,797.5,123.5,1.15,19.5,665.5,592.13,454.59
2016,9,14,10,0,866.0,101.0,1.2,20.0,713.0,653.83,500.23
2016,9,14,10,15,874.0,102.5,1.2,20.0,741.0,701.8,534.75
2016,9,14,10,30,882.0,104.0,1.2,20.0,769.0,748.0,566.03
2016,9,14,10,45,889.0,104.5,1.3,20.5,790.5,790.43,593.79
2016,9,14,11,0,896.0,105.0,1.4,21.0,812.0,830.55,619.78
2016,9,14,11,15,899.5,105.5,1.45,21.0,825.5,865.22,642.59
2016,9,14,11,30,903.0,106.0,1.5,21.0,839.0,896.98,663.46
2016,9,14,11,45,906.0,105.5,1.6,21.5,845.0,924.18,680.7
2016,9,14,12,0,909.0,105.0,1.7,22.0,851.0,948.13,695.86
2016,9,14,12,15,908.5,105.0,1.75,22.0,848.5,965.97,707.83
2016,9,14,12,30,908.0,105.0,1.8,22.0,846.0,980.22,717.66
2016,9,14,12,45,897.0,109.0,1.85,22.0,833.0,985.13,721.62
2016,9,14,13,0,886.0,113.0,1.9,22.0,820.0,986.28,723.4
2016,9,14,13,15,881.5,112.0,1.95,22.0,801.5,984.57,723.5
2016,9,14,13,30,877.0,111.0,2.0,22.0,783.0,979.23,721.39
2016,9,14,13,45,872.0,108.5,2.05,22.0,758.0,968.14,715.69
2016,9,14,14,0,867.0,106.0,2.1,22.0,733.0,953.53,707.8
2016,9,14,14,15,857.0,104.0,2.1,22.0,700.5,931.37,694.46
2016,9,14,14,30,847.0,102.0,2.1,22.0,668.0,914.01,684.44
2016,9,14,14,45,836.0,98.5,2.15,22.0,630.0,882.89,665.61
2016,9,14,15,0,825.0,95.0,2.2,22.0,592.0,848.98,644.82
2016,9,14,15,15,806.5,92.5,2.2,21.5,548.0,807.36,619.23
2016,9,14,15,30,788.0,90.0,2.2,21.0,504.0,763.88,591.9
2016,9,14,15,45,766.5,85.5,2.2,21.0,456.5,714.12,558.41
2016,9,14,16,0,745.0,81.0,2.2,21.0,409.0,663.32,523.49
2016,9,14,16,15,710.0,76.5,2.15,20.5,358.0,605.62,483.16
2016,9,14,16,30,675.0,72.0,2.1,20.0,307.0,545.8,438.26
2016,9,14,16,45,629.0,65.0,2.1,19.5,256.0,477.57,385.24
2016,9,14,17,0,583.0,58.0,2.1,19.0,205.0,412.22,332.14
2016,9,14,17,15,505.5,50.0,2.0,18.5,156.0,333.22,265.75
2016,9,14,17,30,428.0,42.0,1.9,18.0,107.0,261.42,203.01
2016,9,14,17,45,303.5,29.5,1.8,17.5,66.5,174.47,122.89
2016,9,14,18,0,179.0,17.0,1.7,17.0,26.0,90.16,0.0
2016,9,14,18,15,89.5,8.5,1.75,16.5,13.0,33.17,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,189.5,16.5,1.55,13.5,38.5,12.68,0.0
2016,9,15,6,30,379.0,33.0,1.6,14.0,77.0,25.93,16.4
2016,9,15,6,45,469.0,42.0,1.65,14.5,125.0,31.72,22.27
2016,9,15,7,0,559.0,51.0,1.7,15.0,173.0,37.27,27.5
2016,9,15,7,15,615.5,57.0,1.6,15.5,224.0,41.37,31.28
2016,9,15,7,30,672.0,63.0,1.5,16.0,275.0,94.57,50.86
2016,9,15,7,45,435.5,114.5,1.45,16.5,261.0,147.9,99.17
2016,9,15,8,0,199.0,166.0,1.4,17.0,247.0,180.04,135.6
2016,9,15,8,15,500.5,122.5,1.3,17.5,361.5,230.84,167.27
2016,9,15,8,30,802.0,79.0,1.2,18.0,476.0,321.37,234.86
2016,9,15,8,45,821.5,81.5,1.15,18.5,522.0,379.74,284.77
2016,9,15,9,0,841.0,84.0,1.1,19.0,568.0,439.12,333.94
2016,9,15,9,15,856.0,86.0,1.1,19.5,608.5,497.9,381.01
2016,9,15,9,30,871.0,88.0,1.1,20.0,649.0,554.66,424.85
2016,9,15,9,45,884.0,88.5,1.15,20.5,684.5,608.4,465.32
2016,9,15,10,0,897.0,89.0,1.2,21.0,720.0,661.21,503.83
2016,9,15,10,15,905.0,90.0,1.25,21.0,748.5,709.93,539.35
2016,9,15,10,30,913.0,91.0,1.3,21.0,777.0,756.77,570.98
2016,9,15,10,45,724.5,182.5,1.4,21.5,736.5,746.96,561.93
2016,9,15,11,0,536.0,274.0,1.5,22.0,696.0,714.11,535.16
2016,9,15,11,15,732.5,184.5,1.6,22.0,770.5,813.27,608.49
2016,9,15,11,30,929.0,95.0,1.7,22.0,845.0,907.04,670.71
2016,9,15,11,45,929.5,95.5,1.85,22.0,850.0,933.55,688.6
2016,9,15,12,0,930.0,96.0,2.0,22.0,855.0,956.61,705.05
2016,9,15,12,15,929.5,96.0,2.1,22.0,852.5,974.66,717.77
2016,9,15,12,30,929.0,96.0,2.2,22.0,850.0,989.05,728.27
2016,9,15,12,45,911.5,103.0,2.3,22.0,835.0,991.14,730.89
2016,9,15,13,0,894.0,110.0,2.4,22.0,820.0,989.32,731.19
2016,9,15,13,15,889.0,109.5,2.45,22.0,801.5,987.59,731.2
2016,9,15,13,30,884.0,109.0,2.5,22.0,783.0,982.21,728.93
2016,9,15,13,45,876.5,107.5,2.55,22.0,756.5,969.71,722.1
2016,9,15,14,0,869.0,106.0,2.6,22.0,730.0,953.73,713.1
2016,9,15,14,15,858.5,104.0,2.65,22.0,697.0,931.01,699.64
2016,9,15,14,30,848.0,102.0,2.7,22.0,664.0,913.1,689.5
2016,9,15,14,45,834.0,99.5,2.75,22.0,625.5,880.39,669.18
2016,9,15,15,0,820.0,97.0,2.8,22.0,587.0,845.06,646.97
2016,9,15,15,15,801.0,94.0,2.8,21.5,542.5,802.53,620.32
2016,9,15,15,30,782.0,91.0,2.8,21.0,498.0,758.18,591.93
2016,9,15,15,45,756.5,87.5,2.8,21.0,450.0,706.69,556.66
2016,9,15,16,0,731.0,84.0,2.8,21.0,402.0,654.45,520.14
2016,9,15,16,15,694.0,79.0,2.8,20.5,351.0,595.73,478.35
2016,9,15,16,30,657.0,74.0,2.8,20.0,300.0,534.72,432.07
2016,9,15,16,45,605.0,67.5,2.85,19.5,248.5,464.42,376.72
2016,9,15,17,0,553.0,61.0,2.9,19.0,197.0,397.57,321.76
2016,9,15,17,15,471.0,52.0,2.85,18.0,148.5,316.82,253.88
2016,9,15,17,30,389.0,43.0,2.8,17.0,100.0,243.77,189.99
2016,9,15,17,45,256.5,30.0,2.8,16.5,61.0,155.78,107.14
2016,9,15,18,0,124.0,17.0,2.8,16.0,22.0,57.26,0.0
2016,9,15,18,15,62.0,8.5,2.75,15.5,11.0,8.1,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,13.5,36.5,12.76,0.0
2016,9,16,6,30,348.0,33.0,0.6,14.0,73.0,26.04,16.44
2016,9,16,6,45,441.5,42.5,0.55,14.5,120.0,32.27,22.77
2016,9,16,7,0,535.0,52.0,0.5,15.0,167.0,38.22,28.38
2016,9,16,7,15,593.0,58.5,0.4,15.5,218.0,42.17,32.03
2016,9,16,7,30,651.0,65.0,0.3,16.0,269.0,90.99,48.66
2016,9,16,7,45,357.0,114.5,0.25,16.5,229.5,137.69,93.77
2016,9,16,8,0,63.0,164.0,0.2,17.0,190.0,154.84,119.87
2016,9,16,8,15,66.5,184.5,0.15,17.5,215.0,179.35,139.03
2016,9,16,8,30,70.0,205.0,0.1,18.0,240.0,204.46,158.35
2016,9,16,8,45,100.0,230.0,0.1,19.0,284.5,243.73,187.64
2016,9,16,9,0,130.0,255.0,0.1,20.0,329.0,286.74,219.28
2016,9,16,9,15,492.5,173.5,0.15,20.5,484.5,400.08,303.65
2016,9,16,9,30,855.0,92.0,0.2,21.0,640.0,549.35,412.74
2016,9,16,9,45,869.0,92.5,0.3,21.5,675.5,602.86,451.19
2016,9,16,10,0,883.0,93.0,0.4,22.0,711.0,655.58,489.18
2016,9,16,10,15,891.0,94.5,0.5,22.5,739.5,704.15,523.33
2016,9,16,10,30,899.0,96.0,0.6,23.0,768.0,750.89,553.99
2016,9,16,10,45,904.0,97.0,0.7,23.5,788.5,792.76,580.77
2016,9,16,11,0,909.0,98.0,0.8,24.0,809.0,832.13,605.75
2016,9,16,11,15,912.5,98.5,0.95,24.0,822.5,867.04,629.71
2016,9,16,11,30,916.0,99.0,1.1,24.0,836.0,898.97,651.8
2016,9,16,11,45,916.5,100.0,1.25,24.0,841.0,925.63,670.55
2016,9,16,12,0,917.0,101.0,1.4,24.0,846.0,948.91,687.22
2016,9,16,12,15,916.5,100.5,1.45,24.0,843.5,966.15,698.7
2016,9,16,12,30,916.0,100.0,1.5,24.0,841.0,979.77,708.07
2016,9,16,12,45,690.0,201.0,1.6,24.5,755.0,897.45,655.26
2016,9,16,13,0,464.0,302.0,1.7,25.0,669.0,790.52,580.76
2016,9,16,13,15,676.0,203.5,1.75,25.0,723.5,897.85,659.05
2016,9,16,13,30,888.0,105.0,1.8,25.0,778.0,979.98,712.45
2016,9,16,13,45,881.0,103.5,1.85,25.0,752.0,967.82,705.23
2016,9,16,14,0,874.0,102.0,1.9,25.0,726.0,952.16,696.88
2016,9,16,14,15,864.0,100.5,1.9,24.5,693.5,930.31,685.33
2016,9,16,14,30,854.0,99.0,1.9,24.0,661.0,905.32,671.74
2016,9,16,14,45,840.5,96.5,1.95,24.0,622.0,880.71,657.6
2016,9,16,15,0,827.0,94.0,2.0,24.0,583.0,845.6,636.23
2016,9,16,15,15,808.5,91.0,2.0,24.0,539.0,803.26,609.28
2016,9,16,15,30,790.0,88.0,2.0,24.0,495.0,759.06,580.7
2016,9,16,15,45,765.5,84.0,2.05,24.0,447.0,707.48,546.72
2016,9,16,16,0,741.0,80.0,2.1,24.0,399.0,655.09,511.34
2016,9,16,16,15,705.0,75.5,2.1,23.5,348.0,597.05,471.13
2016,9,16,16,30,669.0,71.0,2.1,23.0,297.0,536.91,426.48
2016,9,16,16,45,617.0,64.5,2.1,22.5,245.5,466.19,371.77
2016,9,16,17,0,565.0,58.0,2.1,22.0,194.0,398.94,317.4
2016,9,16,17,15,483.0,49.5,2.05,21.0,145.5,318.46,250.82
2016,9,16,17,30,401.0,41.0,2.0,20.0,97.0,245.69,187.89
2016,9,16,17,45,265.0,28.0,1.95,19.0,58.0,156.02,101.8
2016,9,16,18,0,129.0,15.0,1.9,18.0,19.0,56.59,0.0
2016,9,16,18,15,64.5,7.5,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,176.0,16.0,0.75,13.5,35.5,12.4,0.0
2016,9,17,6,30,352.0,32.0,0.6,14.0,71.0,25.25,15.66
2016,9,17,6,45,449.0,41.0,0.5,14.5,118.0,31.08,21.7
2016,9,17,7,0,546.0,50.0,0.4,15.0,165.0,36.67,27.0
2016,9,17,7,15,604.0,56.0,0.35,15.5,216.0,39.85,29.97
2016,9,17,7,30,662.0,62.0,0.3,16.0,267.0,88.88,46.66
2016,9,17,7,45,331.5,97.5,0.3,17.0,200.5,120.5,80.69
2016,9,17,8,0,1.0,133.0,0.3,18.0,134.0,120.37,94.31
2016,9,17,8,15,24.0,164.5,0.3,18.5,176.5,154.48,120.55
2016,9,17,8,30,47.0,196.0,0.3,19.0,219.0,189.82,147.41
2016,9,17,8,45,68.5,222.0,0.35,19.5,259.5,225.32,174.34
2016,9,17,9,0,90.0,248.0,0.4,20.0,300.0,263.67,203.26
2016,9,17,9,15,478.0,167.0,0.45,20.5,469.0,387.02,296.14
2016,9,17,9,30,866.0,86.0,0.5,21.0,638.0,548.9,415.6
2016,9,17,9,45,878.5,86.5,0.55,21.5,673.0,601.96,453.63
2016,9,17,10,0,891.0,87.0,0.6,22.0,708.0,654.06,490.94
2016,9,17,10,15,898.5,88.5,0.65,22.5,736.0,702.54,524.61
2016,9,17,10,30,906.0,90.0,0.7,23.0,764.0,749.11,554.42
2016,9,17,10,45,911.5,90.5,0.8,23.5,784.5,791.01,581.29
2016,9,17,11,0,917.0,91.0,0.9,24.0,805.0,830.4,606.33
2016,9,17,11,15,920.0,92.0,1.0,24.0,818.0,865.53,629.68
2016,9,17,11,30,923.0,93.0,1.1,24.0,831.0,897.63,651.11
2016,9,17,11,45,923.5,93.0,1.2,24.5,836.0,923.28,667.16
2016,9,17,12,0,924.0,93.0,1.3,25.0,841.0,945.49,681.09
2016,9,17,12,15,923.0,93.0,1.4,25.0,837.5,962.78,693.32
2016,9,17,12,30,922.0,93.0,1.5,25.0,834.0,976.4,703.39
2016,9,17,12,45,907.5,98.5,1.6,25.0,819.5,979.52,706.95
2016,9,17,13,0,893.0,104.0,1.7,25.0,805.0,978.81,708.28
2016,9,17,13,15,887.5,103.5,1.75,25.0,786.5,976.38,708.01
2016,9,17,13,30,882.0,103.0,1.8,25.0,768.0,970.31,705.53
2016,9,17,13,45,874.0,101.5,1.9,25.0,741.5,957.14,699.23
2016,9,17,14,0,866.0,100.0,2.0,25.0,715.0,940.5,690.74
2016,9,17,14,15,855.5,98.5,2.0,24.5,682.0,918.22,678.81
2016,9,17,14,30,845.0,97.0,2.0,24.0,649.0,892.85,664.84
2016,9,17,14,45,830.0,95.0,2.05,24.0,610.0,867.58,650.09
2016,9,17,15,0,815.0,93.0,2.1,24.0,571.0,831.98,628.2
2016,9,17,15,15,796.0,90.0,2.1,23.5,527.0,789.54,602.13
2016,9,17,15,30,777.0,87.0,2.1,23.0,483.0,745.33,574.36
2016,9,17,15,45,750.5,83.5,2.15,23.0,435.5,693.26,539.6
2016,9,17,16,0,724.0,80.0,2.2,23.0,388.0,640.59,503.56
2016,9,17,16,15,687.5,75.0,2.15,22.5,337.5,582.43,462.35
2016,9,17,16,30,651.0,70.0,2.1,22.0,287.0,522.21,416.96
2016,9,17,16,45,598.5,63.5,2.1,22.0,236.5,452.17,361.58
2016,9,17,17,0,546.0,57.0,2.1,22.0,186.0,385.73,306.87
2016,9,17,17,15,462.0,48.5,1.95,21.0,138.5,305.52,240.13
2016,9,17,17,30,378.0,40.0,1.8,20.0,91.0,233.26,177.36
2016,9,17,17,45,241.5,26.5,1.7,19.5,53.5,142.92,87.36
2016,9,17,18,0,105.0,13.0,1.6,19.0,16.0,46.49,0.0
2016,9,17,18,15,52.5,6.5,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.0,15.5,0.85,15.5,34.0,12.03,0.0
2016,9,18,6,30,344.0,31.0,0.9,16.0,68.0,24.45,14.69
2016,9,18,6,45,438.5,40.0,1.0,17.0,114.0,30.32,20.72
2016,9,18,7,0,533.0,49.0,1.1,18.0,160.0,35.93,25.93
2016,9,18,7,15,591.5,55.0,1.05,18.5,210.5,38.76,28.57
2016,9,18,7,30,650.0,61.0,1.0,19.0,261.0,86.92,45.03
2016,9,18,7,45,690.0,65.0,0.95,20.0,311.5,141.23,81.37
2016,9,18,8,0,730.0,69.0,0.9,21.0,362.0,196.8,125.3
2016,9,18,8,15,757.5,72.5,0.9,21.5,410.5,253.15,173.33
2016,9,18,8,30,785.0,76.0,0.9,22.0,459.0,312.04,223.7
2016,9,18,8,45,805.5,78.5,0.9,23.0,504.0,369.68,271.84
2016,9,18,9,0,826.0,81.0,0.9,24.0,549.0,430.24,320.41
2016,9,18,9,15,841.0,83.5,0.85,25.0,589.0,486.64,363.74
2016,9,18,9,30,856.0,86.0,0.8,26.0,629.0,542.94,404.97
2016,9,18,9,45,875.0,84.0,0.75,27.0,665.5,596.8,442.7
2016,9,18,10,0,894.0,82.0,0.7,28.0,702.0,650.27,478.48
2016,9,18,10,15,902.0,83.0,0.6,28.5,730.0,698.61,509.52
2016,9,18,10,30,910.0,84.0,0.5,29.0,758.0,745.06,536.2
2016,9,18,10,45,915.0,85.0,0.45,29.5,778.5,787.13,560.03
2016,9,18,11,0,920.0,86.0,0.4,30.0,799.0,826.63,581.79
2016,9,18,11,15,923.0,86.5,0.5,30.5,812.0,861.21,602.89
2016,9,18,11,30,926.0,87.0,0.6,31.0,825.0,892.74,622.11
2016,9,18,11,45,927.5,87.0,0.7,31.5,830.0,919.21,638.24
2016,9,18,12,0,929.0,87.0,0.8,32.0,835.0,942.27,652.36
2016,9,18,12,15,928.5,87.0,0.95,32.0,832.0,959.96,665.55
2016,9,18,12,30,928.0,87.0,1.1,32.0,829.0,973.98,676.62
2016,9,18,12,45,921.5,88.5,1.25,32.0,817.0,980.25,683.04
2016,9,18,13,0,915.0,90.0,1.4,32.0,805.0,982.71,687.24
2016,9,18,13,15,910.0,89.5,1.5,31.5,786.0,980.59,689.36
2016,9,18,13,30,905.0,89.0,1.6,31.0,767.0,974.74,689.28
2016,9,18,13,45,898.5,87.5,1.7,31.0,741.0,962.63,683.98
2016,9,18,14,0,892.0,86.0,1.8,31.0,715.0,946.96,676.49
2016,9,18,14,15,882.0,84.5,1.85,31.0,682.0,924.57,664.16
2016,9,18,14,30,872.0,83.0,1.9,31.0,649.0,898.99,649.8
2016,9,18,14,45,859.0,81.0,2.0,31.0,610.0,867.13,631.75
2016,9,18,15,0,846.0,79.0,2.1,31.0,571.0,832.61,611.69
2016,9,18,15,15,827.5,77.0,2.15,30.5,527.0,791.08,587.38
2016,9,18,15,30,809.0,75.0,2.2,30.0,483.0,754.31,565.83
2016,9,18,15,45,784.0,71.5,2.25,29.5,435.0,702.31,533.06
2016,9,18,16,0,759.0,68.0,2.3,29.0,387.0,649.55,498.86
2016,9,18,16,15,724.0,64.0,2.25,28.0,336.5,588.95,458.24
2016,9,18,16,30,689.0,60.0,2.2,27.0,286.0,529.2,414.96
2016,9,18,16,45,637.0,55.0,2.2,26.5,235.5,459.45,361.27
2016,9,18,17,0,585.0,50.0,2.2,26.0,185.0,396.58,310.38
2016,9,18,17,15,501.5,42.0,2.1,25.0,137.0,315.63,243.81
2016,9,18,17,30,418.0,34.0,2.0,24.0,89.0,242.85,180.83
2016,9,18,17,45,273.5,22.5,1.9,23.0,52.0,148.36,81.59
2016,9,18,18,0,129.0,11.0,1.8,22.0,15.0,51.96,0.0
2016,9,18,18,15,64.5,5.5,1.75,21.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
