Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,164.5,15.5,1.05,17.5,32.5,12.12,0.0
2016,9,19,6,30,329.0,31.0,1.1,18.0,65.0,24.59,14.49
2016,9,19,6,45,423.0,40.0,1.15,18.5,110.5,30.44,20.63
2016,9,19,7,0,517.0,49.0,1.2,19.0,156.0,36.04,25.89
2016,9,19,7,15,576.0,55.5,1.15,19.5,205.5,39.27,28.87
2016,9,19,7,30,635.0,62.0,1.1,20.0,255.0,86.43,45.08
2016,9,19,7,45,675.5,66.5,1.05,20.5,305.0,140.38,81.19
2016,9,19,8,0,716.0,71.0,1.0,21.0,355.0,195.58,124.95
2016,9,19,8,15,744.0,74.5,1.0,21.5,403.0,251.2,172.34
2016,9,19,8,30,772.0,78.0,1.0,22.0,451.0,309.43,222.21
2016,9,19,8,45,793.0,80.5,1.05,23.0,496.0,366.48,270.11
2016,9,19,9,0,814.0,83.0,1.1,24.0,541.0,424.73,317.35
2016,9,19,9,15,829.5,85.0,1.1,24.5,580.5,481.96,362.55
2016,9,19,9,30,845.0,87.0,1.1,25.0,620.0,537.4,404.79
2016,9,19,9,45,845.0,93.5,1.15,25.5,651.5,587.87,442.21
2016,9,19,10,0,845.0,100.0,1.2,26.0,683.0,636.31,476.96
2016,9,19,10,15,853.5,101.5,1.2,26.5,710.5,683.4,509.43
2016,9,19,10,30,862.0,103.0,1.2,27.0,738.0,728.78,538.83
2016,9,19,10,45,871.0,102.5,1.3,27.5,759.5,770.61,565.61
2016,9,19,11,0,880.0,102.0,1.4,28.0,781.0,810.28,590.74
2016,9,19,11,15,883.5,102.5,1.5,28.0,794.0,844.05,613.07
2016,9,19,11,30,887.0,103.0,1.6,28.0,807.0,874.94,633.56
2016,9,19,11,45,892.0,101.5,1.75,28.5,813.0,902.01,650.9
2016,9,19,12,0,897.0,100.0,1.9,29.0,819.0,925.93,666.23
2016,9,19,12,15,896.5,100.0,1.95,29.0,816.0,943.1,677.56
2016,9,19,12,30,896.0,100.0,2.0,29.0,813.0,956.72,686.8
2016,9,19,12,45,883.5,104.5,2.15,29.0,799.5,960.31,690.88
2016,9,19,13,0,871.0,109.0,2.3,29.0,786.0,960.17,692.74
2016,9,19,13,15,866.0,108.0,2.35,29.0,767.5,957.52,692.13
2016,9,19,13,30,861.0,107.0,2.4,29.0,749.0,951.3,689.37
2016,9,19,13,45,858.0,103.5,2.5,29.0,724.5,940.64,684.32
2016,9,19,14,0,855.0,100.0,2.6,29.0,700.0,926.46,677.06
2016,9,19,14,15,845.0,98.5,2.65,28.5,667.0,904.68,665.76
2016,9,19,14,30,835.0,97.0,2.7,28.0,634.0,887.61,657.62
2016,9,19,14,45,825.5,93.0,2.75,28.0,597.0,857.17,639.1
2016,9,19,15,0,816.0,89.0,2.8,28.0,560.0,823.93,618.63
2016,9,19,15,15,797.0,86.0,2.8,27.5,516.0,781.42,592.38
2016,9,19,15,30,778.0,83.0,2.8,27.0,472.0,737.15,564.46
2016,9,19,15,45,757.0,78.5,2.85,26.5,425.5,688.08,532.7
2016,9,19,16,0,736.0,74.0,2.9,26.0,379.0,638.03,499.33
2016,9,19,16,15,699.0,69.5,2.85,25.5,328.5,576.4,455.55
2016,9,19,16,30,662.0,65.0,2.8,25.0,278.0,519.17,412.12
2016,9,19,16,45,613.5,58.0,2.75,24.5,228.5,450.64,358.25
2016,9,19,17,0,565.0,51.0,2.7,24.0,179.0,385.38,304.64
2016,9,19,17,15,478.5,43.0,2.6,23.0,131.5,304.25,236.94
2016,9,19,17,30,392.0,35.0,2.5,22.0,84.0,231.56,172.92
2016,9,19,17,45,247.0,22.5,2.4,21.0,48.0,136.02,64.88
2016,9,19,18,0,102.0,10.0,2.3,20.0,12.0,42.02,0.0
2016,9,19,18,15,51.0,5.0,2.3,19.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,146.0,17.0,2.6,14.0,32.0,13.62,0.0
2016,9,20,6,30,292.0,34.0,2.7,14.0,64.0,27.64,17.09
2016,9,20,6,45,394.5,44.5,2.8,14.5,110.0,34.69,24.65
2016,9,20,7,0,497.0,55.0,2.9,15.0,156.0,41.44,31.06
2016,9,20,7,15,560.0,62.0,2.9,15.5,206.0,44.79,34.23
2016,9,20,7,30,623.0,69.0,2.9,16.0,256.0,91.2,50.43
2016,9,20,7,45,371.5,115.5,2.95,16.5,232.5,139.82,95.62
2016,9,20,8,0,120.0,162.0,3.0,17.0,209.0,161.57,124.31
2016,9,20,8,15,445.5,123.0,2.95,17.5,332.0,216.64,158.55
2016,9,20,8,30,771.0,84.0,2.9,18.0,455.0,314.22,231.91
2016,9,20,8,45,797.0,85.5,2.85,18.5,501.0,372.14,282.41
2016,9,20,9,0,823.0,87.0,2.8,19.0,547.0,431.8,333.08
2016,9,20,9,15,838.0,89.0,2.8,19.0,587.0,488.11,380.49
2016,9,20,9,30,853.0,91.0,2.8,19.0,627.0,544.82,426.77
2016,9,20,9,45,865.0,92.0,2.8,19.5,661.0,597.35,467.71
2016,9,20,10,0,877.0,93.0,2.8,20.0,695.0,648.88,506.61
2016,9,20,10,15,885.0,94.0,2.8,20.0,722.5,696.45,542.49
2016,9,20,10,30,893.0,95.0,2.8,20.0,750.0,742.18,574.85
2016,9,20,10,45,898.5,96.0,2.85,20.5,770.5,783.93,602.6
2016,9,20,11,0,904.0,97.0,2.9,21.0,791.0,823.21,628.35
2016,9,20,11,15,907.0,97.5,2.95,21.0,803.5,857.24,651.49
2016,9,20,11,30,910.0,98.0,3.0,21.0,816.0,888.27,672.54
2016,9,20,11,45,910.5,98.5,3.05,21.5,820.5,913.94,688.64
2016,9,20,12,0,911.0,99.0,3.1,22.0,825.0,936.21,702.46
2016,9,20,12,15,910.0,99.0,3.15,22.0,821.5,953.08,714.07
2016,9,20,12,30,909.0,99.0,3.2,22.0,818.0,966.34,723.41
2016,9,20,12,45,903.5,99.5,3.25,22.0,806.0,972.22,727.96
2016,9,20,13,0,898.0,100.0,3.3,22.0,794.0,974.36,730.22
2016,9,20,13,15,893.0,99.5,3.3,22.0,775.0,972.16,729.36
2016,9,20,13,30,888.0,99.0,3.3,22.0,756.0,966.29,726.22
2016,9,20,13,45,635.0,193.5,3.35,22.0,655.0,842.03,642.2
2016,9,20,14,0,382.0,288.0,3.4,22.0,554.0,685.74,527.19
2016,9,20,14,15,513.0,227.0,3.4,21.5,566.0,748.81,579.25
2016,9,20,14,30,644.0,166.0,3.4,21.0,578.0,796.88,618.05
2016,9,20,14,45,730.0,128.0,3.45,21.0,567.5,816.17,633.12
2016,9,20,15,0,816.0,90.0,3.5,21.0,557.0,823.05,639.72
2016,9,20,15,15,796.0,87.5,3.5,20.5,513.0,780.28,611.85
2016,9,20,15,30,776.0,85.0,3.5,20.0,469.0,735.82,582.58
2016,9,20,15,45,749.0,81.0,3.55,20.0,421.0,682.85,545.47
2016,9,20,16,0,722.0,77.0,3.6,20.0,373.0,629.35,507.12
2016,9,20,16,15,683.5,72.5,3.55,19.5,322.5,570.73,463.63
2016,9,20,16,30,645.0,68.0,3.5,19.0,272.0,510.27,416.21
2016,9,20,16,45,589.0,61.0,3.5,19.0,222.0,438.26,357.12
2016,9,20,17,0,533.0,54.0,3.5,19.0,172.0,370.26,299.13
2016,9,20,17,15,442.5,45.0,3.45,18.5,125.0,287.83,228.19
2016,9,20,17,30,352.0,36.0,3.4,18.0,78.0,214.25,161.48
2016,9,20,17,45,176.0,18.0,3.35,17.5,39.0,102.28,36.98
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,144.5,16.5,3.6,14.0,31.0,13.25,0.0
2016,9,21,6,30,289.0,33.0,3.8,14.0,62.0,26.83,16.19
2016,9,21,6,45,393.0,43.0,4.0,14.5,107.5,33.46,23.52
2016,9,21,7,0,497.0,53.0,4.2,15.0,153.0,39.82,29.6
2016,9,21,7,15,418.5,78.0,4.3,15.0,179.0,57.3,45.38
2016,9,21,7,30,340.0,103.0,4.4,15.0,205.0,100.78,68.48
2016,9,21,7,45,372.5,116.0,4.5,15.5,246.5,140.21,96.41
2016,9,21,8,0,405.0,129.0,4.6,16.0,288.0,183.58,131.4
2016,9,21,8,15,449.5,139.0,4.6,16.0,336.5,231.16,171.58
2016,9,21,8,30,494.0,149.0,4.6,16.0,385.0,283.71,216.74
2016,9,21,8,45,498.5,165.5,4.65,16.5,423.5,332.18,258.94
2016,9,21,9,0,503.0,182.0,4.7,17.0,462.0,380.72,300.17
2016,9,21,9,15,680.0,137.0,4.7,17.0,544.5,456.36,362.32
2016,9,21,9,30,857.0,92.0,4.7,17.0,627.0,547.2,436.48
2016,9,21,9,45,872.0,92.5,4.75,17.5,663.0,601.14,479.78
2016,9,21,10,0,887.0,93.0,4.8,18.0,699.0,654.35,521.43
2016,9,21,10,15,896.0,94.5,4.8,18.0,728.0,703.5,559.75
2016,9,21,10,30,905.0,96.0,4.8,18.0,757.0,750.85,594.55
2016,9,21,10,45,913.0,96.5,4.8,18.0,779.0,794.41,625.59
2016,9,21,11,0,921.0,97.0,4.8,18.0,801.0,835.62,654.7
2016,9,21,11,15,926.0,97.5,4.8,18.0,815.0,871.78,680.02
2016,9,21,11,30,931.0,98.0,4.8,18.0,829.0,905.0,703.17
2016,9,21,11,45,934.0,98.0,4.85,18.5,835.0,932.8,721.4
2016,9,21,12,0,937.0,98.0,4.9,19.0,841.0,957.23,737.27
2016,9,21,12,15,938.0,98.0,4.95,19.0,839.0,976.33,750.92
2016,9,21,12,30,939.0,98.0,5.0,19.0,837.0,991.76,762.18
2016,9,21,12,45,934.0,99.5,5.05,19.0,825.5,999.44,768.19
2016,9,21,13,0,929.0,101.0,5.1,19.0,814.0,1003.29,771.75
2016,9,21,13,15,924.5,100.5,5.15,19.0,795.0,1001.56,771.6
2016,9,21,13,30,920.0,100.0,5.2,19.0,776.0,996.04,768.98
2016,9,21,13,45,916.5,97.0,5.3,19.0,750.5,984.87,762.91
2016,9,21,14,0,913.0,94.0,5.4,19.0,725.0,969.97,754.32
2016,9,21,14,15,902.5,92.5,5.45,19.0,690.5,946.74,739.52
2016,9,21,14,30,892.0,91.0,5.5,19.0,656.0,920.25,722.42
2016,9,21,14,45,881.5,87.5,5.55,19.0,616.5,888.33,701.32
2016,9,21,15,0,871.0,84.0,5.6,19.0,577.0,853.51,677.97
2016,9,21,15,15,851.5,81.5,5.6,18.5,531.5,816.69,653.96
2016,9,21,15,30,832.0,79.0,5.6,18.0,486.0,770.83,622.73
2016,9,21,15,45,808.0,74.5,5.6,18.0,437.0,717.53,584.08
2016,9,21,16,0,784.0,70.0,5.6,18.0,388.0,663.34,543.98
2016,9,21,16,15,746.0,66.0,5.5,17.5,335.5,599.75,495.89
2016,9,21,16,30,708.0,62.0,5.4,17.0,283.0,537.18,445.34
2016,9,21,16,45,650.0,56.5,5.35,16.5,230.5,466.34,386.08
2016,9,21,17,0,592.0,51.0,5.3,16.0,178.0,396.32,325.23
2016,9,21,17,15,496.0,42.5,5.2,15.5,128.5,309.14,248.34
2016,9,21,17,30,400.0,34.0,5.1,15.0,79.0,231.37,175.26
2016,9,21,17,45,200.0,17.0,5.05,15.0,39.5,108.1,21.87
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,151.0,15.5,3.8,12.5,30.0,12.41,0.0
2016,9,22,6,30,302.0,31.0,3.9,13.0,60.0,25.05,14.57
2016,9,22,6,45,409.5,41.0,4.05,13.5,106.5,31.79,22.13
2016,9,22,7,0,517.0,51.0,4.2,14.0,153.0,38.25,28.31
2016,9,22,7,15,581.0,57.5,4.1,14.5,203.5,41.37,31.3
2016,9,22,7,30,645.0,64.0,4.0,15.0,254.0,87.65,47.2
2016,9,22,7,45,694.5,67.5,3.95,15.5,306.5,142.49,84.18
2016,9,22,8,0,744.0,71.0,3.9,16.0,359.0,199.52,130.33
2016,9,22,8,15,772.5,74.5,3.7,16.5,408.5,256.87,180.93
2016,9,22,8,30,801.0,78.0,3.5,17.0,458.0,316.84,234.36
2016,9,22,8,45,825.5,79.0,3.35,17.5,504.0,375.34,286.04
2016,9,22,9,0,850.0,80.0,3.2,18.0,550.0,436.98,338.74
2016,9,22,9,15,864.5,82.5,3.1,18.0,590.5,494.29,387.23
2016,9,22,9,30,879.0,85.0,3.0,18.0,631.0,551.37,433.96
2016,9,22,9,45,894.0,84.5,2.9,18.5,666.5,605.28,475.99
2016,9,22,10,0,909.0,84.0,2.8,19.0,702.0,658.38,515.91
2016,9,22,10,15,916.5,85.5,2.75,19.0,729.5,707.35,552.68
2016,9,22,10,30,924.0,87.0,2.7,19.0,757.0,754.34,585.39
2016,9,22,10,45,928.5,88.0,2.65,19.5,777.0,796.34,612.64
2016,9,22,11,0,933.0,89.0,2.6,20.0,797.0,835.68,637.66
2016,9,22,11,15,935.5,89.5,2.65,20.0,809.5,870.01,660.92
2016,9,22,11,30,938.0,90.0,2.7,20.0,822.0,901.2,682.01
2016,9,22,11,45,937.5,90.5,2.75,20.5,826.5,926.47,697.76
2016,9,22,12,0,937.0,91.0,2.8,21.0,831.0,948.19,711.17
2016,9,22,12,15,936.5,91.0,2.8,21.0,827.0,965.74,722.81
2016,9,22,12,30,936.0,91.0,2.8,21.0,823.0,979.58,732.1
2016,9,22,12,45,928.5,93.0,2.85,21.0,810.5,985.3,736.58
2016,9,22,13,0,921.0,95.0,2.9,21.0,798.0,987.17,738.73
2016,9,22,13,15,916.0,94.0,2.95,21.0,778.5,984.24,737.84
2016,9,22,13,30,911.0,93.0,3.0,21.0,759.0,977.55,734.62
2016,9,22,13,45,900.0,93.5,3.05,21.0,731.0,963.23,726.4
2016,9,22,14,0,889.0,94.0,3.1,21.0,703.0,945.46,715.98
2016,9,22,14,15,878.0,92.0,3.2,21.0,669.5,921.47,701.72
2016,9,22,14,30,867.0,90.0,3.3,21.0,636.0,894.33,685.24
2016,9,22,14,45,848.0,89.5,3.4,21.0,595.5,866.45,668.13
2016,9,22,15,0,829.0,89.0,3.5,21.0,555.0,828.62,643.78
2016,9,22,15,15,808.5,86.0,3.6,20.5,510.0,784.43,615.73
2016,9,22,15,30,788.0,83.0,3.7,20.0,465.0,738.55,585.8
2016,9,22,15,45,754.0,80.5,3.85,19.5,415.5,681.69,547.03
2016,9,22,16,0,720.0,78.0,4.0,19.0,366.0,628.26,509.68
2016,9,22,16,15,679.0,73.5,4.05,18.5,315.0,565.0,461.97
2016,9,22,16,30,638.0,69.0,4.1,18.0,264.0,503.29,413.06
2016,9,22,16,45,574.5,62.5,4.2,17.5,213.5,428.14,351.37
2016,9,22,17,0,511.0,56.0,4.3,17.0,163.0,357.63,291.07
2016,9,22,17,15,412.0,46.0,4.15,16.5,116.0,271.56,216.01
2016,9,22,17,30,313.0,36.0,4.0,16.0,69.0,195.19,144.8
2016,9,22,17,45,156.5,18.0,3.9,15.5,34.5,91.57,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,173.0,13.5,1.85,12.5,29.5,12.87,0.0
2016,9,23,6,30,346.0,27.0,1.9,13.0,59.0,21.4,11.39
2016,9,23,6,45,444.5,35.5,1.95,14.0,104.0,27.0,17.89
2016,9,23,7,0,543.0,44.0,2.0,15.0,149.0,32.37,23.01
2016,9,23,7,15,602.5,50.0,1.9,15.5,199.0,38.74,28.86
2016,9,23,7,30,662.0,56.0,1.8,16.0,249.0,84.7,44.1
2016,9,23,7,45,701.5,60.0,1.75,16.5,299.0,136.16,78.13
2016,9,23,8,0,741.0,64.0,1.7,17.0,349.0,192.14,123.37
2016,9,23,8,15,768.0,67.0,1.65,17.5,397.0,248.37,172.5
2016,9,23,8,30,795.0,70.0,1.6,18.0,445.0,307.03,224.14
2016,9,23,8,45,815.5,72.0,1.6,19.0,489.0,366.69,275.42
2016,9,23,9,0,836.0,74.0,1.6,20.0,533.0,424.75,323.81
2016,9,23,9,15,850.0,76.0,1.55,20.5,572.5,480.44,369.14
2016,9,23,9,30,864.0,78.0,1.5,21.0,612.0,535.86,412.48
2016,9,23,9,45,874.5,79.5,1.5,21.5,645.5,588.22,452.22
2016,9,23,10,0,885.0,81.0,1.5,22.0,679.0,639.42,489.75
2016,9,23,10,15,892.0,82.0,1.55,22.0,706.0,686.36,524.45
2016,9,23,10,30,899.0,83.0,1.6,22.0,733.0,731.32,555.4
2016,9,23,10,45,903.5,84.0,1.65,22.5,752.5,772.22,581.83
2016,9,23,11,0,908.0,85.0,1.7,23.0,772.0,810.54,606.24
2016,9,23,11,15,910.5,85.5,1.8,23.0,784.0,843.93,628.87
2016,9,23,11,30,913.0,86.0,1.9,23.0,796.0,874.26,649.48
2016,9,23,11,45,912.0,87.0,2.0,23.0,799.5,898.86,666.34
2016,9,23,12,0,911.0,88.0,2.1,23.0,803.0,920.01,681.04
2016,9,23,12,15,910.0,88.0,2.25,23.0,799.0,936.51,693.3
2016,9,23,12,30,909.0,88.0,2.4,23.0,795.0,949.4,703.32
2016,9,23,12,45,902.5,89.5,2.55,23.0,783.0,955.13,708.73
2016,9,23,13,0,896.0,91.0,2.7,23.0,771.0,957.14,711.84
2016,9,23,13,15,891.0,90.0,2.8,22.5,752.0,954.04,712.64
2016,9,23,13,30,886.0,89.0,2.9,22.0,733.0,947.28,711.13
2016,9,23,13,45,878.0,88.0,3.05,22.0,706.5,934.11,704.39
2016,9,23,14,0,870.0,87.0,3.2,22.0,680.0,917.5,695.36
2016,9,23,14,15,859.5,85.5,3.25,22.0,647.0,894.7,681.4
2016,9,23,14,30,849.0,84.0,3.3,22.0,614.0,868.84,665.34
2016,9,23,14,45,838.0,81.0,3.4,22.0,576.0,837.84,645.89
2016,9,23,15,0,827.0,78.0,3.5,22.0,538.0,804.17,624.36
2016,9,23,15,15,807.5,75.5,3.5,21.5,494.5,768.48,601.79
2016,9,23,15,30,788.0,73.0,3.5,21.0,451.0,724.07,572.45
2016,9,23,15,45,758.5,70.5,3.55,21.0,403.0,670.76,535.0
2016,9,23,16,0,729.0,68.0,3.6,21.0,355.0,617.12,496.42
2016,9,23,16,15,689.5,63.5,3.6,20.0,305.0,554.43,450.7
2016,9,23,16,30,650.0,59.0,3.6,19.0,255.0,493.1,402.98
2016,9,23,16,45,594.0,53.0,3.6,18.5,206.0,425.81,347.46
2016,9,23,17,0,538.0,47.0,3.6,18.0,157.0,359.5,290.5
2016,9,23,17,15,441.5,38.5,3.55,17.5,111.0,275.68,217.46
2016,9,23,17,30,345.0,30.0,3.5,17.0,65.0,201.74,146.42
2016,9,23,17,45,172.5,15.0,3.45,16.5,32.5,92.16,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,185.5,12.5,1.35,14.5,29.0,11.91,0.0
2016,9,24,6,30,371.0,25.0,1.4,15.0,58.0,19.69,9.64
2016,9,24,6,45,471.0,33.0,1.5,16.0,104.0,27.21,17.87
2016,9,24,7,0,571.0,41.0,1.6,17.0,150.0,32.76,23.13
2016,9,24,7,15,631.0,46.0,1.65,17.5,200.5,35.36,25.62
2016,9,24,7,30,691.0,51.0,1.7,18.0,251.0,81.58,40.34
2016,9,24,7,45,730.5,54.5,1.75,18.5,301.5,134.33,74.79
2016,9,24,8,0,770.0,58.0,1.8,19.0,352.0,191.54,120.75
2016,9,24,8,15,797.0,61.0,1.9,19.5,401.0,249.42,171.18
2016,9,24,8,30,824.0,64.0,2.0,20.0,450.0,312.3,226.28
2016,9,24,8,45,845.0,66.0,2.1,21.0,495.0,371.08,277.09
2016,9,24,9,0,866.0,68.0,2.2,22.0,540.0,430.88,327.16
2016,9,24,9,15,880.5,69.5,2.2,22.5,580.5,487.82,373.83
2016,9,24,9,30,895.0,71.0,2.2,23.0,621.0,544.48,418.59
2016,9,24,9,45,908.5,71.0,2.2,23.5,656.0,598.49,459.87
2016,9,24,10,0,922.0,71.0,2.2,24.0,691.0,651.51,499.04
2016,9,24,10,15,930.0,72.0,2.15,24.5,719.0,700.61,533.81
2016,9,24,10,30,938.0,73.0,2.1,25.0,747.0,747.72,564.07
2016,9,24,10,45,943.5,73.5,2.1,25.5,767.5,790.19,590.99
2016,9,24,11,0,949.0,74.0,2.1,26.0,788.0,830.03,615.79
2016,9,24,11,15,952.0,74.5,2.05,26.0,800.5,864.96,637.85
2016,9,24,11,30,955.0,75.0,2.0,26.0,813.0,896.73,657.66
2016,9,24,11,45,956.5,75.0,1.95,26.5,817.5,923.31,672.67
2016,9,24,12,0,958.0,75.0,1.9,27.0,822.0,946.35,685.32
2016,9,24,12,15,957.5,75.0,1.9,27.0,818.5,963.93,696.41
2016,9,24,12,30,957.0,75.0,1.9,27.0,815.0,977.71,705.23
2016,9,24,12,45,944.0,80.0,1.95,27.0,801.5,981.61,708.52
2016,9,24,13,0,931.0,85.0,2.0,27.0,788.0,981.56,709.54
2016,9,24,13,15,926.0,84.5,2.05,27.0,768.5,978.96,709.11
2016,9,24,13,30,921.0,84.0,2.1,27.0,749.0,972.57,706.4
2016,9,24,13,45,913.0,83.0,2.15,27.0,721.5,959.06,699.23
2016,9,24,14,0,905.0,82.0,2.2,27.0,694.0,941.97,689.88
2016,9,24,14,15,894.5,80.5,2.2,27.0,660.5,918.57,675.95
2016,9,24,14,30,884.0,79.0,2.2,27.0,627.0,891.96,659.97
2016,9,24,14,45,869.0,77.5,2.25,27.0,587.0,858.42,639.74
2016,9,24,15,0,854.0,76.0,2.3,27.0,547.0,822.33,617.59
2016,9,24,15,15,834.0,73.5,2.3,26.5,502.0,778.63,590.68
2016,9,24,15,30,814.0,71.0,2.3,26.0,457.0,739.69,566.62
2016,9,24,15,45,786.5,68.0,2.35,25.5,408.5,686.34,531.91
2016,9,24,16,0,759.0,65.0,2.4,25.0,360.0,632.46,495.78
2016,9,24,16,15,719.5,61.0,2.35,24.0,309.0,569.21,451.22
2016,9,24,16,30,680.0,57.0,2.3,23.0,258.0,507.25,404.4
2016,9,24,16,45,617.5,51.5,2.3,22.5,207.0,432.07,344.45
2016,9,24,17,0,555.0,46.0,2.3,22.0,156.0,365.46,288.53
2016,9,24,17,15,454.5,37.5,2.25,21.0,109.5,279.24,215.52
2016,9,24,17,30,354.0,29.0,2.2,20.0,63.0,203.34,142.04
2016,9,24,17,45,177.0,14.5,2.2,19.5,31.5,91.54,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,185.5,12.5,1.7,15.5,28.5,11.91,0.0
2016,9,25,6,30,371.0,25.0,1.8,16.0,57.0,19.82,9.33
2016,9,25,6,45,477.5,33.0,1.9,17.0,104.0,27.36,17.86
2016,9,25,7,0,584.0,41.0,2.0,18.0,151.0,32.92,23.13
2016,9,25,7,15,644.5,46.5,2.05,18.5,202.5,35.96,26.01
2016,9,25,7,30,705.0,52.0,2.1,19.0,254.0,82.83,40.94
2016,9,25,7,45,744.5,56.0,2.15,20.0,305.5,136.86,75.89
2016,9,25,8,0,784.0,60.0,2.2,21.0,357.0,195.35,122.39
2016,9,25,8,15,810.5,63.0,2.2,21.5,406.0,253.95,173.09
2016,9,25,8,30,837.0,66.0,2.2,22.0,455.0,317.4,228.29
2016,9,25,8,45,856.0,68.5,2.25,23.0,500.5,376.68,279.17
2016,9,25,9,0,875.0,71.0,2.3,24.0,546.0,436.73,329.03
2016,9,25,9,15,889.0,72.5,2.25,24.5,586.0,493.92,375.44
2016,9,25,9,30,903.0,74.0,2.2,25.0,626.0,550.75,419.79
2016,9,25,9,45,917.0,74.0,2.2,26.0,661.0,605.43,460.28
2016,9,25,10,0,931.0,74.0,2.2,27.0,696.0,659.14,498.5
2016,9,25,10,15,938.0,75.0,2.15,27.5,723.5,707.94,532.61
2016,9,25,10,30,945.0,76.0,2.1,28.0,751.0,754.63,562.25
2016,9,25,10,45,948.0,77.5,2.1,28.5,770.5,796.51,588.37
2016,9,25,11,0,951.0,79.0,2.1,29.0,790.0,835.56,612.28
2016,9,25,11,15,953.5,79.0,2.0,29.5,802.0,869.59,631.74
2016,9,25,11,30,956.0,79.0,1.9,30.0,814.0,900.4,648.79
2016,9,25,11,45,954.5,80.5,1.85,30.5,817.5,925.98,662.81
2016,9,25,12,0,953.0,82.0,1.8,31.0,821.0,947.93,674.47
2016,9,25,12,15,952.0,82.0,1.7,31.5,817.0,964.95,682.4
2016,9,25,12,30,951.0,82.0,1.6,32.0,813.0,978.18,687.95
2016,9,25,12,45,945.5,82.5,1.5,32.5,800.5,983.94,688.92
2016,9,25,13,0,940.0,83.0,1.4,33.0,788.0,985.8,687.62
2016,9,25,13,15,935.0,82.5,1.25,33.0,768.0,983.12,684.27
2016,9,25,13,30,930.0,82.0,1.1,33.0,748.0,976.61,678.65
2016,9,25,13,45,918.5,82.5,1.0,33.0,720.0,961.45,668.7
2016,9,25,14,0,907.0,83.0,0.9,33.0,692.0,942.78,656.82
2016,9,25,14,15,896.5,81.5,0.8,33.0,658.0,919.31,642.09
2016,9,25,14,30,886.0,80.0,0.7,33.0,624.0,892.63,625.5
2016,9,25,14,45,866.0,79.5,0.6,33.0,583.0,855.9,602.7
2016,9,25,15,0,846.0,79.0,0.5,33.0,542.0,816.89,578.49
2016,9,25,15,15,825.5,76.5,0.55,32.5,497.0,779.82,558.98
2016,9,25,15,30,805.0,74.0,0.6,32.0,452.0,734.03,533.17
2016,9,25,15,45,771.0,71.5,0.65,31.5,402.0,676.79,498.88
2016,9,25,16,0,737.0,69.0,0.7,31.0,352.0,619.53,463.3
2016,9,25,16,15,696.0,64.5,0.8,30.0,301.5,555.62,421.8
2016,9,25,16,30,655.0,60.0,0.9,29.0,251.0,496.71,380.5
2016,9,25,16,45,588.5,54.0,1.05,28.0,200.0,420.39,323.86
2016,9,25,17,0,522.0,48.0,1.2,27.0,149.0,349.15,267.75
2016,9,25,17,15,419.5,38.0,1.3,26.0,103.0,262.21,196.66
2016,9,25,17,30,317.0,28.0,1.4,25.0,57.0,186.07,122.81
2016,9,25,17,45,158.5,14.0,1.5,24.0,28.5,69.42,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,118.0,14.0,0.45,17.5,23.5,13.34,0.0
2016,9,26,6,30,236.0,28.0,0.4,18.0,47.0,22.75,10.98
2016,9,26,6,45,339.0,40.5,0.35,18.5,91.0,31.94,21.64
2016,9,26,7,0,442.0,53.0,0.3,19.0,135.0,40.66,29.77
2016,9,26,7,15,509.5,61.5,0.3,19.5,184.0,45.33,34.11
2016,9,26,7,30,577.0,70.0,0.3,20.0,233.0,87.28,48.67
2016,9,26,7,45,622.5,76.5,0.3,21.0,283.5,136.74,80.28
2016,9,26,8,0,668.0,83.0,0.3,22.0,334.0,191.55,122.34
2016,9,26,8,15,700.5,88.0,0.25,22.5,382.5,246.95,168.07
2016,9,26,8,30,733.0,93.0,0.2,23.0,431.0,305.55,216.56
2016,9,26,8,45,755.5,97.0,0.2,24.0,476.0,364.61,264.34
2016,9,26,9,0,778.0,101.0,0.2,25.0,521.0,422.64,309.69
2016,9,26,9,15,796.0,104.0,0.3,25.5,561.0,478.73,353.35
2016,9,26,9,30,814.0,107.0,0.4,26.0,601.0,535.13,395.88
2016,9,26,9,45,826.0,109.5,0.55,27.0,635.5,587.63,434.09
2016,9,26,10,0,838.0,112.0,0.7,28.0,670.0,639.27,470.53
2016,9,26,10,15,847.5,114.0,0.75,28.5,697.5,687.6,503.54
2016,9,26,10,30,857.0,116.0,0.8,29.0,725.0,734.33,534.55
2016,9,26,10,45,863.5,117.0,0.9,29.5,745.5,775.93,560.78
2016,9,26,11,0,870.0,118.0,1.0,30.0,766.0,810.97,582.61
2016,9,26,11,15,873.5,119.0,1.1,30.0,778.5,844.59,604.67
2016,9,26,11,30,877.0,120.0,1.2,30.0,791.0,875.35,624.9
2016,9,26,11,45,879.5,119.5,1.3,30.5,795.5,900.65,640.46
2016,9,26,12,0,882.0,119.0,1.4,31.0,800.0,922.73,654.05
2016,9,26,12,15,881.0,119.0,1.5,31.0,796.0,938.82,665.29
2016,9,26,12,30,880.0,119.0,1.6,31.0,792.0,951.4,674.5
2016,9,26,12,45,903.5,106.0,1.75,31.0,787.5,969.07,687.69
2016,9,26,13,0,927.0,93.0,1.9,31.0,783.0,982.95,698.53
2016,9,26,13,15,921.5,92.0,1.95,31.0,763.5,979.23,697.3
2016,9,26,13,30,916.0,91.0,2.0,31.0,744.0,971.75,694.0
2016,9,26,13,45,910.0,89.0,2.1,31.0,717.0,958.92,687.99
2016,9,26,14,0,904.0,87.0,2.2,31.0,690.0,942.48,679.73
2016,9,26,14,15,893.0,85.5,2.2,30.5,656.0,918.6,667.06
2016,9,26,14,30,882.0,84.0,2.2,30.0,622.0,891.54,652.32
2016,9,26,14,45,869.5,81.0,2.25,30.0,582.0,858.4,632.6
2016,9,26,15,0,857.0,78.0,2.3,30.0,542.0,822.55,610.87
2016,9,26,15,15,836.5,75.5,2.25,29.5,497.0,785.13,588.23
2016,9,26,15,30,816.0,73.0,2.2,29.0,452.0,738.97,559.15
2016,9,26,15,45,791.0,69.0,2.15,28.5,403.0,686.21,524.77
2016,9,26,16,0,766.0,65.0,2.1,28.0,354.0,632.73,488.93
2016,9,26,16,15,726.0,60.5,1.9,27.0,303.0,568.39,443.26
2016,9,26,16,30,686.0,56.0,1.7,26.0,252.0,505.38,395.7
2016,9,26,16,45,628.0,49.5,1.55,25.5,201.0,431.63,337.3
2016,9,26,17,0,570.0,43.0,1.4,25.0,150.0,361.89,279.54
2016,9,26,17,15,467.0,34.0,1.35,24.0,103.5,278.03,209.13
2016,9,26,17,30,364.0,25.0,1.3,23.0,57.0,199.9,126.9
2016,9,26,17,45,182.0,12.5,1.3,22.0,28.5,75.72,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,150.5,12.5,0.25,17.5,24.5,11.91,0.0
2016,9,27,6,30,301.0,25.0,0.2,18.0,49.0,20.04,8.5
2016,9,27,6,45,404.5,35.5,0.2,18.5,93.5,27.51,17.83
2016,9,27,7,0,508.0,46.0,0.2,19.0,138.0,34.62,24.53
2016,9,27,7,15,573.5,53.0,0.2,19.5,188.0,38.35,28.04
2016,9,27,7,30,639.0,60.0,0.2,20.0,238.0,81.91,42.44
2016,9,27,7,45,680.0,65.0,0.2,20.5,288.0,133.25,75.16
2016,9,27,8,0,721.0,70.0,0.2,21.0,338.0,191.93,120.82
2016,9,27,8,15,751.0,74.0,0.2,21.5,386.5,248.49,168.08
2016,9,27,8,30,781.0,78.0,0.2,22.0,435.0,307.87,217.97
2016,9,27,8,45,802.0,81.0,0.25,23.0,480.0,365.57,265.64
2016,9,27,9,0,823.0,84.0,0.3,24.0,525.0,424.43,312.58
2016,9,27,9,15,839.0,86.0,0.35,24.5,565.0,480.8,356.67
2016,9,27,9,30,855.0,88.0,0.4,25.0,605.0,537.44,399.36
2016,9,27,9,45,876.5,86.0,0.5,25.5,641.0,592.1,439.84
2016,9,27,10,0,898.0,84.0,0.6,26.0,677.0,646.54,479.02
2016,9,27,10,15,905.5,85.0,0.65,26.5,704.5,694.16,511.8
2016,9,27,10,30,913.0,86.0,0.7,27.0,732.0,739.79,541.13
2016,9,27,10,45,918.0,87.5,0.8,27.5,752.0,781.87,567.83
2016,9,27,11,0,923.0,89.0,0.9,28.0,772.0,821.35,592.64
2016,9,27,11,15,926.0,89.0,0.95,28.0,784.0,854.84,613.93
2016,9,27,11,30,929.0,89.0,1.0,28.0,796.0,885.22,633.28
2016,9,27,11,45,929.5,89.5,1.1,28.5,800.0,910.72,649.09
2016,9,27,12,0,930.0,90.0,1.2,29.0,804.0,932.75,662.78
2016,9,27,12,15,929.0,90.0,1.3,29.0,800.0,949.29,674.45
2016,9,27,12,30,928.0,90.0,1.4,29.0,796.0,962.13,683.98
2016,9,27,12,45,929.5,87.5,1.5,29.0,785.0,970.74,691.01
2016,9,27,13,0,931.0,85.0,1.6,29.0,774.0,975.56,695.83
2016,9,27,13,15,925.5,84.0,1.65,29.0,754.0,971.69,694.68
2016,9,27,13,30,920.0,83.0,1.7,29.0,734.0,964.03,691.35
2016,9,27,13,45,911.5,82.0,1.75,29.0,706.5,949.87,684.02
2016,9,27,14,0,903.0,81.0,1.8,29.0,679.0,932.15,674.53
2016,9,27,14,15,892.0,79.5,1.85,28.5,645.0,908.17,662.35
2016,9,27,14,30,881.0,78.0,1.9,28.0,611.0,881.03,648.03
2016,9,27,14,45,865.0,76.5,2.0,28.0,571.0,846.62,627.91
2016,9,27,15,0,849.0,75.0,2.1,28.0,531.0,809.74,605.8
2016,9,27,15,15,829.0,72.5,2.15,27.5,486.0,772.89,584.08
2016,9,27,15,30,809.0,70.0,2.2,27.0,441.0,727.39,555.77
2016,9,27,15,45,779.5,67.0,2.25,26.5,392.0,672.85,520.21
2016,9,27,16,0,750.0,64.0,2.3,26.0,343.0,617.97,483.24
2016,9,27,16,15,709.0,59.5,2.25,25.0,292.5,553.76,437.36
2016,9,27,16,30,668.0,55.0,2.2,24.0,242.0,491.02,389.65
2016,9,27,16,45,604.0,49.0,2.2,23.5,191.5,415.53,329.12
2016,9,27,17,0,540.0,43.0,2.2,23.0,141.0,349.01,272.89
2016,9,27,17,15,434.5,33.5,2.15,22.0,96.0,261.22,198.02
2016,9,27,17,30,329.0,24.0,2.1,21.0,51.0,181.79,108.78
2016,9,27,17,45,164.5,12.0,2.05,20.5,25.5,68.59,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,132.5,12.5,1.75,14.0,23.0,11.91,0.0
2016,9,28,6,30,265.0,25.0,1.8,14.0,46.0,20.17,8.1
2016,9,28,6,45,376.0,35.5,1.9,14.5,89.5,27.63,18.13
2016,9,28,7,0,487.0,46.0,2.0,15.0,133.0,34.74,24.97
2016,9,28,7,15,554.5,53.0,1.9,15.5,182.5,38.46,28.54
2016,9,28,7,30,622.0,60.0,1.8,16.0,232.0,80.52,42.75
2016,9,28,7,45,668.0,64.5,1.75,16.5,282.0,130.93,75.43
2016,9,28,8,0,714.0,69.0,1.7,17.0,332.0,189.23,121.97
2016,9,28,8,15,744.5,73.0,1.65,17.5,380.5,245.43,170.64
2016,9,28,8,30,775.0,77.0,1.6,18.0,429.0,304.5,222.33
2016,9,28,8,45,798.5,79.5,1.6,18.5,474.0,362.21,272.49
2016,9,28,9,0,822.0,82.0,1.6,19.0,519.0,421.34,322.38
2016,9,28,9,15,838.0,84.0,1.65,19.0,559.0,477.57,369.38
2016,9,28,9,30,854.0,86.0,1.7,19.0,599.0,534.05,415.15
2016,9,28,9,45,865.0,88.0,1.75,19.5,632.5,586.49,455.75
2016,9,28,10,0,876.0,90.0,1.8,20.0,666.0,637.81,494.26
2016,9,28,10,15,884.5,91.5,1.85,20.0,693.5,685.61,530.12
2016,9,28,10,30,893.0,93.0,1.9,20.0,721.0,731.58,562.94
2016,9,28,10,45,899.0,93.5,2.0,20.5,741.0,772.59,590.25
2016,9,28,11,0,905.0,94.0,2.1,21.0,761.0,811.11,615.64
2016,9,28,11,15,908.5,94.5,2.2,21.0,773.0,844.93,638.87
2016,9,28,11,30,912.0,95.0,2.3,21.0,785.0,875.74,660.07
2016,9,28,11,45,914.5,95.0,2.4,21.5,789.5,901.99,676.94
2016,9,28,12,0,917.0,95.0,2.5,22.0,794.0,924.91,691.6
2016,9,28,12,15,916.0,94.5,2.55,21.5,790.0,940.65,703.79
2016,9,28,12,30,915.0,94.0,2.6,21.0,786.0,952.73,713.78
2016,9,28,12,45,909.5,94.5,2.7,21.0,773.0,958.05,718.49
2016,9,28,13,0,904.0,95.0,2.8,21.0,760.0,959.61,720.89
2016,9,28,13,15,898.0,94.0,2.85,21.0,740.0,955.28,719.07
2016,9,28,13,30,892.0,93.0,2.9,21.0,720.0,947.28,714.95
2016,9,28,13,45,885.5,91.0,3.0,21.0,693.0,934.05,707.81
2016,9,28,14,0,879.0,89.0,3.1,21.0,666.0,917.32,698.36
2016,9,28,14,15,867.0,87.5,3.1,20.5,632.0,892.84,684.21
2016,9,28,14,30,855.0,86.0,3.1,20.0,598.0,865.33,667.94
2016,9,28,14,45,839.5,83.5,3.15,20.0,558.5,838.05,650.77
2016,9,28,15,0,824.0,81.0,3.2,20.0,519.0,800.86,626.37
2016,9,28,15,15,802.0,78.5,3.25,19.5,474.0,756.21,597.41
2016,9,28,15,30,780.0,76.0,3.3,19.0,429.0,710.04,566.68
2016,9,28,15,45,748.0,72.5,3.35,18.5,380.5,654.11,527.75
2016,9,28,16,0,716.0,69.0,3.4,18.0,332.0,598.08,487.57
2016,9,28,16,15,671.5,64.0,3.35,17.5,282.0,535.87,439.24
2016,9,28,16,30,627.0,59.0,3.3,17.0,232.0,472.53,387.9
2016,9,28,16,45,552.5,53.0,3.3,17.0,182.0,393.69,321.38
2016,9,28,17,0,478.0,47.0,3.3,17.0,132.0,320.76,257.51
2016,9,28,17,15,363.0,36.5,3.25,16.5,88.5,230.94,178.35
2016,9,28,17,30,248.0,26.0,3.2,16.0,45.0,148.49,81.18
2016,9,28,17,45,124.0,13.0,3.15,15.5,22.5,55.1,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
