Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,102.5,13.5,2.5,12.0,21.0,12.87,0.0
2016,9,29,6,30,205.0,27.0,2.6,12.0,42.0,21.3,8.12
2016,9,29,6,45,320.5,39.0,2.75,12.5,85.0,31.06,21.17
2016,9,29,7,0,436.0,51.0,2.9,13.0,128.0,39.4,29.25
2016,9,29,7,15,507.0,59.5,2.85,13.5,177.0,44.14,33.82
2016,9,29,7,30,578.0,68.0,2.8,14.0,226.0,84.54,48.1
2016,9,29,7,45,289.0,79.5,2.8,14.5,158.5,98.83,65.78
2016,9,29,8,0,0.0,91.0,2.8,15.0,91.0,83.75,65.56
2016,9,29,8,15,0.0,110.5,2.8,15.0,110.5,101.55,80.36
2016,9,29,8,30,0.0,130.0,2.8,15.0,130.0,119.54,95.09
2016,9,29,8,45,2.5,151.0,2.8,15.5,152.5,139.94,111.4
2016,9,29,9,0,5.0,172.0,2.8,16.0,175.0,160.83,127.92
2016,9,29,9,15,22.5,206.5,2.8,16.5,220.0,201.56,160.28
2016,9,29,9,30,40.0,241.0,2.8,17.0,265.0,246.2,195.36
2016,9,29,9,45,207.5,254.5,2.8,17.5,389.0,361.5,287.06
2016,9,29,10,0,375.0,268.0,2.8,18.0,513.0,494.52,389.98
2016,9,29,10,15,629.5,181.0,2.8,18.0,612.5,607.13,478.5
2016,9,29,10,30,884.0,94.0,2.8,18.0,712.0,725.0,568.78
2016,9,29,10,45,891.5,93.5,2.85,18.5,731.5,765.68,595.66
2016,9,29,11,0,899.0,93.0,2.9,19.0,751.0,803.97,621.14
2016,9,29,11,15,901.5,93.5,2.95,19.0,762.5,836.69,643.73
2016,9,29,11,30,904.0,94.0,3.0,19.0,774.0,866.36,664.19
2016,9,29,11,45,905.0,94.0,3.05,19.5,777.5,891.02,679.91
2016,9,29,12,0,906.0,94.0,3.1,20.0,781.0,912.31,693.34
2016,9,29,12,15,904.5,94.0,3.15,20.0,777.0,927.86,704.27
2016,9,29,12,30,903.0,94.0,3.2,20.0,773.0,939.8,712.89
2016,9,29,12,45,899.5,93.5,3.25,20.0,760.5,945.67,717.54
2016,9,29,13,0,896.0,93.0,3.3,20.0,748.0,947.83,719.87
2016,9,29,13,15,890.5,92.0,3.3,20.0,728.0,943.87,717.83
2016,9,29,13,30,885.0,91.0,3.3,20.0,708.0,936.27,713.49
2016,9,29,13,45,875.5,90.0,3.35,20.0,681.0,921.4,704.65
2016,9,29,14,0,866.0,89.0,3.4,20.0,654.0,903.15,693.58
2016,9,29,14,15,854.5,87.5,3.45,19.5,620.5,879.28,679.93
2016,9,29,14,30,843.0,86.0,3.5,19.0,587.0,852.42,664.1
2016,9,29,14,45,826.0,84.0,3.55,19.0,547.5,824.72,646.29
2016,9,29,15,0,809.0,82.0,3.6,19.0,508.0,787.23,621.25
2016,9,29,15,15,787.0,79.0,3.65,18.5,463.5,742.44,591.65
2016,9,29,15,30,765.0,76.0,3.7,18.0,419.0,696.17,560.31
2016,9,29,15,45,733.5,72.5,3.75,18.0,371.0,641.2,520.51
2016,9,29,16,0,702.0,69.0,3.8,18.0,323.0,586.14,479.61
2016,9,29,16,15,657.0,64.0,3.75,17.5,273.5,524.44,431.04
2016,9,29,16,30,612.0,59.0,3.7,17.0,224.0,461.58,379.64
2016,9,29,16,45,542.0,52.0,3.7,16.5,175.0,384.94,315.07
2016,9,29,17,0,472.0,45.0,3.7,16.0,126.0,313.9,252.72
2016,9,29,17,15,357.5,34.5,3.55,15.5,83.5,225.14,173.36
2016,9,29,17,30,243.0,24.0,3.4,15.0,41.0,142.08,65.22
2016,9,29,17,45,121.5,12.0,3.3,14.5,20.5,52.92,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,3.35,12.0,20.5,11.91,0.0
2016,9,30,6,30,228.0,25.0,3.5,12.0,41.0,20.47,6.55
2016,9,30,6,45,342.5,36.0,3.65,12.5,83.5,28.39,18.78
2016,9,30,7,0,457.0,47.0,3.8,13.0,126.0,35.94,26.15
2016,9,30,7,15,526.5,54.5,3.85,13.5,174.5,40.0,30.11
2016,9,30,7,30,596.0,62.0,3.9,14.0,223.0,79.94,43.82
2016,9,30,7,45,644.0,67.0,4.0,14.5,273.0,129.31,75.96
2016,9,30,8,0,692.0,72.0,4.1,15.0,323.0,184.22,120.15
2016,9,30,8,15,723.5,76.0,4.1,15.0,370.5,242.0,171.21
2016,9,30,8,30,755.0,80.0,4.1,15.0,418.0,300.03,223.65
2016,9,30,8,45,780.0,82.0,4.2,15.5,462.5,356.55,274.45
2016,9,30,9,0,805.0,84.0,4.3,16.0,507.0,414.66,325.5
2016,9,30,9,15,821.5,86.5,4.3,16.5,546.5,470.58,373.34
2016,9,30,9,30,838.0,89.0,4.3,17.0,586.0,526.57,419.7
2016,9,30,9,45,851.5,90.0,4.3,17.5,620.0,578.69,461.68
2016,9,30,10,0,865.0,91.0,4.3,18.0,654.0,629.8,501.62
2016,9,30,10,15,874.0,92.5,4.25,18.0,681.0,677.29,538.5
2016,9,30,10,30,883.0,94.0,4.2,18.0,708.0,723.02,572.61
2016,9,30,10,45,888.0,95.5,4.2,18.0,727.5,763.79,601.61
2016,9,30,11,0,893.0,97.0,4.2,18.0,747.0,802.04,628.6
2016,9,30,11,15,896.5,97.5,4.25,18.0,759.0,835.34,652.12
2016,9,30,11,30,900.0,98.0,4.3,18.0,771.0,865.68,673.49
2016,9,30,11,45,902.0,98.0,4.35,18.0,775.0,891.06,691.43
2016,9,30,12,0,904.0,98.0,4.4,18.0,779.0,913.13,707.19
2016,9,30,12,15,903.0,97.5,4.4,18.0,775.0,928.52,717.96
2016,9,30,12,30,902.0,97.0,4.4,18.0,771.0,940.3,726.36
2016,9,30,12,45,898.0,97.0,4.45,18.0,759.0,946.22,731.25
2016,9,30,13,0,894.0,97.0,4.5,18.0,747.0,948.45,733.74
2016,9,30,13,15,888.5,96.0,4.5,18.0,727.0,944.47,731.64
2016,9,30,13,30,883.0,95.0,4.5,18.0,707.0,936.86,727.17
2016,9,30,13,45,876.5,93.0,4.55,18.0,680.5,923.6,719.27
2016,9,30,14,0,870.0,91.0,4.6,18.0,654.0,906.88,709.03
2016,9,30,14,15,859.0,89.0,4.55,18.0,620.0,882.8,692.84
2016,9,30,14,30,848.0,87.0,4.5,18.0,586.0,863.12,679.92
2016,9,30,14,45,834.0,84.0,4.5,18.0,547.0,829.2,656.98
2016,9,30,15,0,820.0,81.0,4.5,18.0,508.0,792.76,632.08
2016,9,30,15,15,798.5,78.0,4.45,17.5,463.5,748.04,601.62
2016,9,30,15,30,777.0,75.0,4.4,17.0,419.0,701.8,569.46
2016,9,30,15,45,747.0,71.0,4.35,17.0,371.5,646.93,528.9
2016,9,30,16,0,717.0,67.0,4.3,17.0,324.0,591.85,487.25
2016,9,30,16,15,672.5,62.0,4.2,16.5,273.5,526.4,435.18
2016,9,30,16,30,628.0,57.0,4.1,16.0,223.0,466.74,385.61
2016,9,30,16,45,555.5,50.5,4.05,15.5,173.5,388.84,319.32
2016,9,30,17,0,483.0,44.0,4.0,15.0,124.0,316.74,255.44
2016,9,30,17,15,365.0,33.0,3.85,14.5,81.0,225.73,173.03
2016,9,30,17,30,247.0,22.0,3.7,14.0,38.0,139.29,46.22
2016,9,30,17,45,123.5,11.0,3.55,14.0,19.0,52.28,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.0,12.0,2.05,11.5,20.5,11.44,0.0
2016,10,1,6,30,248.0,24.0,2.1,12.0,41.0,19.66,4.86
2016,10,1,6,45,369.0,34.5,2.2,13.0,84.5,27.18,17.62
2016,10,1,7,0,490.0,45.0,2.3,14.0,128.0,34.35,24.63
2016,10,1,7,15,561.5,52.0,2.35,14.5,177.5,38.1,28.28
2016,10,1,7,30,633.0,59.0,2.4,15.0,227.0,78.93,41.83
2016,10,1,7,45,680.5,63.5,2.45,15.5,278.0,132.94,77.07
2016,10,1,8,0,728.0,68.0,2.5,16.0,329.0,189.1,121.87
2016,10,1,8,15,759.0,71.5,2.4,16.0,377.5,245.61,171.54
2016,10,1,8,30,790.0,75.0,2.3,16.0,426.0,305.02,224.62
2016,10,1,8,45,813.5,77.5,2.25,16.5,471.5,363.38,276.16
2016,10,1,9,0,837.0,80.0,2.2,17.0,517.0,423.12,327.4
2016,10,1,9,15,853.5,82.0,2.15,17.5,556.5,480.94,375.5
2016,10,1,9,30,870.0,84.0,2.1,18.0,596.0,537.41,420.84
2016,10,1,9,45,886.5,83.5,2.1,18.5,631.5,591.06,462.71
2016,10,1,10,0,903.0,83.0,2.1,19.0,667.0,643.99,502.67
2016,10,1,10,15,911.5,84.0,2.1,19.0,694.0,692.18,538.92
2016,10,1,10,30,920.0,85.0,2.1,19.0,721.0,738.43,571.77
2016,10,1,10,45,925.0,86.5,2.1,19.5,741.0,780.46,599.2
2016,10,1,11,0,930.0,88.0,2.1,20.0,761.0,819.85,624.46
2016,10,1,11,15,933.5,88.5,2.2,20.0,773.0,854.15,648.07
2016,10,1,11,30,937.0,89.0,2.3,20.0,785.0,885.36,669.6
2016,10,1,11,45,937.5,89.5,2.4,20.5,789.0,910.73,685.91
2016,10,1,12,0,938.0,90.0,2.5,21.0,793.0,932.59,699.93
2016,10,1,12,15,937.0,89.5,2.6,21.0,788.5,948.39,711.32
2016,10,1,12,30,936.0,89.0,2.7,21.0,784.0,960.46,720.39
2016,10,1,12,45,931.5,89.5,2.85,21.0,771.5,966.64,726.12
2016,10,1,13,0,927.0,90.0,3.0,21.0,759.0,969.01,729.46
2016,10,1,13,15,921.5,89.0,3.05,21.0,738.5,964.92,727.8
2016,10,1,13,30,916.0,88.0,3.1,21.0,718.0,957.08,723.78
2016,10,1,13,45,907.0,87.0,3.2,21.0,690.5,942.33,715.58
2016,10,1,14,0,898.0,86.0,3.3,21.0,663.0,924.07,705.06
2016,10,1,14,15,886.5,84.5,3.35,20.5,628.5,899.63,691.26
2016,10,1,14,30,875.0,83.0,3.4,20.0,594.0,872.09,675.23
2016,10,1,14,45,858.0,81.0,3.5,20.0,553.5,836.36,652.23
2016,10,1,15,0,841.0,79.0,3.6,20.0,513.0,805.2,632.27
2016,10,1,15,15,818.5,76.0,3.65,19.5,467.5,759.08,601.96
2016,10,1,15,30,796.0,73.0,3.7,19.0,422.0,711.43,569.87
2016,10,1,15,45,764.5,69.5,3.75,19.0,373.0,655.45,529.57
2016,10,1,16,0,733.0,66.0,3.8,19.0,324.0,599.32,488.06
2016,10,1,16,15,686.5,61.0,3.75,18.5,273.0,532.01,435.3
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,470.67,384.92
2016,10,1,16,45,567.0,49.0,3.7,17.5,172.0,391.54,318.23
2016,10,1,17,0,494.0,42.0,3.7,17.0,122.0,318.32,253.84
2016,10,1,17,15,366.5,31.5,3.6,16.5,79.0,223.63,168.14
2016,10,1,17,30,239.0,21.0,3.5,16.0,36.0,132.77,18.6
2016,10,1,17,45,119.5,10.5,3.45,15.5,18.0,50.1,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,114.0,11.5,2.35,12.5,19.0,10.96,0.0
2016,10,2,6,30,228.0,23.0,2.5,13.0,38.0,18.82,2.9
2016,10,2,6,45,341.5,34.0,2.65,13.5,79.5,26.85,17.19
2016,10,2,7,0,455.0,45.0,2.8,14.0,121.0,34.47,24.69
2016,10,2,7,15,526.5,52.5,2.9,14.0,169.0,38.62,28.78
2016,10,2,7,30,598.0,60.0,3.0,14.0,217.0,77.46,42.04
2016,10,2,7,45,641.0,65.5,3.15,14.5,265.5,126.67,73.92
2016,10,2,8,0,684.0,71.0,3.3,15.0,314.0,180.81,117.47
2016,10,2,8,15,715.5,75.0,3.35,15.5,361.5,237.92,167.47
2016,10,2,8,30,747.0,79.0,3.4,16.0,409.0,295.33,218.74
2016,10,2,8,45,440.0,153.0,3.45,16.5,352.5,297.07,230.91
2016,10,2,9,0,133.0,227.0,3.5,17.0,296.0,263.98,209.53
2016,10,2,9,15,95.0,237.5,3.5,17.0,289.0,264.53,210.54
2016,10,2,9,30,57.0,248.0,3.5,17.0,282.0,261.75,208.16
2016,10,2,9,45,88.0,272.0,3.55,17.0,327.0,306.81,244.01
2016,10,2,10,0,119.0,296.0,3.6,17.0,372.0,359.25,285.28
2016,10,2,10,15,205.5,302.0,3.6,17.0,440.5,430.51,341.8
2016,10,2,10,30,292.0,308.0,3.6,17.0,509.0,514.67,407.36
2016,10,2,10,45,215.0,325.5,3.65,17.5,476.0,483.59,381.24
2016,10,2,11,0,138.0,343.0,3.7,18.0,443.0,452.49,355.1
2016,10,2,11,15,509.0,225.0,3.7,18.0,600.0,655.67,517.54
2016,10,2,11,30,880.0,107.0,3.7,18.0,757.0,855.23,664.86
2016,10,2,11,45,889.5,104.0,3.75,18.0,764.0,883.3,683.31
2016,10,2,12,0,899.0,101.0,3.8,18.0,771.0,908.36,700.95
2016,10,2,12,15,899.0,101.0,3.85,18.0,767.5,924.99,712.79
2016,10,2,12,30,899.0,101.0,3.9,18.0,764.0,938.07,722.34
2016,10,2,12,45,482.5,211.0,3.95,18.0,566.0,692.05,544.01
2016,10,2,13,0,66.0,321.0,4.0,18.0,368.0,393.0,308.15
2016,10,2,13,15,473.5,209.5,4.05,18.0,534.0,689.71,546.66
2016,10,2,13,30,881.0,98.0,4.1,18.0,700.0,934.02,724.98
2016,10,2,13,45,873.0,96.5,4.2,18.0,673.0,919.92,714.76
2016,10,2,14,0,865.0,95.0,4.3,18.0,646.0,902.41,704.15
2016,10,2,14,15,852.0,93.0,4.3,17.5,611.5,884.24,693.94
2016,10,2,14,30,839.0,91.0,4.3,17.0,577.0,855.35,675.97
2016,10,2,14,45,819.0,89.0,4.35,17.0,536.0,817.74,650.66
2016,10,2,15,0,799.0,87.0,4.4,17.0,495.0,777.94,623.46
2016,10,2,15,15,774.5,84.0,4.35,16.5,450.0,731.48,591.44
2016,10,2,15,30,750.0,81.0,4.3,16.0,405.0,683.73,557.82
2016,10,2,15,45,715.5,76.5,4.3,16.0,357.0,629.7,517.74
2016,10,2,16,0,681.0,72.0,4.3,16.0,309.0,572.54,473.47
2016,10,2,16,15,631.5,66.5,4.2,15.5,259.0,505.31,419.3
2016,10,2,16,30,582.0,61.0,4.1,15.0,209.0,440.59,365.15
2016,10,2,16,45,509.5,52.5,4.0,15.0,161.0,362.79,297.77
2016,10,2,17,0,437.0,44.0,3.9,15.0,113.0,290.92,233.27
2016,10,2,17,15,308.5,32.5,3.7,14.5,72.0,198.0,147.74
2016,10,2,17,30,180.0,21.0,3.5,14.0,31.0,107.53,0.0
2016,10,2,17,45,90.0,10.5,3.3,14.0,15.5,39.95,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.55,12.5,9.0,8.58,0.0
2016,10,3,6,30,0.0,18.0,1.6,13.0,18.0,16.68,0.3
2016,10,3,6,45,12.5,37.5,1.7,13.5,39.5,33.04,22.31
2016,10,3,7,0,25.0,57.0,1.8,14.0,61.0,49.13,37.49
2016,10,3,7,15,36.5,77.5,1.8,14.0,86.0,65.61,52.63
2016,10,3,7,30,48.0,98.0,1.8,14.0,111.0,86.38,66.51
2016,10,3,7,45,55.0,118.5,1.85,14.5,136.0,109.31,84.82
2016,10,3,8,0,62.0,139.0,1.9,15.0,161.0,133.38,104.37
2016,10,3,8,15,31.0,115.0,1.9,15.0,126.0,111.98,87.89
2016,10,3,8,30,0.0,91.0,1.9,15.0,91.0,84.47,65.85
2016,10,3,8,45,62.0,158.0,1.9,15.5,190.0,167.05,132.73
2016,10,3,9,0,124.0,225.0,1.9,16.0,289.0,258.51,205.46
2016,10,3,9,15,148.0,244.0,1.9,16.0,326.0,296.71,235.67
2016,10,3,9,30,172.0,263.0,1.9,16.0,363.0,337.47,267.85
2016,10,3,9,45,86.0,204.0,1.95,16.0,254.0,244.66,194.66
2016,10,3,10,0,0.0,145.0,2.0,16.0,145.0,135.47,106.02
2016,10,3,10,15,1.0,160.5,2.05,16.0,161.5,150.95,118.61
2016,10,3,10,30,2.0,176.0,2.1,16.0,178.0,166.64,131.07
2016,10,3,10,45,7.5,208.5,2.15,16.5,214.5,202.21,159.19
2016,10,3,11,0,13.0,241.0,2.2,17.0,251.0,238.67,187.58
2016,10,3,11,15,28.0,276.0,2.25,17.0,297.0,294.12,231.1
2016,10,3,11,30,43.0,311.0,2.3,17.0,343.0,345.18,270.64
2016,10,3,11,45,37.5,304.5,2.35,17.0,333.0,336.56,263.69
2016,10,3,12,0,32.0,298.0,2.4,17.0,323.0,327.42,256.6
2016,10,3,12,15,17.0,237.0,2.4,17.0,250.5,242.56,190.39
2016,10,3,12,30,2.0,176.0,2.4,17.0,178.0,168.94,131.88
2016,10,3,12,45,1.0,157.0,2.45,17.0,158.0,149.57,116.59
2016,10,3,13,0,0.0,138.0,2.5,17.0,138.0,130.2,101.09
2016,10,3,13,15,0.0,114.5,2.45,17.0,114.5,107.43,82.76
2016,10,3,13,30,0.0,91.0,2.4,17.0,91.0,84.87,64.49
2016,10,3,13,45,0.0,101.0,2.4,17.0,101.0,94.42,72.44
2016,10,3,14,0,0.0,111.0,2.4,17.0,111.0,104.2,80.57
2016,10,3,14,15,6.5,155.5,2.35,17.0,159.5,154.72,122.12
2016,10,3,14,30,13.0,200.0,2.3,17.0,208.0,207.79,165.24
2016,10,3,14,45,6.5,136.0,2.3,17.0,140.0,135.64,106.96
2016,10,3,15,0,0.0,72.0,2.3,17.0,72.0,67.02,50.51
2016,10,3,15,15,0.0,95.0,2.25,16.5,95.0,89.36,69.46
2016,10,3,15,30,0.0,118.0,2.2,16.0,118.0,114.03,90.3
2016,10,3,15,45,0.0,103.5,2.15,16.0,103.5,99.8,78.62
2016,10,3,16,0,0.0,89.0,2.1,16.0,89.0,85.55,66.85
2016,10,3,16,15,0.0,74.5,1.95,16.0,74.5,71.29,54.88
2016,10,3,16,30,0.0,60.0,1.8,16.0,60.0,56.98,42.69
2016,10,3,16,45,187.5,53.0,1.7,16.0,81.5,183.78,149.3
2016,10,3,17,0,375.0,46.0,1.6,16.0,103.0,261.13,206.85
2016,10,3,17,15,250.0,33.0,1.5,15.5,64.5,171.54,124.17
2016,10,3,17,30,125.0,20.0,1.4,15.0,26.0,83.89,0.0
2016,10,3,17,45,62.5,10.0,1.3,15.0,13.0,30.15,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,1.7,13.0,8.0,7.63,0.0
2016,10,4,6,30,0.0,16.0,1.8,13.0,16.0,14.85,0.0
2016,10,4,6,45,5.5,35.0,1.95,13.5,36.0,31.58,20.91
2016,10,4,7,0,11.0,54.0,2.1,14.0,56.0,47.97,36.41
2016,10,4,7,15,22.0,75.0,2.1,14.0,80.0,63.71,50.92
2016,10,4,7,30,33.0,96.0,2.1,14.0,104.0,83.97,64.95
2016,10,4,7,45,44.0,116.0,2.1,14.5,129.5,106.01,82.56
2016,10,4,8,0,55.0,136.0,2.1,15.0,155.0,129.65,101.61
2016,10,4,8,15,101.5,159.5,2.0,15.5,201.0,165.24,129.25
2016,10,4,8,30,148.0,183.0,1.9,16.0,247.0,208.08,163.14
2016,10,4,8,45,104.5,198.0,1.85,16.5,245.5,217.23,171.71
2016,10,4,9,0,61.0,213.0,1.8,17.0,244.0,221.07,175.16
2016,10,4,9,15,453.0,150.5,1.7,17.0,410.0,355.03,280.39
2016,10,4,9,30,845.0,88.0,1.6,17.0,576.0,525.12,412.07
2016,10,4,9,45,857.5,90.0,1.55,17.5,610.0,577.57,451.68
2016,10,4,10,0,870.0,92.0,1.5,18.0,644.0,629.02,489.95
2016,10,4,10,15,879.5,93.5,1.45,18.0,671.0,676.77,525.2
2016,10,4,10,30,889.0,95.0,1.4,18.0,698.0,722.76,557.78
2016,10,4,10,45,899.5,94.0,1.4,18.5,719.0,764.9,585.01
2016,10,4,11,0,910.0,93.0,1.4,19.0,740.0,804.83,610.35
2016,10,4,11,15,913.5,93.5,1.5,19.0,752.0,838.29,633.4
2016,10,4,11,30,917.0,94.0,1.6,19.0,764.0,868.73,654.45
2016,10,4,11,45,921.5,92.5,1.7,19.5,768.5,894.66,671.27
2016,10,4,12,0,926.0,91.0,1.8,20.0,773.0,917.28,685.93
2016,10,4,12,15,924.5,91.0,1.95,20.0,768.0,932.76,697.81
2016,10,4,12,30,923.0,91.0,2.1,20.0,763.0,944.55,707.41
2016,10,4,12,45,917.5,91.5,2.3,20.0,750.0,949.52,713.11
2016,10,4,13,0,912.0,92.0,2.5,20.0,737.0,950.72,716.37
2016,10,4,13,15,905.5,91.0,2.65,20.0,716.5,945.55,714.95
2016,10,4,13,30,899.0,90.0,2.8,20.0,696.0,936.68,711.13
2016,10,4,13,45,889.5,89.0,2.95,20.0,668.0,921.49,703.03
2016,10,4,14,0,880.0,88.0,3.1,20.0,640.0,902.89,692.6
2016,10,4,14,15,867.5,86.0,3.2,20.0,605.5,877.17,676.81
2016,10,4,14,30,855.0,84.0,3.3,20.0,571.0,848.48,658.85
2016,10,4,14,45,837.5,82.0,3.4,20.0,530.5,819.95,640.85
2016,10,4,15,0,820.0,80.0,3.5,20.0,490.0,781.75,615.61
2016,10,4,15,15,796.0,77.0,3.55,19.5,445.0,735.15,584.71
2016,10,4,15,30,772.0,74.0,3.6,19.0,400.0,687.19,552.06
2016,10,4,15,45,734.5,71.0,3.7,19.0,351.0,628.57,509.5
2016,10,4,16,0,697.0,68.0,3.8,19.0,302.0,574.04,468.13
2016,10,4,16,15,646.5,62.5,3.8,18.5,252.0,505.82,414.05
2016,10,4,16,30,596.0,57.0,3.8,18.0,202.0,440.23,359.83
2016,10,4,16,45,506.5,50.0,3.8,17.5,153.0,354.98,287.55
2016,10,4,17,0,417.0,43.0,3.8,17.0,104.0,277.14,218.96
2016,10,4,17,15,278.5,30.5,3.7,16.5,64.0,180.95,128.02
2016,10,4,17,30,140.0,18.0,3.6,16.0,24.0,85.53,0.0
2016,10,4,17,45,70.0,9.0,3.55,15.5,12.0,8.58,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,114.5,10.0,2.15,11.5,16.5,9.53,0.0
2016,10,5,6,30,229.0,20.0,2.2,12.0,33.0,16.33,0.0
2016,10,5,6,45,365.5,30.5,2.25,12.5,76.0,24.06,14.53
2016,10,5,7,0,502.0,41.0,2.3,13.0,119.0,31.42,22.01
2016,10,5,7,15,576.0,47.5,2.3,13.5,169.0,34.91,25.5
2016,10,5,7,30,650.0,54.0,2.3,14.0,219.0,76.57,40.4
2016,10,5,7,45,701.0,58.0,2.3,14.5,270.0,127.88,72.44
2016,10,5,8,0,752.0,62.0,2.3,15.0,321.0,185.09,117.8
2016,10,5,8,15,783.0,65.0,2.3,15.5,370.0,242.26,167.93
2016,10,5,8,30,814.0,68.0,2.3,16.0,419.0,302.23,221.43
2016,10,5,8,45,839.0,70.0,2.3,17.0,464.5,361.64,273.63
2016,10,5,9,0,864.0,72.0,2.3,18.0,510.0,423.76,326.4
2016,10,5,9,15,879.5,74.0,2.15,18.0,550.0,480.89,374.57
2016,10,5,9,30,895.0,76.0,2.0,18.0,590.0,537.77,420.79
2016,10,5,9,45,906.5,77.5,1.9,18.5,623.5,591.38,462.21
2016,10,5,10,0,918.0,79.0,1.8,19.0,657.0,643.8,501.1
2016,10,5,10,15,925.5,80.0,1.75,19.5,684.0,691.61,535.58
2016,10,5,10,30,933.0,81.0,1.7,20.0,711.0,737.36,566.46
2016,10,5,10,45,939.0,81.5,1.65,20.5,730.5,779.19,592.91
2016,10,5,11,0,945.0,82.0,1.6,21.0,750.0,818.38,617.12
2016,10,5,11,15,947.5,82.5,1.65,21.0,761.5,851.95,639.51
2016,10,5,11,30,950.0,83.0,1.7,21.0,773.0,882.3,659.76
2016,10,5,11,45,951.0,83.0,1.8,21.0,776.0,907.47,677.17
2016,10,5,12,0,952.0,83.0,1.9,21.0,779.0,929.1,692.37
2016,10,5,12,15,950.0,83.0,1.95,21.0,774.0,944.4,702.95
2016,10,5,12,30,948.0,83.0,2.0,21.0,769.0,955.91,711.22
2016,10,5,12,45,935.5,86.5,2.15,21.0,754.0,958.02,714.57
2016,10,5,13,0,923.0,90.0,2.3,21.0,739.0,956.23,715.51
2016,10,5,13,15,916.5,89.0,2.35,21.0,718.0,950.99,713.25
2016,10,5,13,30,910.0,88.0,2.4,21.0,697.0,942.01,708.66
2016,10,5,13,45,899.0,87.5,2.5,21.0,668.0,925.92,699.84
2016,10,5,14,0,888.0,87.0,2.6,21.0,639.0,906.41,688.77
2016,10,5,14,15,875.0,85.0,2.65,21.0,604.0,880.1,672.59
2016,10,5,14,30,862.0,83.0,2.7,21.0,569.0,850.81,654.3
2016,10,5,14,45,841.5,81.5,2.8,21.0,528.0,820.19,635.26
2016,10,5,15,0,821.0,80.0,2.9,21.0,487.0,780.07,609.14
2016,10,5,15,15,795.5,77.0,2.95,20.5,441.0,732.3,577.85
2016,10,5,15,30,770.0,74.0,3.0,20.0,395.0,683.27,544.84
2016,10,5,15,45,731.5,70.5,3.05,20.0,346.0,623.49,501.72
2016,10,5,16,0,693.0,67.0,3.1,20.0,297.0,567.93,459.73
2016,10,5,16,15,640.5,61.5,3.05,19.5,246.5,498.78,405.23
2016,10,5,16,30,588.0,56.0,3.0,19.0,196.0,432.47,350.74
2016,10,5,16,45,502.0,48.5,3.0,18.5,147.5,349.21,280.55
2016,10,5,17,0,416.0,41.0,3.0,18.0,99.0,273.14,213.66
2016,10,5,17,15,273.5,28.5,3.05,17.0,60.0,175.99,119.8
2016,10,5,17,30,131.0,16.0,3.1,16.0,21.0,64.44,0.0
2016,10,5,17,45,65.5,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,107.0,9.5,1.45,12.5,15.0,9.05,0.0
2016,10,6,6,30,214.0,19.0,1.5,13.0,30.0,15.49,0.0
2016,10,6,6,45,351.0,29.0,1.55,13.5,72.0,22.8,13.25
2016,10,6,7,0,488.0,39.0,1.6,14.0,114.0,29.76,20.44
2016,10,6,7,15,562.0,46.0,1.7,14.5,163.0,33.76,24.35
2016,10,6,7,30,636.0,53.0,1.8,15.0,212.0,74.4,39.07
2016,10,6,7,45,685.5,57.0,1.9,15.5,262.0,124.6,70.12
2016,10,6,8,0,735.0,61.0,2.0,16.0,312.0,180.51,114.19
2016,10,6,8,15,766.0,64.5,1.95,16.5,360.0,237.04,163.4
2016,10,6,8,30,797.0,68.0,1.9,17.0,408.0,296.39,215.94
2016,10,6,8,45,821.0,70.0,1.9,17.5,452.5,354.4,267.11
2016,10,6,9,0,845.0,72.0,1.9,18.0,497.0,414.98,318.96
2016,10,6,9,15,861.0,74.0,1.85,18.5,536.5,471.22,365.78
2016,10,6,9,30,877.0,76.0,1.8,19.0,576.0,527.32,410.72
2016,10,6,9,45,892.0,76.0,1.75,19.5,610.0,580.4,451.78
2016,10,6,10,0,907.0,76.0,1.7,20.0,644.0,632.61,490.71
2016,10,6,10,15,915.0,77.0,1.6,20.5,670.5,680.14,524.51
2016,10,6,10,30,923.0,78.0,1.5,21.0,697.0,725.67,554.7
2016,10,6,10,45,929.0,78.5,1.45,21.5,716.5,766.99,580.62
2016,10,6,11,0,935.0,79.0,1.4,22.0,736.0,805.7,604.33
2016,10,6,11,15,938.0,79.5,1.35,22.0,747.0,839.23,625.4
2016,10,6,11,30,941.0,80.0,1.3,22.0,758.0,869.61,644.22
2016,10,6,11,45,942.5,79.5,1.3,22.5,761.5,894.32,658.66
2016,10,6,12,0,944.0,79.0,1.3,23.0,765.0,915.52,670.85
2016,10,6,12,15,943.0,79.0,1.35,23.0,760.5,931.45,681.74
2016,10,6,12,30,942.0,79.0,1.4,23.0,756.0,943.65,690.41
2016,10,6,12,45,935.5,80.0,1.5,23.0,742.5,948.22,695.05
2016,10,6,13,0,929.0,81.0,1.6,23.0,729.0,948.95,697.41
2016,10,6,13,15,923.5,80.0,1.65,23.0,708.5,944.46,695.85
2016,10,6,13,30,918.0,79.0,1.7,23.0,688.0,936.22,692.03
2016,10,6,13,45,907.5,78.5,1.75,23.0,660.0,920.4,683.34
2016,10,6,14,0,897.0,78.0,1.8,23.0,632.0,901.13,672.48
2016,10,6,14,15,885.0,76.5,1.85,23.0,597.0,876.05,657.74
2016,10,6,14,30,873.0,75.0,1.9,23.0,562.0,847.93,640.88
2016,10,6,14,45,854.5,73.5,2.0,23.0,521.5,811.55,618.63
2016,10,6,15,0,836.0,72.0,2.1,23.0,481.0,779.73,599.2
2016,10,6,15,15,812.5,69.0,2.15,22.5,436.0,733.12,569.54
2016,10,6,15,30,789.0,66.0,2.2,22.0,391.0,685.13,538.13
2016,10,6,15,45,753.0,63.0,2.25,22.0,342.0,627.24,497.4
2016,10,6,16,0,717.0,60.0,2.3,22.0,293.0,569.63,455.11
2016,10,6,16,15,667.0,55.0,2.25,21.0,243.5,501.55,403.03
2016,10,6,16,30,617.0,50.0,2.2,20.0,194.0,435.86,350.28
2016,10,6,16,45,532.0,43.0,2.15,19.5,145.5,356.78,283.77
2016,10,6,17,0,447.0,36.0,2.1,19.0,97.0,281.09,217.27
2016,10,6,17,15,302.5,25.0,2.1,18.0,58.0,182.22,117.37
2016,10,6,17,30,158.0,14.0,2.1,17.0,19.0,72.18,0.0
2016,10,6,17,45,79.0,7.0,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,102.5,9.0,1.35,13.5,14.0,8.58,0.0
2016,10,7,6,30,205.0,18.0,1.4,14.0,28.0,14.65,0.0
2016,10,7,6,45,335.5,28.5,1.5,14.5,68.5,22.47,12.72
2016,10,7,7,0,466.0,39.0,1.6,15.0,109.0,29.89,20.41
2016,10,7,7,15,540.0,46.0,1.6,15.5,156.5,33.87,24.32
2016,10,7,7,30,614.0,53.0,1.6,16.0,204.0,69.75,35.87
2016,10,7,7,45,664.0,57.0,1.6,16.5,253.5,121.6,68.3
2016,10,7,8,0,714.0,61.0,1.6,17.0,303.0,176.19,110.94
2016,10,7,8,15,746.0,65.0,1.6,17.5,350.0,232.08,159.19
2016,10,7,8,30,778.0,69.0,1.6,18.0,397.0,290.94,210.89
2016,10,7,8,45,802.5,71.0,1.65,19.0,441.5,347.96,260.43
2016,10,7,9,0,827.0,73.0,1.7,20.0,486.0,406.42,309.72
2016,10,7,9,15,843.5,75.0,1.7,20.5,525.0,463.02,356.47
2016,10,7,9,30,860.0,77.0,1.7,21.0,564.0,518.39,400.65
2016,10,7,9,45,852.5,86.5,1.75,22.0,593.0,567.52,437.93
2016,10,7,10,0,845.0,96.0,1.8,23.0,622.0,615.23,472.65
2016,10,7,10,15,854.5,97.5,1.75,23.5,648.0,662.3,506.28
2016,10,7,10,30,864.0,99.0,1.7,24.0,674.0,705.04,535.87
2016,10,7,10,45,871.5,99.5,1.7,24.5,693.5,745.36,561.79
2016,10,7,11,0,879.0,100.0,1.7,25.0,713.0,783.37,585.71
2016,10,7,11,15,882.5,100.5,1.6,25.0,724.5,815.69,605.73
2016,10,7,11,30,886.0,101.0,1.5,25.0,736.0,845.08,623.57
2016,10,7,11,45,888.0,100.5,1.45,25.5,739.5,869.05,637.03
2016,10,7,12,0,890.0,100.0,1.4,26.0,743.0,889.74,648.31
2016,10,7,12,15,889.0,100.0,1.3,26.0,738.5,904.94,656.63
2016,10,7,12,30,888.0,100.0,1.2,26.0,734.0,916.61,662.7
2016,10,7,12,45,859.5,110.5,1.1,26.5,715.0,918.97,661.6
2016,10,7,13,0,831.0,121.0,1.0,27.0,696.0,910.57,653.85
2016,10,7,13,15,824.0,119.5,0.9,27.0,676.0,904.57,649.14
2016,10,7,13,30,817.0,118.0,0.8,27.0,656.0,895.13,642.3
2016,10,7,13,45,737.0,136.0,0.75,27.5,606.0,843.66,608.5
2016,10,7,14,0,657.0,154.0,0.7,28.0,556.0,786.09,571.04
2016,10,7,14,15,637.0,153.0,0.7,27.5,525.0,758.41,555.85
2016,10,7,14,30,617.0,152.0,0.7,27.0,494.0,728.61,538.69
2016,10,7,14,45,614.5,136.5,0.7,27.0,456.0,695.5,518.04
2016,10,7,15,0,612.0,121.0,0.7,27.0,418.0,659.78,495.37
2016,10,7,15,15,589.5,113.5,0.75,26.5,377.5,615.39,467.61
2016,10,7,15,30,567.0,106.0,0.8,26.0,337.0,570.19,437.89
2016,10,7,15,45,519.5,102.5,0.9,25.5,293.5,511.29,397.04
2016,10,7,16,0,472.0,99.0,1.0,25.0,250.0,451.1,353.53
2016,10,7,16,15,425.5,87.0,1.1,24.0,205.5,388.38,306.79
2016,10,7,16,30,379.0,75.0,1.2,23.0,161.0,328.73,260.02
2016,10,7,16,45,311.5,60.5,1.35,22.0,119.0,258.48,202.74
2016,10,7,17,0,244.0,46.0,1.5,21.0,77.0,194.67,148.01
2016,10,7,17,15,122.0,29.5,1.55,20.5,45.0,100.47,57.79
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,12.39,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,57.0,9.0,1.1,14.5,11.5,8.58,0.0
2016,10,8,6,30,114.0,18.0,1.1,15.0,23.0,14.27,0.0
2016,10,8,6,45,241.5,31.5,1.1,15.5,61.0,24.6,14.14
2016,10,8,7,0,369.0,45.0,1.1,16.0,99.0,35.53,25.15
2016,10,8,7,15,450.5,54.5,1.1,16.5,146.0,41.39,30.78
2016,10,8,7,30,532.0,64.0,1.1,17.0,193.0,74.97,42.64
2016,10,8,7,45,584.5,70.5,1.1,17.5,241.5,121.63,71.43
2016,10,8,8,0,637.0,77.0,1.1,18.0,290.0,174.46,112.12
2016,10,8,8,15,673.5,82.0,1.1,18.5,337.0,228.11,157.47
2016,10,8,8,30,710.0,87.0,1.1,19.0,384.0,285.38,206.68
2016,10,8,8,45,735.0,91.0,1.1,20.0,428.0,341.05,254.0
2016,10,8,9,0,760.0,95.0,1.1,21.0,472.0,399.85,302.29
2016,10,8,9,15,779.0,98.0,1.15,22.0,511.0,454.5,346.04
2016,10,8,9,30,798.0,101.0,1.2,23.0,550.0,509.55,388.47
2016,10,8,9,45,847.0,90.0,1.25,24.0,591.0,567.31,431.61
2016,10,8,10,0,896.0,79.0,1.3,25.0,632.0,626.08,474.12
2016,10,8,10,15,904.5,80.0,1.25,25.5,658.5,673.31,506.98
2016,10,8,10,30,913.0,81.0,1.2,26.0,685.0,718.61,536.83
2016,10,8,10,45,917.0,82.5,1.2,26.5,704.0,759.01,561.91
2016,10,8,11,0,921.0,84.0,1.2,27.0,723.0,796.72,584.9
2016,10,8,11,15,924.5,84.5,1.1,27.0,734.0,830.1,604.67
2016,10,8,11,30,928.0,85.0,1.0,27.0,745.0,860.4,622.14
2016,10,8,11,45,928.0,85.5,0.9,27.5,748.0,884.52,634.17
2016,10,8,12,0,928.0,86.0,0.8,28.0,751.0,905.14,643.83
2016,10,8,12,15,927.0,85.5,0.7,28.0,746.5,920.19,651.16
2016,10,8,12,30,926.0,85.0,0.6,28.0,742.0,931.54,656.23
2016,10,8,12,45,922.5,84.5,0.5,28.5,729.0,936.9,656.38
2016,10,8,13,0,919.0,84.0,0.4,29.0,716.0,938.49,654.4
2016,10,8,13,15,913.0,83.5,0.35,29.0,695.5,934.07,651.31
2016,10,8,13,30,907.0,83.0,0.3,29.0,675.0,925.95,646.24
2016,10,8,13,45,897.5,81.5,0.3,29.0,647.5,909.89,637.53
2016,10,8,14,0,888.0,80.0,0.3,29.0,620.0,890.4,626.89
2016,10,8,14,15,875.5,78.5,0.4,28.5,585.5,865.03,615.78
2016,10,8,14,30,863.0,77.0,0.5,28.0,551.0,836.67,602.62
2016,10,8,14,45,845.0,75.0,0.6,28.0,510.5,800.39,582.81
2016,10,8,15,0,827.0,73.0,0.7,28.0,470.0,768.64,565.52
2016,10,8,15,15,803.0,70.0,0.8,27.5,425.0,721.99,538.64
2016,10,8,15,30,779.0,67.0,0.9,27.0,380.0,674.03,509.88
2016,10,8,15,45,743.5,63.5,1.05,27.0,331.5,616.41,472.47
2016,10,8,16,0,708.0,60.0,1.2,27.0,283.0,559.05,432.69
2016,10,8,16,15,656.0,54.5,1.2,25.5,233.5,489.8,382.47
2016,10,8,16,30,604.0,49.0,1.2,24.0,184.0,427.32,334.34
2016,10,8,16,45,519.0,41.5,1.3,23.0,136.0,344.9,267.89
2016,10,8,17,0,434.0,34.0,1.4,22.0,88.0,269.93,203.15
2016,10,8,17,15,285.5,22.5,1.45,21.0,51.0,167.0,87.97
2016,10,8,17,30,137.0,11.0,1.5,20.0,14.0,60.66,0.0
2016,10,8,17,45,68.5,5.5,1.55,19.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
