Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,89.5,8.0,0.7,14.5,12.0,7.63,0.0
2016,10,9,6,30,179.0,16.0,0.7,15.0,24.0,12.96,0.0
2016,10,9,6,45,311.0,27.5,0.7,15.5,63.5,21.82,11.65
2016,10,9,7,0,443.0,39.0,0.7,16.0,103.0,30.19,20.51
2016,10,9,7,15,521.0,47.0,0.65,16.5,150.5,35.01,25.2
2016,10,9,7,30,599.0,55.0,0.6,17.0,198.0,69.65,36.57
2016,10,9,7,45,648.5,60.0,0.55,17.5,247.5,118.65,66.22
2016,10,9,8,0,698.0,65.0,0.5,18.0,297.0,175.73,110.16
2016,10,9,8,15,732.0,69.0,0.5,18.5,344.5,230.99,156.81
2016,10,9,8,30,766.0,73.0,0.5,19.0,392.0,289.48,206.95
2016,10,9,8,45,789.5,76.5,0.5,20.0,436.0,346.79,255.34
2016,10,9,9,0,813.0,80.0,0.5,21.0,480.0,405.49,303.2
2016,10,9,9,15,830.0,82.5,0.55,21.5,519.0,461.33,348.16
2016,10,9,9,30,847.0,85.0,0.6,22.0,558.0,517.22,391.6
2016,10,9,9,45,864.5,85.0,0.65,23.0,592.0,569.99,430.56
2016,10,9,10,0,882.0,85.0,0.7,24.0,626.0,622.26,467.76
2016,10,9,10,15,890.5,86.5,0.8,24.5,652.5,669.38,501.61
2016,10,9,10,30,899.0,88.0,0.9,25.0,679.0,714.62,533.13
2016,10,9,10,45,903.5,89.5,1.0,25.5,697.5,754.84,559.2
2016,10,9,11,0,908.0,91.0,1.1,26.0,716.0,792.45,583.36
2016,10,9,11,15,911.0,91.5,1.2,26.0,727.5,825.02,605.25
2016,10,9,11,30,914.0,92.0,1.3,26.0,739.0,854.53,625.19
2016,10,9,11,45,913.0,93.0,1.4,26.5,741.5,878.02,640.03
2016,10,9,12,0,912.0,94.0,1.5,27.0,744.0,898.04,652.69
2016,10,9,12,15,910.0,94.0,1.55,27.0,739.0,912.52,662.55
2016,10,9,12,30,908.0,94.0,1.6,27.0,734.0,923.35,670.26
2016,10,9,12,45,900.0,95.0,1.7,27.0,719.5,926.26,673.65
2016,10,9,13,0,892.0,96.0,1.8,27.0,705.0,925.45,674.84
2016,10,9,13,15,885.0,95.0,1.85,26.5,684.5,919.61,673.65
2016,10,9,13,30,878.0,94.0,1.9,26.0,664.0,910.18,670.27
2016,10,9,13,45,866.0,93.5,1.95,26.0,635.5,893.38,660.82
2016,10,9,14,0,854.0,93.0,2.0,26.0,607.0,880.93,654.37
2016,10,9,14,15,840.0,91.0,2.05,25.5,572.5,854.19,639.58
2016,10,9,14,30,826.0,89.0,2.1,25.0,538.0,824.58,622.78
2016,10,9,14,45,806.5,86.0,2.15,25.0,497.5,786.56,598.72
2016,10,9,15,0,787.0,83.0,2.2,25.0,457.0,746.42,572.84
2016,10,9,15,15,760.0,79.5,2.2,24.5,412.0,698.07,541.34
2016,10,9,15,30,733.0,76.0,2.2,24.0,367.0,648.67,508.28
2016,10,9,15,45,696.0,71.5,2.2,23.5,319.0,594.33,470.5
2016,10,9,16,0,659.0,67.0,2.2,23.0,271.0,537.0,427.6
2016,10,9,16,15,603.5,60.5,2.05,22.0,222.5,466.87,373.19
2016,10,9,16,30,548.0,54.0,1.9,21.0,174.0,399.95,318.93
2016,10,9,16,45,461.0,45.0,1.8,20.5,127.5,317.47,249.75
2016,10,9,17,0,374.0,36.0,1.7,20.0,81.0,242.63,183.17
2016,10,9,17,15,187.0,23.5,1.6,19.0,46.0,123.62,53.87
2016,10,9,17,30,0.0,11.0,1.5,18.0,11.0,10.48,0.0
2016,10,9,17,45,0.0,5.5,1.45,17.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.5,1.2,13.0,9.5,9.05,0.0
2016,10,10,6,30,0.0,19.0,1.2,13.0,19.0,18.11,0.0
2016,10,10,6,45,137.0,33.0,1.3,13.5,52.5,27.03,15.49
2016,10,10,7,0,274.0,47.0,1.4,14.0,86.0,36.18,25.81
2016,10,10,7,15,333.5,61.5,1.45,14.0,127.5,46.4,35.46
2016,10,10,7,30,393.0,76.0,1.5,14.0,169.0,77.06,49.21
2016,10,10,7,45,431.5,88.5,1.55,14.5,212.0,119.05,76.83
2016,10,10,8,0,470.0,101.0,1.6,15.0,255.0,165.57,113.39
2016,10,10,8,15,511.0,106.5,1.55,15.0,297.0,210.89,151.71
2016,10,10,8,30,552.0,112.0,1.5,15.0,339.0,261.93,195.84
2016,10,10,8,45,659.0,102.0,1.5,15.5,402.5,323.62,246.88
2016,10,10,9,0,766.0,92.0,1.5,16.0,466.0,397.34,307.31
2016,10,10,9,15,785.0,95.0,1.5,16.5,504.5,452.11,352.87
2016,10,10,9,30,804.0,98.0,1.5,17.0,543.0,507.26,397.25
2016,10,10,9,45,827.5,96.5,1.5,17.5,578.0,560.44,438.75
2016,10,10,10,0,851.0,95.0,1.5,18.0,613.0,613.69,478.96
2016,10,10,10,15,860.5,96.0,1.55,18.0,639.5,660.22,514.34
2016,10,10,10,30,870.0,97.0,1.6,18.0,666.0,702.38,545.92
2016,10,10,10,45,877.0,98.0,1.65,18.5,685.0,742.81,573.15
2016,10,10,11,0,884.0,99.0,1.7,19.0,704.0,780.87,598.18
2016,10,10,11,15,888.0,99.5,1.75,19.0,715.5,813.49,620.42
2016,10,10,11,30,892.0,100.0,1.8,19.0,727.0,843.19,640.67
2016,10,10,11,45,892.0,100.5,1.85,19.5,730.0,866.46,655.33
2016,10,10,12,0,892.0,101.0,1.9,20.0,733.0,886.37,667.8
2016,10,10,12,15,891.0,100.5,1.95,20.0,728.5,900.85,678.0
2016,10,10,12,30,890.0,100.0,2.0,20.0,724.0,911.79,686.01
2016,10,10,12,45,877.0,104.0,2.1,20.0,708.5,913.44,688.46
2016,10,10,13,0,864.0,108.0,2.2,20.0,693.0,919.03,693.8
2016,10,10,13,15,857.0,107.0,2.25,20.0,673.0,913.4,691.16
2016,10,10,13,30,850.0,106.0,2.3,20.0,653.0,904.23,686.34
2016,10,10,13,45,833.0,106.5,2.35,20.0,623.5,884.43,674.37
2016,10,10,14,0,816.0,107.0,2.4,20.0,594.0,861.5,660.34
2016,10,10,14,15,801.0,105.0,2.4,19.5,560.0,834.5,644.27
2016,10,10,14,30,786.0,103.0,2.4,19.0,526.0,804.75,626.15
2016,10,10,14,45,757.0,102.0,2.45,19.0,484.5,766.58,600.98
2016,10,10,15,0,728.0,101.0,2.5,19.0,443.0,722.82,571.39
2016,10,10,15,15,698.5,96.5,2.55,18.5,398.5,673.3,537.99
2016,10,10,15,30,669.0,92.0,2.6,18.0,354.0,623.1,503.13
2016,10,10,15,45,621.0,87.5,2.7,17.5,306.0,559.74,455.95
2016,10,10,16,0,573.0,83.0,2.8,17.0,258.0,497.79,407.88
2016,10,10,16,15,512.0,74.5,2.75,16.5,210.0,425.35,349.16
2016,10,10,16,30,451.0,66.0,2.7,16.0,162.0,356.51,291.18
2016,10,10,16,45,357.0,54.0,2.7,15.5,117.0,271.53,218.24
2016,10,10,17,0,263.0,42.0,2.7,15.0,72.0,197.46,150.93
2016,10,10,17,15,131.5,21.0,2.6,14.5,36.0,95.34,29.39
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.0,1.35,12.0,4.0,0.0,0.0
2016,10,11,6,30,0.0,8.0,1.4,12.0,8.0,7.63,0.0
2016,10,11,6,45,0.0,24.5,1.45,12.5,24.5,22.55,11.63
2016,10,11,7,0,0.0,41.0,1.5,13.0,41.0,37.1,26.64
2016,10,11,7,15,2.0,61.0,1.55,13.5,61.5,54.23,42.39
2016,10,11,7,30,4.0,81.0,1.6,14.0,82.0,72.14,55.69
2016,10,11,7,45,11.0,100.0,1.65,14.5,103.5,90.68,71.07
2016,10,11,8,0,18.0,119.0,1.7,15.0,125.0,110.26,87.05
2016,10,11,8,15,23.0,137.0,1.65,15.0,145.5,129.53,102.88
2016,10,11,8,30,28.0,155.0,1.6,15.0,166.0,149.03,118.78
2016,10,11,8,45,30.0,172.5,1.6,15.5,185.5,168.73,134.55
2016,10,11,9,0,32.0,190.0,1.6,16.0,205.0,188.82,150.42
2016,10,11,9,15,420.0,143.0,1.55,16.0,373.0,329.59,261.57
2016,10,11,9,30,808.0,96.0,1.5,16.0,541.0,506.04,398.78
2016,10,11,9,45,839.0,91.5,1.5,16.5,577.5,560.38,440.48
2016,10,11,10,0,870.0,87.0,1.5,17.0,614.0,614.05,481.35
2016,10,11,10,15,879.0,88.5,1.5,17.0,640.0,660.82,516.72
2016,10,11,10,30,888.0,90.0,1.5,17.0,666.0,705.77,549.94
2016,10,11,10,45,894.5,90.5,1.5,17.5,685.0,745.82,576.21
2016,10,11,11,0,901.0,91.0,1.5,18.0,704.0,783.41,600.4
2016,10,11,11,15,904.5,91.5,1.5,18.0,715.5,815.99,622.05
2016,10,11,11,30,908.0,92.0,1.5,18.0,727.0,845.57,641.6
2016,10,11,11,45,908.5,92.5,1.5,18.5,729.5,869.48,656.07
2016,10,11,12,0,909.0,93.0,1.5,19.0,732.0,890.0,668.3
2016,10,11,12,15,907.5,93.0,1.5,19.0,727.5,904.72,678.0
2016,10,11,12,30,906.0,93.0,1.5,19.0,723.0,915.84,685.49
2016,10,11,12,45,886.0,99.5,1.55,19.0,706.0,914.13,685.31
2016,10,11,13,0,866.0,106.0,1.6,19.0,689.0,916.19,687.93
2016,10,11,13,15,858.5,105.0,1.65,19.0,668.0,910.06,685.18
2016,10,11,13,30,851.0,104.0,1.7,19.0,647.0,900.39,680.24
2016,10,11,13,45,655.5,159.5,1.8,19.0,567.0,789.76,606.52
2016,10,11,14,0,460.0,215.0,1.9,19.0,487.0,669.07,520.22
2016,10,11,14,15,546.5,174.0,2.0,18.5,479.0,691.05,542.3
2016,10,11,14,30,633.0,133.0,2.1,18.0,471.0,713.33,562.2
2016,10,11,14,45,668.0,112.0,2.25,18.0,444.0,703.51,557.15
2016,10,11,15,0,703.0,91.0,2.4,18.0,417.0,688.41,548.39
2016,10,11,15,15,611.5,99.5,2.5,17.5,363.0,608.46,491.47
2016,10,11,15,30,520.0,108.0,2.6,17.0,309.0,525.77,429.28
2016,10,11,15,45,475.0,102.0,2.75,16.5,267.0,469.29,386.13
2016,10,11,16,0,430.0,96.0,2.9,16.0,225.0,414.9,342.83
2016,10,11,16,15,459.0,77.0,2.85,15.5,192.5,391.53,323.41
2016,10,11,16,30,488.0,58.0,2.8,15.0,160.0,367.37,301.13
2016,10,11,16,45,393.0,47.5,2.8,15.0,115.0,282.3,226.87
2016,10,11,17,0,298.0,37.0,2.8,15.0,70.0,205.66,155.68
2016,10,11,17,15,149.0,18.5,2.7,14.5,35.0,97.34,12.65
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,41.5,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,83.0,14.0,1.3,12.0,17.0,13.34,0.0
2016,10,12,6,45,213.0,29.0,1.2,12.5,53.0,22.78,11.27
2016,10,12,7,0,343.0,44.0,1.1,13.0,89.0,35.45,25.15
2016,10,12,7,15,426.5,54.0,1.0,13.0,135.0,41.78,31.47
2016,10,12,7,30,510.0,64.0,0.9,13.0,181.0,72.18,42.55
2016,10,12,7,45,569.5,70.5,0.85,13.5,229.5,117.83,70.24
2016,10,12,8,0,629.0,77.0,0.8,14.0,278.0,170.49,110.63
2016,10,12,8,15,332.0,116.5,0.8,14.5,224.0,178.51,131.48
2016,10,12,8,30,35.0,156.0,0.8,15.0,170.0,151.85,120.42
2016,10,12,8,45,29.5,168.5,0.85,15.5,181.0,165.0,131.16
2016,10,12,9,0,24.0,181.0,0.9,16.0,192.0,176.74,140.34
2016,10,12,9,15,42.0,206.0,1.0,16.0,228.0,211.56,168.08
2016,10,12,9,30,60.0,231.0,1.1,16.0,264.0,247.93,196.82
2016,10,12,9,45,109.0,253.5,1.25,16.0,317.5,301.13,238.95
2016,10,12,10,0,158.0,276.0,1.4,16.0,371.0,363.76,288.01
2016,10,12,10,15,268.5,270.5,1.6,16.0,440.0,444.4,351.58
2016,10,12,10,30,379.0,265.0,1.8,16.0,509.0,528.56,417.12
2016,10,12,10,45,616.0,188.0,2.0,16.0,598.0,649.54,511.86
2016,10,12,11,0,853.0,111.0,2.2,16.0,687.0,770.63,603.05
2016,10,12,11,15,856.5,111.5,2.2,16.0,698.0,802.45,624.13
2016,10,12,11,30,860.0,112.0,2.2,16.0,709.0,831.41,643.93
2016,10,12,11,45,678.0,181.5,2.2,16.5,653.5,779.91,605.9
2016,10,12,12,0,496.0,251.0,2.2,17.0,598.0,709.92,551.15
2016,10,12,12,15,471.0,260.0,2.15,17.0,587.5,708.99,550.39
2016,10,12,12,30,446.0,269.0,2.1,17.0,577.0,705.4,547.16
2016,10,12,12,45,497.5,243.0,2.1,17.5,580.5,730.09,565.87
2016,10,12,13,0,549.0,217.0,2.1,18.0,584.0,752.41,582.59
2016,10,12,13,15,528.5,216.5,2.15,18.0,561.5,735.91,571.29
2016,10,12,13,30,508.0,216.0,2.2,18.0,539.0,717.17,558.7
2016,10,12,13,45,392.0,235.5,2.3,18.0,478.5,620.49,487.59
2016,10,12,14,0,276.0,255.0,2.4,18.0,418.0,539.85,426.47
2016,10,12,14,15,226.0,244.5,2.45,18.0,372.5,469.05,373.52
2016,10,12,14,30,176.0,234.0,2.5,18.0,327.0,413.16,330.59
2016,10,12,14,45,88.0,177.0,2.65,18.0,223.5,258.31,208.21
2016,10,12,15,0,0.0,120.0,2.8,18.0,120.0,115.33,90.28
2016,10,12,15,15,353.5,97.0,2.65,17.5,232.0,400.35,331.2
2016,10,12,15,30,707.0,74.0,2.5,17.0,344.0,620.43,504.81
2016,10,12,15,45,670.0,68.5,2.45,17.0,297.0,566.19,461.84
2016,10,12,16,0,633.0,63.0,2.4,17.0,250.0,509.02,416.18
2016,10,12,16,15,574.0,57.0,2.3,16.5,202.5,439.12,359.23
2016,10,12,16,30,515.0,51.0,2.2,16.0,155.0,372.83,302.94
2016,10,12,16,45,421.5,41.5,2.15,15.5,110.5,289.02,230.6
2016,10,12,17,0,328.0,32.0,2.1,15.0,66.0,213.82,159.42
2016,10,12,17,15,164.0,16.0,2.1,14.5,33.0,100.92,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.9,12.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,1.9,12.0,14.0,13.34,0.0
2016,10,13,6,45,142.0,27.5,1.95,12.5,45.5,21.56,9.72
2016,10,13,7,0,284.0,41.0,2.0,13.0,77.0,31.62,21.73
2016,10,13,7,15,336.5,55.0,2.1,13.5,117.0,41.6,31.17
2016,10,13,7,30,389.0,69.0,2.2,14.0,157.0,70.0,43.9
2016,10,13,7,45,427.0,81.0,2.35,14.5,198.5,110.94,70.44
2016,10,13,8,0,465.0,93.0,2.5,15.0,240.0,156.34,106.08
2016,10,13,8,15,484.0,105.0,2.45,15.0,279.5,201.82,145.52
2016,10,13,8,30,503.0,117.0,2.4,15.0,319.0,249.17,187.42
2016,10,13,8,45,414.5,152.0,2.35,15.5,330.5,282.9,219.85
2016,10,13,9,0,326.0,187.0,2.3,16.0,342.0,304.78,240.56
2016,10,13,9,15,313.5,206.5,2.25,16.5,365.5,337.9,267.92
2016,10,13,9,30,301.0,226.0,2.2,17.0,389.0,369.43,293.05
2016,10,13,9,45,207.0,248.5,2.15,17.5,364.0,353.74,280.29
2016,10,13,10,0,113.0,271.0,2.1,18.0,339.0,327.51,258.5
2016,10,13,10,15,191.5,279.0,2.05,18.0,400.0,397.82,313.87
2016,10,13,10,30,270.0,287.0,2.0,18.0,461.0,476.2,374.02
2016,10,13,10,45,308.0,288.0,2.0,18.0,491.0,518.22,405.77
2016,10,13,11,0,346.0,289.0,2.0,18.0,521.0,561.91,438.65
2016,10,13,11,15,605.5,192.0,2.05,18.0,606.5,691.37,539.1
2016,10,13,11,30,865.0,95.0,2.1,18.0,692.0,809.83,624.49
2016,10,13,11,45,867.0,94.5,2.15,18.5,694.5,832.76,638.38
2016,10,13,12,0,869.0,94.0,2.2,19.0,697.0,852.49,651.0
2016,10,13,12,15,676.5,172.0,2.25,19.0,639.5,797.09,612.81
2016,10,13,12,30,484.0,250.0,2.3,19.0,582.0,717.59,553.58
2016,10,13,12,45,420.0,266.0,2.35,19.5,550.0,684.7,528.81
2016,10,13,13,0,356.0,282.0,2.4,20.0,518.0,637.69,493.52
2016,10,13,13,15,360.5,271.0,2.4,19.5,504.0,632.02,491.58
2016,10,13,13,30,365.0,260.0,2.4,19.0,490.0,624.64,488.13
2016,10,13,13,45,414.5,235.0,2.4,19.0,485.0,652.41,510.46
2016,10,13,14,0,464.0,210.0,2.4,19.0,480.0,664.45,521.4
2016,10,13,14,15,351.5,218.0,2.4,18.5,415.5,558.26,442.54
2016,10,13,14,30,239.0,226.0,2.4,18.0,351.0,456.01,364.74
2016,10,13,14,45,333.0,191.0,2.4,18.0,351.0,500.45,402.6
2016,10,13,15,0,427.0,156.0,2.4,18.0,351.0,538.8,434.49
2016,10,13,15,15,443.5,136.0,2.35,18.0,320.0,515.64,417.61
2016,10,13,15,30,460.0,116.0,2.3,18.0,289.0,489.47,398.32
2016,10,13,15,45,433.0,103.5,2.3,18.0,248.5,439.83,359.39
2016,10,13,16,0,406.0,91.0,2.3,18.0,208.0,390.9,319.94
2016,10,13,16,15,367.5,77.0,2.15,17.5,168.0,334.25,273.17
2016,10,13,16,30,329.0,63.0,2.0,17.0,128.0,280.1,226.85
2016,10,13,16,45,261.5,48.0,1.95,17.0,90.5,212.96,168.23
2016,10,13,17,0,194.0,33.0,1.9,17.0,53.0,152.43,110.08
2016,10,13,17,15,97.0,16.5,1.8,16.5,26.5,70.98,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,2.0,3.75,16.0,2.0,1.85,0.0
2016,10,14,7,0,0.0,4.0,3.6,16.0,4.0,3.7,0.0
2016,10,14,7,15,0.0,6.5,3.4,16.0,6.5,6.01,0.0
2016,10,14,7,30,0.0,9.0,3.2,16.0,9.0,8.33,1.42
2016,10,14,7,45,0.0,11.5,3.0,16.0,11.5,10.65,3.44
2016,10,14,8,0,0.0,14.0,2.8,16.0,14.0,12.97,5.44
2016,10,14,8,15,0.0,16.5,2.65,16.0,16.5,15.3,7.42
2016,10,14,8,30,0.0,19.0,2.5,16.0,19.0,17.62,9.38
2016,10,14,8,45,0.0,45.0,2.45,16.5,45.0,41.81,29.79
2016,10,14,9,0,0.0,71.0,2.4,17.0,71.0,66.07,49.94
2016,10,14,9,15,5.5,128.5,2.35,17.0,132.0,122.02,96.03
2016,10,14,9,30,11.0,186.0,2.3,17.0,193.0,179.02,142.1
2016,10,14,9,45,9.0,189.0,2.3,17.0,195.0,181.86,143.99
2016,10,14,10,0,7.0,192.0,2.3,17.0,197.0,184.42,145.77
2016,10,14,10,15,3.5,176.0,2.25,17.0,178.5,167.61,131.97
2016,10,14,10,30,0.0,160.0,2.2,17.0,160.0,150.34,117.82
2016,10,14,10,45,3.0,180.0,2.15,17.5,182.0,171.94,134.89
2016,10,14,11,0,6.0,200.0,2.1,18.0,204.0,194.02,152.08
2016,10,14,11,15,9.0,214.0,2.05,18.0,220.0,210.66,165.16
2016,10,14,11,30,12.0,228.0,2.0,18.0,236.0,227.66,178.48
2016,10,14,11,45,6.0,185.0,1.95,18.0,189.0,180.75,141.18
2016,10,14,12,0,0.0,142.0,1.9,18.0,142.0,133.87,103.64
2016,10,14,12,15,14.0,204.0,1.85,18.0,213.5,207.51,162.93
2016,10,14,12,30,28.0,266.0,1.8,18.0,285.0,296.0,232.21
2016,10,14,12,45,15.5,225.0,1.8,18.0,235.5,231.58,181.52
2016,10,14,13,0,3.0,184.0,1.8,18.0,186.0,179.19,140.06
2016,10,14,13,15,10.5,205.5,1.75,18.0,212.0,208.51,163.9
2016,10,14,13,30,18.0,227.0,1.7,18.0,238.0,238.65,188.02
2016,10,14,13,45,12.5,207.5,1.65,18.0,215.0,214.11,168.63
2016,10,14,14,0,7.0,188.0,1.6,18.0,192.0,189.59,149.31
2016,10,14,14,15,6.0,179.0,1.55,18.0,182.0,180.21,142.14
2016,10,14,14,30,5.0,170.0,1.5,18.0,172.0,170.91,134.96
2016,10,14,14,45,5.0,161.5,1.5,18.0,163.5,163.1,129.02
2016,10,14,15,0,5.0,153.0,1.5,18.0,155.0,155.43,123.16
2016,10,14,15,15,2.5,89.5,1.45,17.5,90.5,86.37,66.89
2016,10,14,15,30,0.0,26.0,1.4,17.0,26.0,24.12,14.86
2016,10,14,15,45,0.0,22.5,1.4,17.0,22.5,20.86,12.14
2016,10,14,16,0,0.0,19.0,1.4,17.0,19.0,17.61,9.36
2016,10,14,16,15,0.0,15.0,1.25,16.5,15.0,13.89,6.18
2016,10,14,16,30,0.0,11.0,1.1,16.0,11.0,10.18,2.96
2016,10,14,16,45,0.0,7.5,1.0,16.0,7.5,6.94,0.11
2016,10,14,17,0,0.0,4.0,0.9,16.0,4.0,3.7,0.0
2016,10,14,17,15,0.0,2.0,0.85,15.5,2.0,1.85,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,37.5,5.5,1.8,13.0,6.5,0.0,0.0
2016,10,15,6,30,75.0,11.0,1.9,13.0,13.0,10.48,0.0
2016,10,15,6,45,212.0,24.0,2.0,13.5,46.5,19.37,6.5
2016,10,15,7,0,349.0,37.0,2.1,14.0,80.0,29.32,19.48
2016,10,15,7,15,436.0,45.5,2.2,14.5,124.5,34.6,24.82
2016,10,15,7,30,523.0,54.0,2.3,15.0,169.0,62.16,34.24
2016,10,15,7,45,261.5,68.0,2.45,15.5,125.5,82.57,53.42
2016,10,15,8,0,0.0,82.0,2.6,16.0,82.0,75.39,58.36
2016,10,15,8,15,0.0,96.5,2.9,16.0,96.5,88.85,69.64
2016,10,15,8,30,0.0,111.0,3.2,16.0,111.0,102.41,80.84
2016,10,15,8,45,139.0,151.0,3.5,16.5,216.0,186.85,147.51
2016,10,15,9,0,278.0,191.0,3.8,17.0,321.0,288.98,228.94
2016,10,15,9,15,181.5,212.0,4.0,17.0,300.0,281.38,224.58
2016,10,15,9,30,85.0,233.0,4.2,17.0,279.0,262.31,209.72
2016,10,15,9,45,116.5,251.5,4.45,17.5,318.0,307.05,245.44
2016,10,15,10,0,148.0,270.0,4.7,18.0,357.0,351.81,280.82
2016,10,15,10,15,77.5,234.5,4.85,18.0,280.5,275.59,219.74
2016,10,15,10,30,7.0,199.0,5.0,18.0,204.0,192.61,151.96
2016,10,15,10,45,129.5,252.0,5.15,18.5,338.0,346.17,276.67
2016,10,15,11,0,252.0,305.0,5.3,19.0,472.0,507.33,403.02
2016,10,15,11,15,138.5,283.5,5.4,19.0,375.5,398.86,316.76
2016,10,15,11,30,25.0,262.0,5.5,19.0,279.0,272.3,214.67
2016,10,15,11,45,25.5,262.5,5.65,19.0,280.0,274.56,216.74
2016,10,15,12,0,26.0,263.0,5.8,19.0,281.0,276.79,218.6
2016,10,15,12,15,24.0,258.5,5.85,19.0,275.0,271.68,214.59
2016,10,15,12,30,22.0,254.0,5.9,19.0,269.0,266.43,210.51
2016,10,15,12,45,50.0,274.5,6.0,19.0,307.5,327.1,259.61
2016,10,15,13,0,78.0,295.0,6.1,19.0,346.0,377.56,300.3
2016,10,15,13,15,74.0,284.0,6.1,19.0,331.5,363.86,289.73
2016,10,15,13,30,70.0,273.0,6.1,19.0,317.0,349.85,279.06
2016,10,15,13,45,35.0,213.5,6.15,19.0,235.5,252.16,200.97
2016,10,15,14,0,0.0,154.0,6.2,19.0,154.0,148.05,116.12
2016,10,15,14,15,34.0,186.0,6.15,18.5,203.5,222.54,178.53
2016,10,15,14,30,68.0,218.0,6.1,18.0,253.0,290.76,235.34
2016,10,15,14,45,34.5,181.5,6.05,18.0,199.5,220.96,178.16
2016,10,15,15,0,1.0,145.0,6.0,18.0,146.0,143.69,114.13
2016,10,15,15,15,0.5,89.5,5.8,17.5,90.0,84.95,65.85
2016,10,15,15,30,0.0,34.0,5.6,17.0,34.0,31.56,21.13
2016,10,15,15,45,0.0,29.0,5.45,17.0,29.0,26.9,17.22
2016,10,15,16,0,0.0,24.0,5.3,17.0,24.0,22.25,13.26
2016,10,15,16,15,0.0,19.0,5.15,17.0,19.0,17.61,9.26
2016,10,15,16,30,0.0,14.0,5.0,17.0,14.0,12.97,5.22
2016,10,15,16,45,0.0,9.5,4.85,17.0,9.5,8.79,1.57
2016,10,15,17,0,0.0,5.0,4.7,17.0,5.0,4.62,0.0
2016,10,15,17,15,0.0,2.5,4.55,16.5,2.5,2.38,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,2.0,1.6,14.5,2.0,1.85,0.0
2016,10,16,7,0,0.0,4.0,1.7,15.0,4.0,3.7,0.0
2016,10,16,7,15,0.0,6.5,1.8,15.0,6.5,6.01,0.0
2016,10,16,7,30,0.0,9.0,1.9,15.0,9.0,8.33,1.45
2016,10,16,7,45,0.0,11.5,2.0,15.5,11.5,10.65,3.46
2016,10,16,8,0,0.0,14.0,2.1,16.0,14.0,12.97,5.45
2016,10,16,8,15,0.0,16.5,2.2,16.0,16.5,15.3,7.43
2016,10,16,8,30,0.0,19.0,2.3,16.0,19.0,17.62,9.39
2016,10,16,8,45,0.0,35.5,2.4,16.5,35.5,32.97,22.33
2016,10,16,9,0,0.0,52.0,2.5,17.0,52.0,48.34,35.13
2016,10,16,9,15,0.5,108.0,2.55,17.0,108.0,100.77,78.62
2016,10,16,9,30,1.0,164.0,2.6,17.0,164.0,153.54,121.58
2016,10,16,9,45,0.5,104.5,2.7,17.5,104.5,97.72,75.49
2016,10,16,10,0,0.0,45.0,2.8,18.0,45.0,41.86,29.22
2016,10,16,10,15,1.5,114.0,2.85,18.0,115.0,107.45,83.17
2016,10,16,10,30,3.0,183.0,2.9,18.0,185.0,174.52,137.21
2016,10,16,10,45,14.5,218.5,3.0,18.0,228.0,217.64,171.64
2016,10,16,11,0,26.0,254.0,3.1,18.0,271.0,262.27,206.97
2016,10,16,11,15,14.5,219.5,3.1,18.0,229.5,220.49,173.51
2016,10,16,11,30,3.0,185.0,3.1,18.0,188.0,178.01,139.38
2016,10,16,11,45,3.5,185.5,3.15,18.0,188.5,179.27,140.47
2016,10,16,12,0,4.0,186.0,3.2,18.0,189.0,180.57,141.53
2016,10,16,12,15,2.0,164.0,3.3,18.0,165.5,157.39,122.95
2016,10,16,12,30,0.0,142.0,3.4,18.0,142.0,134.19,104.29
2016,10,16,12,45,0.0,113.0,3.55,18.0,113.0,105.99,81.54
2016,10,16,13,0,0.0,84.0,3.7,18.0,84.0,78.3,59.03
2016,10,16,13,15,0.0,113.5,3.85,18.0,113.5,106.6,82.29
2016,10,16,13,30,0.0,143.0,4.0,18.0,143.0,136.03,106.33
2016,10,16,13,45,19.0,186.0,4.2,18.0,197.0,197.36,156.9
2016,10,16,14,0,38.0,229.0,4.4,18.0,251.0,274.72,219.69
2016,10,16,14,15,70.5,226.0,4.5,18.0,263.0,300.9,242.09
2016,10,16,14,30,103.0,223.0,4.6,18.0,275.0,326.2,263.84
2016,10,16,14,45,100.5,205.5,4.7,18.0,253.0,303.99,246.67
2016,10,16,15,0,98.0,188.0,4.8,18.0,231.0,281.56,229.25
2016,10,16,15,15,77.5,166.0,4.7,17.5,197.5,239.74,195.58
2016,10,16,15,30,57.0,144.0,4.6,17.0,164.0,198.85,162.16
2016,10,16,15,45,49.0,124.5,4.6,17.0,140.0,170.85,138.94
2016,10,16,16,0,41.0,105.0,4.6,17.0,116.0,143.26,115.66
2016,10,16,16,15,31.0,85.0,4.45,16.5,92.5,114.19,90.9
2016,10,16,16,30,21.0,65.0,4.3,16.0,69.0,85.59,66.17
2016,10,16,16,45,10.5,45.5,4.2,16.0,47.5,53.05,37.89
2016,10,16,17,0,0.0,26.0,4.1,16.0,26.0,26.18,12.81
2016,10,16,17,15,0.0,13.0,4.1,16.0,13.0,12.39,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,135.0,21.0,1.6,13.5,36.5,16.46,2.49
2016,10,17,7,0,270.0,42.0,1.6,14.0,73.0,32.75,22.17
2016,10,17,7,15,364.5,53.0,1.6,14.0,117.0,40.45,29.92
2016,10,17,7,30,459.0,64.0,1.6,14.0,161.0,67.86,41.32
2016,10,17,7,45,526.5,70.0,1.6,14.5,208.0,110.07,65.76
2016,10,17,8,0,594.0,76.0,1.6,15.0,255.0,160.32,103.45
2016,10,17,8,15,634.5,81.0,1.6,15.5,300.5,211.45,146.76
2016,10,17,8,30,675.0,86.0,1.6,16.0,346.0,266.66,194.82
2016,10,17,8,45,710.5,88.0,1.6,16.5,389.5,321.1,242.4
2016,10,17,9,0,746.0,90.0,1.6,17.0,433.0,378.32,291.31
2016,10,17,9,15,766.0,92.5,1.6,17.0,470.5,432.59,337.43
2016,10,17,9,30,786.0,95.0,1.6,17.0,508.0,486.05,381.64
2016,10,17,9,45,803.0,96.0,1.6,17.5,540.5,536.56,421.6
2016,10,17,10,0,820.0,97.0,1.6,18.0,573.0,586.61,459.93
2016,10,17,10,15,830.0,98.5,1.6,18.0,598.0,632.04,494.6
2016,10,17,10,30,840.0,100.0,1.6,18.0,623.0,675.87,527.29
2016,10,17,10,45,849.5,99.5,1.65,18.5,642.0,715.39,555.19
2016,10,17,11,0,859.0,99.0,1.7,19.0,661.0,752.75,580.04
2016,10,17,11,15,862.0,99.5,1.75,19.0,671.0,779.31,598.28
2016,10,17,11,30,865.0,100.0,1.8,19.0,681.0,806.95,617.4
2016,10,17,11,45,867.0,100.0,1.9,19.0,683.5,830.21,633.99
2016,10,17,12,0,869.0,100.0,2.0,19.0,686.0,850.3,648.51
2016,10,17,12,15,867.0,99.5,2.05,19.0,680.5,863.12,657.72
2016,10,17,12,30,865.0,99.0,2.1,19.0,675.0,872.48,664.76
2016,10,17,12,45,863.5,96.5,2.15,19.0,662.5,876.51,668.34
2016,10,17,13,0,862.0,94.0,2.2,19.0,650.0,877.01,669.69
2016,10,17,13,15,854.5,93.0,2.25,19.0,629.5,870.45,666.36
2016,10,17,13,30,847.0,92.0,2.3,19.0,609.0,867.84,665.95
2016,10,17,13,45,838.0,90.0,2.35,19.0,581.5,852.07,656.48
2016,10,17,14,0,829.0,88.0,2.4,19.0,554.0,833.06,644.89
2016,10,17,14,15,814.0,85.5,2.4,18.5,520.0,805.3,627.93
2016,10,17,14,30,799.0,83.0,2.4,18.0,486.0,774.84,608.93
2016,10,17,14,45,778.5,80.5,2.45,18.0,446.5,737.52,583.89
2016,10,17,15,0,758.0,78.0,2.5,18.0,407.0,698.27,557.03
2016,10,17,15,15,728.5,74.5,2.45,17.5,363.5,649.48,522.95
2016,10,17,15,30,699.0,71.0,2.4,17.0,320.0,603.82,490.39
2016,10,17,15,45,656.5,66.0,2.4,17.0,273.5,543.77,443.96
2016,10,17,16,0,614.0,61.0,2.4,17.0,227.0,484.93,396.38
2016,10,17,16,15,548.0,54.5,2.25,16.5,180.5,412.1,336.06
2016,10,17,16,30,482.0,48.0,2.1,16.0,134.0,343.53,276.97
2016,10,17,16,45,373.5,38.0,2.0,16.0,91.5,254.97,199.17
2016,10,17,17,0,265.0,28.0,1.9,16.0,49.0,173.53,107.9
2016,10,17,17,15,132.5,14.0,1.9,15.5,24.5,65.16,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,179.0,17.5,1.9,12.5,37.5,13.63,0.0
2016,10,18,7,0,358.0,35.0,1.9,13.0,75.0,28.01,18.1
2016,10,18,7,15,451.5,43.5,2.0,13.5,120.0,33.38,23.74
2016,10,18,7,30,545.0,52.0,2.1,14.0,165.0,59.36,32.48
2016,10,18,7,45,609.5,56.5,2.25,14.5,213.5,105.13,58.3
2016,10,18,8,0,674.0,61.0,2.4,15.0,262.0,160.57,100.3
2016,10,18,8,15,711.0,65.0,2.45,15.5,308.0,214.14,146.34
2016,10,18,8,30,748.0,69.0,2.5,16.0,354.0,271.26,196.99
2016,10,18,8,45,777.5,71.0,2.55,16.5,397.5,327.19,246.94
2016,10,18,9,0,807.0,73.0,2.6,17.0,441.0,385.1,297.59
2016,10,18,9,15,825.5,75.0,2.5,17.0,479.5,439.85,344.93
2016,10,18,9,30,844.0,77.0,2.4,17.0,518.0,494.77,390.93
2016,10,18,9,45,860.5,77.5,2.35,17.5,551.0,546.2,432.21
2016,10,18,10,0,877.0,78.0,2.3,18.0,584.0,597.16,471.74
2016,10,18,10,15,886.0,79.5,2.2,18.0,609.5,643.51,507.22
2016,10,18,10,30,895.0,81.0,2.1,18.0,635.0,688.01,540.33
2016,10,18,10,45,902.5,81.0,2.05,18.5,653.5,727.78,567.1
2016,10,18,11,0,910.0,81.0,2.0,19.0,672.0,765.12,591.27
2016,10,18,11,15,913.5,81.5,1.95,19.0,682.5,797.3,612.67
2016,10,18,11,30,917.0,82.0,1.9,19.0,693.0,826.47,631.86
2016,10,18,11,45,920.5,80.5,1.85,19.5,696.0,850.21,646.03
2016,10,18,12,0,924.0,79.0,1.8,20.0,699.0,870.61,657.9
2016,10,18,12,15,922.5,79.0,1.85,20.0,693.5,885.01,668.09
2016,10,18,12,30,921.0,79.0,1.9,20.0,688.0,895.76,676.03
2016,10,18,12,45,915.0,79.5,1.95,20.0,674.5,899.48,679.41
2016,10,18,13,0,909.0,80.0,2.0,20.0,661.0,899.5,680.5
2016,10,18,13,15,902.0,79.0,2.0,20.0,640.0,893.2,676.98
2016,10,18,13,30,895.0,78.0,2.0,20.0,619.0,883.3,671.21
2016,10,18,13,45,882.5,77.5,2.05,20.0,590.0,865.74,660.83
2016,10,18,14,0,870.0,77.0,2.1,20.0,561.0,844.95,648.3
2016,10,18,14,15,855.0,75.0,2.15,20.0,526.5,817.17,630.87
2016,10,18,14,30,840.0,73.0,2.2,20.0,492.0,793.58,616.29
2016,10,18,14,45,815.5,72.0,2.25,20.0,451.0,754.07,590.12
2016,10,18,15,0,791.0,71.0,2.3,20.0,410.0,712.72,562.25
2016,10,18,15,15,762.0,67.5,2.25,19.5,366.0,663.44,528.35
2016,10,18,15,30,733.0,64.0,2.2,19.0,322.0,613.34,492.92
2016,10,18,15,45,687.5,60.0,2.2,19.0,274.5,551.15,445.82
2016,10,18,16,0,642.0,56.0,2.2,19.0,227.0,494.23,399.98
2016,10,18,16,15,576.5,50.0,2.2,18.0,180.0,421.47,341.15
2016,10,18,16,30,511.0,44.0,2.2,17.0,133.0,352.97,283.01
2016,10,18,16,45,400.5,34.5,2.2,16.5,90.0,263.23,204.31
2016,10,18,17,0,290.0,25.0,2.2,16.0,47.0,179.28,102.52
2016,10,18,17,15,145.0,12.5,2.3,15.5,23.5,68.22,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
