Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,14.5,1.9,12.5,38.0,11.06,0.0
2016,10,19,7,0,427.0,29.0,1.9,13.0,76.0,22.61,13.4
2016,10,19,7,15,514.0,36.5,1.95,13.5,121.5,29.92,20.66
2016,10,19,7,30,601.0,44.0,2.0,14.0,167.0,56.12,28.89
2016,10,19,7,45,654.5,48.5,2.05,14.5,214.0,103.66,55.32
2016,10,19,8,0,708.0,53.0,2.1,15.0,261.0,157.3,96.01
2016,10,19,8,15,742.5,56.5,2.1,15.5,307.0,211.7,142.89
2016,10,19,8,30,777.0,60.0,2.1,16.0,353.0,269.27,194.11
2016,10,19,8,45,801.5,62.0,2.15,16.5,395.5,324.95,244.11
2016,10,19,9,0,826.0,64.0,2.2,17.0,438.0,382.87,294.91
2016,10,19,9,15,843.0,66.0,2.15,17.5,475.5,437.27,341.41
2016,10,19,9,30,860.0,68.0,2.1,18.0,513.0,491.6,386.23
2016,10,19,9,45,871.5,70.0,2.1,18.5,545.0,542.65,427.17
2016,10,19,10,0,883.0,72.0,2.1,19.0,577.0,592.56,465.87
2016,10,19,10,15,891.5,73.0,2.0,19.5,602.0,638.16,499.67
2016,10,19,10,30,900.0,74.0,1.9,20.0,627.0,681.85,530.91
2016,10,19,10,45,902.0,76.5,1.85,20.5,644.0,720.47,556.43
2016,10,19,11,0,904.0,79.0,1.8,21.0,661.0,756.33,579.29
2016,10,19,11,15,906.5,79.5,1.75,21.0,671.5,787.47,599.73
2016,10,19,11,30,909.0,80.0,1.7,21.0,682.0,815.55,617.96
2016,10,19,11,45,908.0,80.5,1.7,21.5,684.0,837.59,631.34
2016,10,19,12,0,907.0,81.0,1.7,22.0,686.0,856.19,642.44
2016,10,19,12,15,905.5,81.0,1.7,22.0,680.5,870.28,651.85
2016,10,19,12,30,904.0,81.0,1.7,22.0,675.0,880.8,659.03
2016,10,19,12,45,899.0,80.5,1.75,22.0,661.5,884.09,662.11
2016,10,19,13,0,894.0,80.0,1.8,22.0,648.0,883.72,662.97
2016,10,19,13,15,887.5,79.0,1.8,22.0,627.5,877.84,659.75
2016,10,19,13,30,881.0,78.0,1.8,22.0,607.0,868.42,654.34
2016,10,19,13,45,872.0,76.5,1.85,22.0,579.5,852.8,645.38
2016,10,19,14,0,863.0,75.0,1.9,22.0,552.0,833.89,634.26
2016,10,19,14,15,848.5,73.0,1.95,22.0,517.5,806.65,617.36
2016,10,19,14,30,834.0,71.0,2.0,22.0,483.0,776.67,598.44
2016,10,19,14,45,813.5,69.0,2.05,22.0,443.5,746.17,578.91
2016,10,19,15,0,793.0,67.0,2.1,22.0,404.0,706.78,552.64
2016,10,19,15,15,764.0,64.0,2.05,21.5,360.0,658.18,519.5
2016,10,19,15,30,735.0,61.0,2.0,21.0,316.0,608.77,484.87
2016,10,19,15,45,693.5,56.5,1.95,20.5,269.5,548.76,440.46
2016,10,19,16,0,652.0,52.0,1.9,20.0,223.0,489.7,393.98
2016,10,19,16,15,587.0,46.5,1.85,19.0,176.0,417.19,335.48
2016,10,19,16,30,522.0,41.0,1.8,18.0,129.0,353.68,281.23
2016,10,19,16,45,414.5,32.0,1.75,17.5,87.0,265.99,203.96
2016,10,19,17,0,307.0,23.0,1.7,17.0,45.0,182.24,91.22
2016,10,19,17,15,153.5,11.5,1.75,16.5,22.5,70.15,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,207.0,15.0,1.45,13.5,37.0,11.59,0.0
2016,10,20,7,0,414.0,30.0,1.5,14.0,74.0,23.68,14.08
2016,10,20,7,15,505.5,37.5,1.5,14.5,119.5,28.42,19.23
2016,10,20,7,30,597.0,45.0,1.5,15.0,165.0,56.18,29.33
2016,10,20,7,45,654.5,50.0,1.55,15.5,213.5,104.17,55.63
2016,10,20,8,0,712.0,55.0,1.6,16.0,262.0,158.76,96.52
2016,10,20,8,15,747.5,58.5,1.5,16.5,308.5,213.51,143.18
2016,10,20,8,30,783.0,62.0,1.4,17.0,355.0,271.55,194.16
2016,10,20,8,45,809.5,64.5,1.35,17.5,398.0,328.64,244.5
2016,10,20,9,0,836.0,67.0,1.3,18.0,441.0,387.33,294.9
2016,10,20,9,15,853.0,69.0,1.25,18.5,479.0,443.0,341.45
2016,10,20,9,30,870.0,71.0,1.2,19.0,517.0,497.79,385.57
2016,10,20,9,45,884.5,71.5,1.2,20.0,549.5,549.33,425.12
2016,10,20,10,0,899.0,72.0,1.2,21.0,582.0,599.93,462.43
2016,10,20,10,15,907.5,73.0,1.2,21.5,607.5,646.13,496.12
2016,10,20,10,30,916.0,74.0,1.2,22.0,633.0,690.38,527.39
2016,10,20,10,45,921.0,75.0,1.25,22.5,650.5,730.0,553.71
2016,10,20,11,0,926.0,76.0,1.3,23.0,668.0,766.98,577.56
2016,10,20,11,15,928.5,76.5,1.3,23.5,678.5,798.69,597.09
2016,10,20,11,30,931.0,77.0,1.3,24.0,689.0,827.26,614.41
2016,10,20,11,45,931.0,77.0,1.3,24.5,691.0,849.97,627.79
2016,10,20,12,0,931.0,77.0,1.3,25.0,693.0,869.18,638.92
2016,10,20,12,15,929.5,77.0,1.3,25.0,687.5,883.56,648.22
2016,10,20,12,30,928.0,77.0,1.3,25.0,682.0,894.28,655.31
2016,10,20,12,45,665.0,164.5,1.35,25.0,594.0,784.69,583.71
2016,10,20,13,0,402.0,252.0,1.4,25.0,506.0,638.52,480.45
2016,10,20,13,15,651.5,164.0,1.4,25.0,559.0,778.74,584.17
2016,10,20,13,30,901.0,76.0,1.4,25.0,612.0,880.76,651.68
2016,10,20,13,45,891.5,74.5,1.45,25.0,584.0,864.52,641.4
2016,10,20,14,0,882.0,73.0,1.5,25.0,556.0,844.94,630.29
2016,10,20,14,15,867.5,71.0,1.5,25.0,521.5,817.4,613.24
2016,10,20,14,30,853.0,69.0,1.5,25.0,487.0,787.06,594.23
2016,10,20,14,45,833.0,67.0,1.5,25.0,446.5,756.52,574.9
2016,10,20,15,0,813.0,65.0,1.5,25.0,406.0,717.05,549.02
2016,10,20,15,15,784.5,62.0,1.5,24.5,361.5,668.31,517.08
2016,10,20,15,30,756.0,59.0,1.5,24.0,317.0,618.67,483.5
2016,10,20,15,45,714.0,55.0,1.55,23.5,270.0,558.33,440.44
2016,10,20,16,0,672.0,51.0,1.6,23.0,223.0,498.91,394.94
2016,10,20,16,15,606.0,45.0,1.6,22.0,175.5,424.62,336.16
2016,10,20,16,30,540.0,39.0,1.6,21.0,128.0,354.3,277.54
2016,10,20,16,45,424.5,30.0,1.65,20.0,85.0,267.29,201.41
2016,10,20,17,0,309.0,21.0,1.7,19.0,42.0,178.61,72.23
2016,10,20,17,15,154.5,10.5,1.7,18.5,21.0,69.17,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,14.5,1.2,14.5,34.5,11.23,0.0
2016,10,21,7,0,388.0,29.0,1.2,15.0,69.0,22.88,13.17
2016,10,21,7,15,479.5,36.5,1.15,15.5,113.0,27.66,18.44
2016,10,21,7,30,571.0,44.0,1.1,16.0,157.0,53.65,28.06
2016,10,21,7,45,628.5,49.0,1.05,16.5,204.0,99.94,53.05
2016,10,21,8,0,686.0,54.0,1.0,17.0,251.0,152.83,92.19
2016,10,21,8,15,722.0,58.0,0.9,17.5,296.5,206.5,137.4
2016,10,21,8,30,758.0,62.0,0.8,18.0,342.0,263.56,186.84
2016,10,21,8,45,784.0,64.5,0.7,18.5,384.5,318.97,234.91
2016,10,21,9,0,810.0,67.0,0.6,19.0,427.0,375.96,282.85
2016,10,21,9,15,828.5,69.0,0.55,19.5,464.5,430.77,327.69
2016,10,21,9,30,847.0,71.0,0.5,20.0,502.0,484.94,370.25
2016,10,21,9,45,857.0,74.0,0.5,20.5,533.5,535.45,408.88
2016,10,21,10,0,867.0,77.0,0.5,21.0,565.0,584.74,445.22
2016,10,21,10,15,876.0,78.0,0.5,21.5,590.0,629.85,477.41
2016,10,21,10,30,885.0,79.0,0.5,22.0,615.0,673.14,507.35
2016,10,21,10,45,890.5,80.0,0.55,22.5,633.0,711.93,533.14
2016,10,21,11,0,896.0,81.0,0.6,23.0,651.0,748.23,556.25
2016,10,21,11,15,899.0,81.5,0.7,23.0,661.0,779.39,577.67
2016,10,21,11,30,902.0,82.0,0.8,23.0,671.0,807.55,597.2
2016,10,21,11,45,902.0,82.5,0.9,23.5,673.5,830.15,611.95
2016,10,21,12,0,902.0,83.0,1.0,24.0,676.0,849.38,624.6
2016,10,21,12,15,900.5,83.0,1.1,24.0,670.5,863.33,635.1
2016,10,21,12,30,899.0,83.0,1.2,24.0,665.0,873.73,643.46
2016,10,21,12,45,661.5,163.5,1.35,24.0,587.0,778.67,582.33
2016,10,21,13,0,424.0,244.0,1.5,24.0,509.0,660.28,498.78
2016,10,21,13,15,645.5,163.5,1.65,24.0,551.5,771.04,583.53
2016,10,21,13,30,867.0,83.0,1.8,24.0,594.0,857.08,643.25
2016,10,21,13,45,855.0,82.0,1.95,24.0,566.0,839.67,633.04
2016,10,21,14,0,843.0,81.0,2.1,24.0,538.0,826.28,626.53
2016,10,21,14,15,827.5,79.0,2.2,23.5,504.0,798.58,610.76
2016,10,21,14,30,812.0,77.0,2.3,23.0,470.0,768.18,592.89
2016,10,21,14,45,789.0,74.5,2.4,23.0,430.0,728.82,567.1
2016,10,21,15,0,766.0,72.0,2.5,23.0,390.0,687.64,539.49
2016,10,21,15,15,735.5,68.5,2.5,22.5,346.5,638.29,505.62
2016,10,21,15,30,705.0,65.0,2.5,22.0,303.0,588.28,470.25
2016,10,21,15,45,660.0,60.5,2.55,21.5,257.0,531.2,427.1
2016,10,21,16,0,615.0,56.0,2.6,21.0,211.0,471.99,380.1
2016,10,21,16,15,545.0,49.0,2.6,20.0,164.5,397.19,319.2
2016,10,21,16,30,475.0,42.0,2.6,19.0,118.0,327.16,259.44
2016,10,21,16,45,357.5,32.0,2.6,18.5,77.5,236.45,178.39
2016,10,21,17,0,240.0,22.0,2.6,18.0,37.0,147.51,40.99
2016,10,21,17,15,120.0,11.0,2.65,17.5,18.5,56.13,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,6.5,16.5,1.7,12.5,17.0,15.09,0.0
2016,10,22,7,0,13.0,33.0,1.7,13.0,34.0,29.2,18.21
2016,10,22,7,15,29.0,52.5,1.7,13.0,57.5,45.25,33.94
2016,10,22,7,30,45.0,72.0,1.7,13.0,81.0,63.27,47.22
2016,10,22,7,45,55.0,91.5,1.7,13.5,105.5,85.15,64.69
2016,10,22,8,0,65.0,111.0,1.7,14.0,130.0,108.54,83.81
2016,10,22,8,15,72.5,130.0,1.65,14.0,154.0,132.41,103.8
2016,10,22,8,30,80.0,149.0,1.6,14.0,178.0,157.33,124.68
2016,10,22,8,45,81.0,168.0,1.55,14.5,200.5,181.15,144.41
2016,10,22,9,0,82.0,187.0,1.5,15.0,223.0,205.22,163.98
2016,10,22,9,15,367.0,153.0,1.4,15.5,336.0,309.56,245.79
2016,10,22,9,30,652.0,119.0,1.3,16.0,449.0,437.6,345.64
2016,10,22,9,45,751.0,105.0,1.2,16.5,507.5,509.99,401.27
2016,10,22,10,0,850.0,91.0,1.1,17.0,566.0,589.09,460.54
2016,10,22,10,15,657.0,156.0,1.1,17.0,533.5,575.82,449.58
2016,10,22,10,30,464.0,221.0,1.1,17.0,501.0,540.55,421.96
2016,10,22,10,45,499.5,214.5,1.1,17.5,523.5,579.42,450.98
2016,10,22,11,0,535.0,208.0,1.1,18.0,546.0,618.86,479.23
2016,10,22,11,15,528.5,214.5,1.15,18.0,552.5,640.21,494.68
2016,10,22,11,30,522.0,221.0,1.2,18.0,559.0,659.36,508.61
2016,10,22,11,45,551.5,211.0,1.25,18.0,569.5,687.81,530.03
2016,10,22,12,0,581.0,201.0,1.3,18.0,580.0,715.04,550.43
2016,10,22,12,15,516.0,224.0,1.35,18.0,558.0,697.09,536.72
2016,10,22,12,30,451.0,247.0,1.4,18.0,536.0,675.23,520.54
2016,10,22,12,45,418.0,249.5,1.45,18.0,514.0,655.73,507.05
2016,10,22,13,0,385.0,252.0,1.5,18.0,492.0,621.93,483.4
2016,10,22,13,15,381.0,245.5,1.55,18.0,476.0,613.49,478.55
2016,10,22,13,30,377.0,239.0,1.6,18.0,460.0,603.44,472.29
2016,10,22,13,45,455.5,204.0,1.7,18.0,458.0,642.72,504.38
2016,10,22,14,0,534.0,169.0,1.8,18.0,456.0,664.84,523.84
2016,10,22,14,15,418.0,181.5,1.85,18.0,397.5,576.51,457.47
2016,10,22,14,30,302.0,194.0,1.9,18.0,339.0,478.17,382.71
2016,10,22,14,45,230.0,183.5,1.95,18.0,288.5,404.52,326.03
2016,10,22,15,0,158.0,173.0,2.0,18.0,238.0,321.46,260.43
2016,10,22,15,15,149.0,155.5,2.05,17.5,211.0,291.71,237.85
2016,10,22,15,30,140.0,138.0,2.1,17.0,184.0,262.06,214.52
2016,10,22,15,45,132.5,117.5,2.15,17.0,156.0,229.47,187.85
2016,10,22,16,0,125.0,97.0,2.2,17.0,128.0,196.87,160.46
2016,10,22,16,15,107.5,77.0,2.15,16.5,99.5,159.3,128.33
2016,10,22,16,30,90.0,57.0,2.1,16.0,71.0,122.58,96.18
2016,10,22,16,45,51.0,39.0,2.1,15.5,46.0,79.7,57.38
2016,10,22,17,0,12.0,21.0,2.1,15.0,21.0,29.03,0.0
2016,10,22,17,15,6.0,10.5,2.15,14.5,10.5,12.28,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.5,1.35,11.5,32.0,11.42,0.0
2016,10,23,7,0,365.0,29.0,1.3,12.0,64.0,23.21,13.13
2016,10,23,7,15,463.5,37.5,1.3,12.5,108.5,28.85,19.65
2016,10,23,7,30,562.0,46.0,1.3,13.0,153.0,50.95,27.2
2016,10,23,7,45,619.5,52.0,1.3,13.5,200.0,97.73,52.51
2016,10,23,8,0,677.0,58.0,1.3,14.0,247.0,153.18,93.98
2016,10,23,8,15,715.5,62.0,1.3,14.0,293.0,206.64,139.63
2016,10,23,8,30,754.0,66.0,1.3,14.0,339.0,263.78,190.35
2016,10,23,8,45,779.5,69.5,1.3,14.5,381.5,319.62,240.16
2016,10,23,9,0,805.0,73.0,1.3,15.0,424.0,377.02,290.18
2016,10,23,9,15,823.5,75.0,1.3,15.0,461.5,431.15,336.93
2016,10,23,9,30,842.0,77.0,1.3,15.0,499.0,485.45,382.38
2016,10,23,9,45,859.5,77.5,1.35,15.5,531.5,536.68,423.67
2016,10,23,10,0,877.0,78.0,1.4,16.0,564.0,587.65,463.46
2016,10,23,10,15,886.0,79.5,1.45,16.0,589.5,633.55,499.25
2016,10,23,10,30,895.0,81.0,1.5,16.0,615.0,677.62,532.89
2016,10,23,10,45,902.5,81.0,1.55,16.5,633.0,716.96,560.69
2016,10,23,11,0,910.0,81.0,1.6,17.0,651.0,753.88,585.4
2016,10,23,11,15,913.5,81.5,1.65,17.0,661.5,785.71,607.48
2016,10,23,11,30,917.0,82.0,1.7,17.0,672.0,814.53,627.48
2016,10,23,11,45,918.5,81.5,1.75,17.5,674.5,837.45,642.24
2016,10,23,12,0,920.0,81.0,1.8,18.0,677.0,856.99,654.75
2016,10,23,12,15,918.0,81.0,1.85,18.0,671.5,870.69,664.6
2016,10,23,12,30,916.0,81.0,1.9,18.0,666.0,880.77,672.19
2016,10,23,12,45,904.5,83.5,2.0,18.5,650.5,881.98,673.12
2016,10,23,13,0,893.0,86.0,2.1,19.0,635.0,879.51,671.74
2016,10,23,13,15,885.0,85.0,2.15,19.0,613.5,872.37,668.08
2016,10,23,13,30,877.0,84.0,2.2,19.0,592.0,861.72,662.16
2016,10,23,13,45,868.5,81.0,2.25,19.0,564.5,844.84,651.99
2016,10,23,14,0,860.0,78.0,2.3,19.0,537.0,824.66,639.58
2016,10,23,14,15,809.5,80.0,2.3,18.5,489.5,779.96,610.47
2016,10,23,14,30,759.0,82.0,2.3,18.0,442.0,726.76,574.86
2016,10,23,14,45,745.0,76.5,2.35,18.0,405.0,692.13,551.48
2016,10,23,15,0,731.0,71.0,2.4,18.0,368.0,655.39,525.91
2016,10,23,15,15,686.0,72.0,2.35,17.5,325.5,606.03,490.66
2016,10,23,15,30,641.0,73.0,2.3,17.0,283.0,553.97,451.7
2016,10,23,15,45,594.5,67.0,2.3,17.0,238.5,493.03,403.2
2016,10,23,16,0,548.0,61.0,2.3,17.0,194.0,433.74,354.24
2016,10,23,16,15,481.5,52.5,2.15,16.5,150.0,362.27,293.97
2016,10,23,16,30,415.0,44.0,2.0,16.0,106.0,295.32,235.2
2016,10,23,16,45,298.5,32.0,1.9,15.5,68.0,206.47,153.37
2016,10,23,17,0,182.0,20.0,1.8,15.0,30.0,116.81,0.0
2016,10,23,17,15,91.0,10.0,1.8,14.5,15.0,43.72,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.0,3.45,13.5,7.0,6.48,0.0
2016,10,24,7,0,0.0,14.0,3.6,14.0,14.0,12.97,4.56
2016,10,24,7,15,0.0,25.0,3.65,14.0,25.0,23.2,14.51
2016,10,24,7,30,0.0,36.0,3.7,14.0,36.0,33.43,22.68
2016,10,24,7,45,0.0,48.0,3.8,14.5,48.0,44.61,32.4
2016,10,24,8,0,0.0,60.0,3.9,15.0,60.0,55.69,41.89
2016,10,24,8,15,0.0,71.5,4.0,15.0,71.5,66.3,50.93
2016,10,24,8,30,0.0,83.0,4.1,15.0,83.0,76.99,59.92
2016,10,24,8,45,89.5,133.0,4.25,15.5,172.0,153.11,121.37
2016,10,24,9,0,179.0,183.0,4.4,16.0,261.0,239.36,191.15
2016,10,24,9,15,176.5,200.5,4.4,16.0,283.0,266.56,214.04
2016,10,24,9,30,174.0,218.0,4.4,16.0,305.0,293.44,236.34
2016,10,24,9,45,195.0,231.5,4.4,16.0,334.5,328.39,264.89
2016,10,24,10,0,216.0,245.0,4.4,16.0,364.0,365.02,294.53
2016,10,24,10,15,128.0,244.0,4.45,16.0,315.5,321.8,259.27
2016,10,24,10,30,40.0,243.0,4.5,16.0,267.0,264.18,211.67
2016,10,24,10,45,49.0,256.5,4.55,16.5,286.5,287.14,229.8
2016,10,24,11,0,58.0,270.0,4.6,17.0,306.0,310.89,248.27
2016,10,24,11,15,50.0,268.0,4.6,17.0,300.0,306.08,244.13
2016,10,24,11,30,42.0,266.0,4.6,17.0,294.0,300.6,239.53
2016,10,24,11,45,23.0,228.5,4.65,17.5,244.0,238.74,189.55
2016,10,24,12,0,4.0,191.0,4.7,18.0,194.0,186.11,146.58
2016,10,24,12,15,23.5,227.5,4.75,18.0,243.0,240.23,190.74
2016,10,24,12,30,43.0,264.0,4.8,18.0,292.0,308.86,245.76
2016,10,24,12,45,30.5,244.0,4.85,18.0,263.5,277.83,220.91
2016,10,24,13,0,18.0,224.0,4.9,18.0,235.0,234.92,186.61
2016,10,24,13,15,17.0,216.0,4.95,18.0,226.5,226.63,180.26
2016,10,24,13,30,16.0,208.0,5.0,18.0,218.0,218.32,173.84
2016,10,24,13,45,14.5,198.0,5.05,18.0,206.5,207.43,165.33
2016,10,24,14,0,13.0,188.0,5.1,18.0,195.0,196.57,156.83
2016,10,24,14,15,6.5,156.5,4.95,17.5,160.0,158.23,125.92
2016,10,24,14,30,0.0,125.0,4.8,17.0,125.0,120.34,94.99
2016,10,24,14,45,0.0,89.0,4.7,17.0,89.0,83.63,64.71
2016,10,24,15,0,0.0,53.0,4.6,17.0,53.0,49.26,36.03
2016,10,24,15,15,0.0,46.5,4.45,16.5,46.5,43.2,31.06
2016,10,24,15,30,0.0,40.0,4.3,16.0,40.0,37.14,26.02
2016,10,24,15,45,0.0,33.5,4.15,16.0,33.5,31.09,20.86
2016,10,24,16,0,0.0,27.0,4.0,16.0,27.0,25.04,15.64
2016,10,24,16,15,0.0,20.5,3.9,15.5,20.5,19.0,10.4
2016,10,24,16,30,0.0,14.0,3.8,15.0,14.0,12.97,5.13
2016,10,24,16,45,0.0,8.5,3.7,15.0,8.5,7.87,0.43
2016,10,24,17,0,0.0,3.0,3.6,15.0,3.0,2.77,0.0
2016,10,24,17,15,0.0,1.5,3.65,15.0,1.5,1.43,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,3.45,15.0,5.0,4.77,0.0
2016,10,25,7,0,0.0,10.0,3.6,15.0,10.0,9.26,1.43
2016,10,25,7,15,0.0,18.0,3.6,15.0,18.0,16.68,8.77
2016,10,25,7,30,0.0,26.0,3.6,15.0,26.0,24.12,14.71
2016,10,25,7,45,0.0,35.0,3.65,15.5,35.0,32.49,21.98
2016,10,25,8,0,0.0,44.0,3.7,16.0,44.0,40.87,29.16
2016,10,25,8,15,0.0,52.5,3.65,16.0,52.5,48.79,35.92
2016,10,25,8,30,0.0,61.0,3.6,16.0,61.0,56.72,42.6
2016,10,25,8,45,0.0,48.0,3.55,16.5,48.0,44.6,32.2
2016,10,25,9,0,0.0,35.0,3.5,17.0,35.0,32.5,21.87
2016,10,25,9,15,0.0,35.5,3.55,17.0,35.5,32.97,22.21
2016,10,25,9,30,0.0,36.0,3.6,17.0,36.0,33.45,22.55
2016,10,25,9,45,0.0,29.0,3.7,17.5,29.0,26.94,16.99
2016,10,25,10,0,0.0,22.0,3.8,18.0,22.0,20.44,11.47
2016,10,25,10,15,0.0,40.0,3.85,18.0,40.0,37.19,25.41
2016,10,25,10,30,0.0,58.0,3.9,18.0,58.0,53.98,39.28
2016,10,25,10,45,0.0,60.5,3.95,18.0,60.5,56.32,41.16
2016,10,25,11,0,0.0,63.0,4.0,18.0,63.0,58.66,43.04
2016,10,25,11,15,0.0,53.5,4.0,18.0,53.5,49.8,35.7
2016,10,25,11,30,0.0,44.0,4.0,18.0,44.0,40.95,28.36
2016,10,25,11,45,0.0,88.0,4.05,18.5,88.0,82.03,62.07
2016,10,25,12,0,0.0,132.0,4.1,19.0,132.0,124.39,96.36
2016,10,25,12,15,0.0,104.0,4.0,19.0,104.0,97.28,74.33
2016,10,25,12,30,0.0,76.0,3.9,19.0,76.0,70.81,52.77
2016,10,25,12,45,0.0,65.5,3.85,19.0,65.5,61.0,44.77
2016,10,25,13,0,0.0,55.0,3.8,19.0,55.0,51.19,36.75
2016,10,25,13,15,0.0,53.0,3.75,19.0,53.0,49.32,35.26
2016,10,25,13,30,0.0,51.0,3.7,19.0,51.0,47.45,33.77
2016,10,25,13,45,4.0,114.5,3.65,19.0,116.5,111.53,86.72
2016,10,25,14,0,8.0,178.0,3.6,19.0,182.0,181.71,143.91
2016,10,25,14,15,4.0,120.5,3.5,19.0,122.5,118.3,92.44
2016,10,25,14,30,0.0,63.0,3.4,19.0,63.0,58.6,43.31
2016,10,25,14,45,0.0,37.5,3.35,19.0,37.5,34.83,23.6
2016,10,25,15,0,0.0,12.0,3.3,19.0,12.0,11.13,3.73
2016,10,25,15,15,0.0,10.5,3.15,18.5,10.5,9.73,2.58
2016,10,25,15,30,0.0,9.0,3.0,18.0,9.0,8.34,1.42
2016,10,25,15,45,0.0,7.5,2.9,18.0,7.5,6.94,0.23
2016,10,25,16,0,0.0,6.0,2.8,18.0,6.0,5.55,0.0
2016,10,25,16,15,0.0,4.5,2.6,17.5,4.5,4.16,0.0
2016,10,25,16,30,0.0,3.0,2.4,17.0,3.0,2.77,0.0
2016,10,25,16,45,0.0,1.5,2.25,17.0,1.5,1.39,0.0
2016,10,25,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,25,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,168.0,13.0,1.7,13.5,27.5,12.39,0.0
2016,10,26,7,0,336.0,26.0,1.7,14.0,55.0,20.84,9.9
2016,10,26,7,15,438.5,34.5,1.7,14.5,97.5,26.61,17.33
2016,10,26,7,30,541.0,43.0,1.7,15.0,140.0,45.32,24.05
2016,10,26,7,45,602.5,48.5,1.75,15.5,186.0,92.57,48.97
2016,10,26,8,0,664.0,54.0,1.8,16.0,232.0,144.19,86.39
2016,10,26,8,15,703.0,57.5,1.85,16.0,276.5,196.1,130.32
2016,10,26,8,30,742.0,61.0,1.9,16.0,321.0,251.72,179.63
2016,10,26,8,45,769.5,64.0,2.0,16.5,363.0,306.63,228.83
2016,10,26,9,0,797.0,67.0,2.1,17.0,405.0,363.3,278.72
2016,10,26,9,15,816.0,69.0,2.15,17.5,442.0,416.82,324.96
2016,10,26,9,30,835.0,71.0,2.2,18.0,479.0,470.25,369.72
2016,10,26,9,45,852.0,71.5,2.3,18.5,510.5,520.81,411.1
2016,10,26,10,0,869.0,72.0,2.4,19.0,542.0,570.75,450.8
2016,10,26,10,15,878.0,73.0,2.45,19.0,567.0,615.45,486.21
2016,10,26,10,30,887.0,74.0,2.5,19.0,592.0,658.33,519.49
2016,10,26,10,45,890.5,76.0,2.6,19.5,609.0,696.49,547.3
2016,10,26,11,0,894.0,78.0,2.7,20.0,626.0,732.04,571.7
2016,10,26,11,15,898.0,78.0,2.75,20.0,636.5,762.98,593.5
2016,10,26,11,30,902.0,78.0,2.8,20.0,647.0,790.98,613.22
2016,10,26,11,45,900.5,79.5,2.9,20.5,649.0,813.23,628.02
2016,10,26,12,0,899.0,81.0,3.0,21.0,651.0,832.09,640.52
2016,10,26,12,15,898.5,81.0,3.0,21.0,646.0,846.61,650.69
2016,10,26,12,30,898.0,81.0,3.0,21.0,641.0,857.65,658.58
2016,10,26,12,45,891.0,81.5,3.05,21.0,628.0,860.22,661.05
2016,10,26,13,0,884.0,82.0,3.1,21.0,615.0,859.2,661.24
2016,10,26,13,15,877.5,81.0,3.05,20.5,594.5,853.31,658.81
2016,10,26,13,30,871.0,80.0,3.0,20.0,574.0,843.96,654.1
2016,10,26,13,45,859.0,79.5,2.95,20.0,546.0,827.22,643.05
2016,10,26,14,0,847.0,79.0,2.9,20.0,518.0,814.4,634.91
2016,10,26,14,15,831.0,77.0,2.8,19.5,484.0,786.43,616.81
2016,10,26,14,30,815.0,75.0,2.7,19.0,450.0,755.8,596.73
2016,10,26,14,45,791.5,72.5,2.65,19.0,410.5,716.35,569.12
2016,10,26,15,0,768.0,70.0,2.6,19.0,371.0,675.12,539.8
2016,10,26,15,15,735.0,66.5,2.45,18.5,327.5,624.43,503.26
2016,10,26,15,30,702.0,63.0,2.3,18.0,284.0,573.23,465.17
2016,10,26,15,45,653.5,58.0,2.2,18.0,238.0,514.47,417.83
2016,10,26,16,0,605.0,53.0,2.1,18.0,192.0,453.6,367.22
2016,10,26,16,15,527.0,46.0,1.8,17.5,146.0,375.96,301.63
2016,10,26,16,30,449.0,39.0,1.5,17.0,100.0,303.8,237.99
2016,10,26,16,45,224.5,31.5,1.25,16.5,62.0,169.55,116.92
2016,10,26,17,0,0.0,24.0,1.0,16.0,24.0,22.88,0.0
2016,10,26,17,15,0.0,12.0,0.95,15.5,12.0,11.44,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.5,2.15,14.5,4.5,4.29,0.0
2016,10,27,7,0,0.0,9.0,2.3,15.0,9.0,8.33,0.29
2016,10,27,7,15,0.0,16.5,2.4,15.0,16.5,15.29,7.5
2016,10,27,7,30,0.0,24.0,2.5,15.0,24.0,22.26,13.11
2016,10,27,7,45,0.0,32.0,2.6,15.5,32.0,29.69,19.59
2016,10,27,8,0,0.0,40.0,2.7,16.0,40.0,37.14,25.99
2016,10,27,8,15,0.0,48.0,2.65,16.0,48.0,44.6,32.37
2016,10,27,8,30,0.0,56.0,2.6,16.0,56.0,52.06,38.67
2016,10,27,8,45,0.0,49.0,2.55,16.5,49.0,45.53,33.02
2016,10,27,9,0,0.0,42.0,2.5,17.0,42.0,39.02,27.39
2016,10,27,9,15,0.0,57.5,2.45,17.0,57.5,53.47,39.46
2016,10,27,9,30,0.0,73.0,2.4,17.0,73.0,67.94,51.45
2016,10,27,9,45,0.0,105.0,2.35,17.5,105.0,97.98,76.05
2016,10,27,10,0,0.0,137.0,2.3,18.0,137.0,128.4,100.58
2016,10,27,10,15,4.5,166.0,2.25,18.0,168.5,159.13,125.32
2016,10,27,10,30,9.0,195.0,2.2,18.0,200.0,190.71,150.51
2016,10,27,10,45,10.0,200.0,2.15,18.0,206.0,197.02,155.31
2016,10,27,11,0,11.0,205.0,2.1,18.0,212.0,203.41,160.25
2016,10,27,11,15,7.0,194.0,2.2,17.5,198.5,190.2,149.86
2016,10,27,11,30,3.0,183.0,2.3,17.0,185.0,176.69,139.2
2016,10,27,11,45,3.0,183.5,2.4,17.0,185.5,177.58,139.94
2016,10,27,12,0,3.0,184.0,2.5,17.0,186.0,178.48,140.7
2016,10,27,12,15,1.5,165.5,2.5,17.0,166.5,159.04,125.04
2016,10,27,12,30,0.0,147.0,2.5,17.0,147.0,139.57,109.34
2016,10,27,12,45,0.0,137.0,2.5,17.0,137.0,129.83,101.54
2016,10,27,13,0,0.0,127.0,2.5,17.0,127.0,120.07,93.71
2016,10,27,13,15,1.0,149.0,2.4,17.0,149.5,143.35,112.82
2016,10,27,13,30,2.0,171.0,2.3,17.0,172.0,167.52,132.55
2016,10,27,13,45,1.5,167.0,2.2,17.0,168.0,163.73,129.6
2016,10,27,14,0,1.0,163.0,2.1,17.0,164.0,160.07,126.84
2016,10,27,14,15,0.5,148.0,2.0,17.0,148.5,144.68,114.54
2016,10,27,14,30,0.0,133.0,1.9,17.0,133.0,129.3,102.19
2016,10,27,14,45,0.0,100.0,1.8,17.0,100.0,95.2,74.27
2016,10,27,15,0,0.0,67.0,1.7,17.0,67.0,62.33,47.03
2016,10,27,15,15,0.0,59.0,1.6,17.0,59.0,54.86,40.86
2016,10,27,15,30,0.0,51.0,1.5,17.0,51.0,47.39,34.6
2016,10,27,15,45,0.0,42.0,1.4,17.0,42.0,39.01,27.47
2016,10,27,16,0,0.0,33.0,1.3,17.0,33.0,30.63,20.27
2016,10,27,16,15,0.0,25.0,1.2,16.5,25.0,23.19,13.83
2016,10,27,16,30,0.0,17.0,1.1,16.0,17.0,15.75,7.32
2016,10,27,16,45,0.0,10.0,1.0,16.0,10.0,9.26,0.98
2016,10,27,17,0,0.0,3.0,0.9,16.0,3.0,2.86,0.0
2016,10,27,17,15,0.0,1.5,0.95,16.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.0,0.35,15.0,4.0,3.81,0.0
2016,10,28,7,0,0.0,8.0,0.3,15.0,8.0,7.4,0.0
2016,10,28,7,15,0.0,15.0,0.35,15.0,15.0,13.9,6.31
2016,10,28,7,30,0.0,22.0,0.4,15.0,22.0,20.4,11.59
2016,10,28,7,45,0.0,29.5,0.5,15.5,29.5,27.37,17.67
2016,10,28,8,0,0.0,37.0,0.6,16.0,37.0,34.35,23.68
2016,10,28,8,15,0.0,45.0,0.7,16.0,45.0,41.8,30.05
2016,10,28,8,30,0.0,53.0,0.8,16.0,53.0,49.26,36.35
2016,10,28,8,45,0.0,73.5,0.9,16.5,73.5,68.39,52.29
2016,10,28,9,0,0.0,94.0,1.0,17.0,94.0,87.45,67.91
2016,10,28,9,15,5.5,131.5,1.1,17.0,134.5,124.87,98.54
2016,10,28,9,30,11.0,169.0,1.2,17.0,175.0,163.41,129.64
2016,10,28,9,45,5.5,128.0,1.35,17.0,131.0,122.55,96.18
2016,10,28,10,0,0.0,87.0,1.5,17.0,87.0,81.05,61.99
2016,10,28,10,15,0.0,88.0,1.6,17.0,88.0,81.99,62.73
2016,10,28,10,30,0.0,89.0,1.7,17.0,89.0,82.93,63.41
2016,10,28,10,45,4.5,145.0,1.85,17.5,148.0,139.59,109.54
2016,10,28,11,0,9.0,201.0,2.0,18.0,207.0,198.08,156.13
2016,10,28,11,15,9.5,204.5,2.1,18.0,210.5,202.61,159.53
2016,10,28,11,30,10.0,208.0,2.2,18.0,214.0,207.19,163.15
2016,10,28,11,45,5.0,164.5,2.35,18.0,167.5,160.29,125.61
2016,10,28,12,0,0.0,121.0,2.5,18.0,121.0,113.74,87.96
2016,10,28,12,15,5.0,164.0,2.55,18.0,167.0,160.49,126.05
2016,10,28,12,30,10.0,207.0,2.6,18.0,213.0,209.0,165.0
2016,10,28,12,45,23.0,223.5,2.65,18.0,237.5,238.14,188.65
2016,10,28,13,0,36.0,240.0,2.7,18.0,262.0,280.84,222.89
2016,10,28,13,15,18.0,166.5,2.7,18.0,177.5,175.84,139.08
2016,10,28,13,30,0.0,93.0,2.7,18.0,93.0,86.81,66.36
2016,10,28,13,45,2.5,131.0,2.7,18.0,132.5,127.14,99.74
2016,10,28,14,0,5.0,169.0,2.7,18.0,172.0,170.03,134.83
2016,10,28,14,15,2.5,120.5,2.65,18.0,122.0,117.33,91.97
2016,10,28,14,30,0.0,72.0,2.6,18.0,72.0,67.0,50.52
2016,10,28,14,45,379.0,70.0,2.6,18.0,215.5,395.94,328.5
2016,10,28,15,0,758.0,68.0,2.6,18.0,359.0,660.78,533.77
2016,10,28,15,15,725.0,64.5,2.45,17.5,316.0,610.65,494.94
2016,10,28,15,30,692.0,61.0,2.3,17.0,273.0,560.05,456.67
2016,10,28,15,45,648.0,55.0,2.15,17.0,228.0,499.44,407.4
2016,10,28,16,0,604.0,49.0,2.0,17.0,183.0,444.64,360.8
2016,10,28,16,15,524.5,42.5,1.75,16.0,138.0,367.49,295.66
2016,10,28,16,30,445.0,36.0,1.5,15.0,93.0,296.04,232.04
2016,10,28,16,45,222.5,28.0,1.3,14.5,56.5,160.69,103.15
2016,10,28,17,0,0.0,20.0,1.1,14.0,20.0,19.06,0.0
2016,10,28,17,15,0.0,10.0,1.1,14.0,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
