Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,2.5,1.7,14.5,2.5,2.38,0.0
2016,10,29,7,0,0.0,5.0,1.8,15.0,5.0,4.62,0.0
2016,10,29,7,15,0.0,9.5,1.9,15.0,9.5,8.79,1.85
2016,10,29,7,30,0.0,14.0,2.0,15.0,14.0,12.97,5.26
2016,10,29,7,45,0.0,19.5,2.15,15.5,19.5,18.07,9.71
2016,10,29,8,0,0.0,25.0,2.3,16.0,25.0,23.18,14.12
2016,10,29,8,15,0.0,30.5,2.4,16.0,30.5,28.3,18.52
2016,10,29,8,30,0.0,36.0,2.5,16.0,36.0,33.42,22.87
2016,10,29,8,45,0.0,25.0,2.6,16.5,25.0,23.19,14.1
2016,10,29,9,0,0.0,14.0,2.7,17.0,14.0,12.98,5.37
2016,10,29,9,15,4.5,90.0,2.8,17.0,92.5,85.68,66.41
2016,10,29,9,30,9.0,166.0,2.9,17.0,171.0,159.66,127.16
2016,10,29,9,45,4.5,136.0,3.05,17.5,138.5,129.64,102.08
2016,10,29,10,0,0.0,106.0,3.2,18.0,106.0,98.99,76.6
2016,10,29,10,15,0.0,125.5,3.25,18.0,125.5,117.59,91.74
2016,10,29,10,30,0.0,145.0,3.3,18.0,145.0,136.43,106.93
2016,10,29,10,45,0.0,141.5,3.35,18.5,141.5,133.18,103.94
2016,10,29,11,0,0.0,138.0,3.4,19.0,138.0,129.91,100.99
2016,10,29,11,15,0.0,142.0,3.35,19.0,142.0,133.91,104.16
2016,10,29,11,30,0.0,146.0,3.3,19.0,146.0,137.96,107.36
2016,10,29,11,45,0.0,127.0,3.3,19.0,127.0,119.52,92.42
2016,10,29,12,0,0.0,108.0,3.3,19.0,108.0,101.14,77.53
2016,10,29,12,15,94.5,195.5,3.25,19.0,253.5,285.31,228.21
2016,10,29,12,30,189.0,283.0,3.2,19.0,399.0,465.48,369.0
2016,10,29,12,45,153.5,276.0,3.15,19.0,369.0,431.7,341.71
2016,10,29,13,0,118.0,269.0,3.1,19.0,339.0,396.87,314.39
2016,10,29,13,15,118.0,259.5,3.0,19.0,327.0,388.48,308.4
2016,10,29,13,30,118.0,250.0,2.9,19.0,315.0,379.59,301.94
2016,10,29,13,45,176.5,234.5,2.85,19.0,326.5,411.65,329.1
2016,10,29,14,0,235.0,219.0,2.8,19.0,338.0,441.71,354.34
2016,10,29,14,15,525.5,144.0,2.7,19.0,386.0,611.02,490.29
2016,10,29,14,30,816.0,69.0,2.6,19.0,434.0,741.84,587.94
2016,10,29,14,45,792.0,66.5,2.55,19.0,394.5,702.26,558.76
2016,10,29,15,0,768.0,64.0,2.5,19.0,355.0,660.96,529.21
2016,10,29,15,15,734.0,60.5,2.35,18.5,312.0,609.99,492.18
2016,10,29,15,30,700.0,57.0,2.2,18.0,269.0,558.64,453.53
2016,10,29,15,45,646.5,53.0,2.1,18.0,223.0,494.33,401.57
2016,10,29,16,0,593.0,49.0,2.0,18.0,177.0,436.58,352.79
2016,10,29,16,15,512.0,42.0,1.85,17.0,133.0,358.68,287.39
2016,10,29,16,30,431.0,35.0,1.7,16.0,89.0,286.72,223.32
2016,10,29,16,45,215.5,26.0,1.55,15.5,53.0,153.73,92.6
2016,10,29,17,0,0.0,17.0,1.4,15.0,17.0,16.2,0.0
2016,10,29,17,15,0.0,8.5,1.4,14.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,17.5,13.0,4.15,14.5,14.0,12.39,0.0
2016,10,30,7,0,35.0,26.0,4.3,15.0,28.0,22.3,7.02
2016,10,30,7,15,85.0,44.5,4.3,15.0,56.5,37.19,25.84
2016,10,30,7,30,135.0,63.0,4.3,15.0,85.0,52.93,37.12
2016,10,30,7,45,161.0,82.0,4.35,15.0,116.5,81.95,57.53
2016,10,30,8,0,187.0,101.0,4.4,15.0,148.0,114.32,82.91
2016,10,30,8,15,220.0,114.5,4.45,15.0,180.5,146.45,109.25
2016,10,30,8,30,253.0,128.0,4.5,15.0,213.0,182.18,139.55
2016,10,30,8,45,126.5,119.0,4.55,15.5,161.5,150.76,118.4
2016,10,30,9,0,0.0,110.0,4.6,16.0,110.0,102.3,80.69
2016,10,30,9,15,0.0,65.0,4.65,16.0,65.0,60.46,45.51
2016,10,30,9,30,0.0,20.0,4.7,16.0,20.0,18.56,10.08
2016,10,30,9,45,2.0,95.0,4.8,16.5,96.5,89.59,69.59
2016,10,30,10,0,4.0,170.0,4.9,17.0,173.0,162.37,129.21
2016,10,30,10,15,70.5,214.5,4.95,17.0,254.5,251.12,202.05
2016,10,30,10,30,137.0,259.0,5.0,17.0,336.0,349.67,281.64
2016,10,30,10,45,195.0,263.5,5.1,17.0,377.0,400.79,323.12
2016,10,30,11,0,253.0,268.0,5.2,17.0,418.0,463.78,373.69
2016,10,30,11,15,153.0,265.5,5.15,17.0,357.0,389.02,312.94
2016,10,30,11,30,53.0,263.0,5.1,17.0,296.0,306.71,245.33
2016,10,30,11,45,26.5,145.5,5.1,17.5,162.0,163.96,130.14
2016,10,30,12,0,0.0,28.0,5.1,18.0,28.0,26.04,16.0
2016,10,30,12,15,403.0,70.5,5.05,18.0,315.0,423.97,349.75
2016,10,30,12,30,806.0,113.0,5.0,18.0,602.0,813.94,648.93
2016,10,30,12,45,799.5,112.5,4.95,18.0,588.5,815.59,648.1
2016,10,30,13,0,793.0,112.0,4.9,18.0,575.0,813.91,647.17
2016,10,30,13,15,577.0,166.5,4.85,18.0,497.0,693.85,557.35
2016,10,30,13,30,361.0,221.0,4.8,18.0,419.0,561.91,452.85
2016,10,30,13,45,250.5,222.0,4.75,18.0,356.0,471.09,380.94
2016,10,30,14,0,140.0,223.0,4.7,18.0,293.0,368.72,298.33
2016,10,30,14,15,103.5,204.0,4.55,17.5,254.0,304.41,247.38
2016,10,30,14,30,67.0,185.0,4.4,17.0,215.0,253.73,206.33
2016,10,30,14,45,361.0,137.0,4.3,17.0,275.0,456.8,377.38
2016,10,30,15,0,655.0,89.0,4.2,17.0,335.0,610.97,502.41
2016,10,30,15,15,615.0,84.0,4.0,16.5,293.0,557.5,459.95
2016,10,30,15,30,575.0,79.0,3.8,16.0,251.0,504.31,417.38
2016,10,30,15,45,531.5,70.0,3.65,16.0,208.0,445.06,368.01
2016,10,30,16,0,488.0,61.0,3.5,16.0,165.0,387.37,318.3
2016,10,30,16,15,397.5,51.5,3.4,15.5,122.5,305.4,247.75
2016,10,30,16,30,307.0,42.0,3.3,15.0,80.0,231.15,180.84
2016,10,30,16,45,153.5,28.5,3.2,15.0,47.5,127.27,70.43
2016,10,30,17,0,0.0,15.0,3.1,15.0,15.0,14.3,0.0
2016,10,30,17,15,0.0,7.5,3.05,14.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,89.0,13.0,1.7,12.5,19.0,12.39,0.0
2016,10,31,7,0,178.0,26.0,1.7,13.0,38.0,20.6,4.57
2016,10,31,7,15,295.5,38.0,1.8,13.0,77.0,30.79,20.52
2016,10,31,7,30,413.0,50.0,1.9,13.0,116.0,45.76,28.87
2016,10,31,7,45,493.0,56.5,2.0,13.5,161.0,84.47,47.67
2016,10,31,8,0,573.0,63.0,2.1,14.0,206.0,132.54,81.28
2016,10,31,8,15,567.0,73.0,2.15,14.0,237.0,176.47,120.0
2016,10,31,8,30,561.0,83.0,2.2,14.0,268.0,219.22,159.63
2016,10,31,8,45,456.0,115.5,2.3,14.5,279.0,249.97,191.71
2016,10,31,9,0,351.0,148.0,2.4,15.0,290.0,268.15,211.32
2016,10,31,9,15,234.0,175.5,2.45,15.0,274.0,267.33,213.93
2016,10,31,9,30,117.0,203.0,2.5,15.0,258.0,251.06,202.09
2016,10,31,9,45,86.0,210.5,2.55,15.5,252.5,246.27,198.09
2016,10,31,10,0,55.0,218.0,2.6,16.0,247.0,241.84,193.92
2016,10,31,10,15,33.5,208.0,2.6,16.0,226.5,222.54,178.05
2016,10,31,10,30,12.0,198.0,2.6,16.0,206.0,195.82,156.02
2016,10,31,10,45,127.0,232.0,2.65,16.0,308.0,322.0,259.19
2016,10,31,11,0,242.0,266.0,2.7,16.0,410.0,445.07,356.8
2016,10,31,11,15,183.5,273.5,2.75,16.0,383.5,419.82,335.64
2016,10,31,11,30,125.0,281.0,2.8,16.0,357.0,390.83,311.95
2016,10,31,11,45,227.0,271.5,2.85,16.5,410.0,465.52,372.0
2016,10,31,12,0,329.0,262.0,2.9,17.0,463.0,554.65,441.18
2016,10,31,12,15,384.0,245.5,2.95,17.0,478.5,588.94,468.38
2016,10,31,12,30,439.0,229.0,3.0,17.0,494.0,634.91,504.23
2016,10,31,12,45,417.0,229.0,3.1,17.0,476.0,622.45,495.04
2016,10,31,13,0,395.0,229.0,3.2,17.0,458.0,595.67,475.71
2016,10,31,13,15,402.5,218.0,3.25,17.0,444.0,591.43,473.8
2016,10,31,13,30,410.0,207.0,3.3,17.0,430.0,598.54,480.04
2016,10,31,13,45,205.5,183.0,3.35,17.0,294.5,386.61,313.56
2016,10,31,14,0,1.0,159.0,3.4,17.0,159.0,156.47,123.97
2016,10,31,14,15,0.5,145.5,3.45,17.0,145.5,142.67,113.28
2016,10,31,14,30,0.0,132.0,3.5,17.0,132.0,128.9,102.18
2016,10,31,14,45,14.0,136.5,3.55,17.0,142.0,146.17,117.19
2016,10,31,15,0,28.0,141.0,3.6,17.0,152.0,174.07,140.81
2016,10,31,15,15,22.5,124.5,3.55,16.5,132.5,142.89,115.2
2016,10,31,15,30,17.0,108.0,3.5,16.0,113.0,122.2,98.01
2016,10,31,15,45,9.0,90.0,3.5,16.0,93.0,98.38,77.67
2016,10,31,16,0,1.0,72.0,3.5,16.0,73.0,75.0,57.51
2016,10,31,16,15,0.5,53.5,3.5,15.5,54.0,55.41,40.59
2016,10,31,16,30,0.0,35.0,3.5,15.0,35.0,35.18,22.85
2016,10,31,16,45,0.0,20.0,3.5,15.0,20.0,18.92,4.63
2016,10,31,17,0,0.0,5.0,3.5,15.0,5.0,4.77,0.0
2016,10,31,17,15,0.0,2.5,3.6,15.0,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,99.5,12.0,1.95,12.0,18.5,11.44,0.0
2016,11,1,7,0,199.0,24.0,1.9,12.0,37.0,19.93,2.26
2016,11,1,7,15,320.0,35.0,1.95,12.5,76.0,28.1,18.12
2016,11,1,7,30,441.0,46.0,2.0,13.0,115.0,41.66,25.68
2016,11,1,7,45,516.5,53.0,2.05,13.5,160.0,82.05,44.97
2016,11,1,8,0,592.0,60.0,2.1,14.0,205.0,131.17,79.29
2016,11,1,8,15,639.5,65.0,2.15,14.0,249.5,181.52,121.07
2016,11,1,8,30,687.0,70.0,2.2,14.0,294.0,236.62,169.45
2016,11,1,8,45,719.0,73.5,2.25,14.5,335.5,290.01,217.38
2016,11,1,9,0,751.0,77.0,2.3,15.0,377.0,346.73,267.51
2016,11,1,9,15,773.5,79.5,2.25,15.0,414.0,399.32,313.86
2016,11,1,9,30,796.0,82.0,2.2,15.0,451.0,452.58,359.51
2016,11,1,9,45,813.0,84.0,2.15,15.5,482.5,502.92,400.88
2016,11,1,10,0,830.0,86.0,2.1,16.0,514.0,552.78,440.51
2016,11,1,10,15,649.5,142.5,1.95,16.0,487.0,542.29,431.87
2016,11,1,10,30,469.0,199.0,1.8,16.0,460.0,511.02,406.47
2016,11,1,10,45,667.5,145.0,1.7,16.5,529.5,611.98,484.58
2016,11,1,11,0,866.0,91.0,1.6,17.0,599.0,716.05,561.15
2016,11,1,11,15,869.5,91.5,1.5,17.0,609.0,746.68,580.6
2016,11,1,11,30,873.0,92.0,1.4,17.0,619.0,774.45,598.53
2016,11,1,11,45,873.0,92.5,1.35,17.5,620.5,796.5,611.73
2016,11,1,12,0,873.0,93.0,1.3,18.0,622.0,815.29,622.67
2016,11,1,12,15,870.5,92.5,1.25,18.0,616.5,827.56,630.35
2016,11,1,12,30,868.0,92.0,1.2,18.0,611.0,836.36,635.82
2016,11,1,12,45,864.5,90.5,1.2,18.0,597.5,839.66,638.39
2016,11,1,13,0,861.0,89.0,1.2,18.0,584.0,839.45,638.79
2016,11,1,13,15,852.0,88.0,1.15,18.0,563.0,831.77,633.59
2016,11,1,13,30,843.0,87.0,1.1,18.0,542.0,820.69,626.29
2016,11,1,13,45,829.0,85.5,1.1,18.0,514.0,801.63,614.32
2016,11,1,14,0,815.0,84.0,1.1,18.0,486.0,779.54,600.36
2016,11,1,14,15,796.5,81.5,1.1,18.0,452.0,749.83,581.01
2016,11,1,14,30,778.0,79.0,1.1,18.0,418.0,717.66,559.78
2016,11,1,14,45,749.0,76.5,1.1,18.0,378.0,675.39,530.97
2016,11,1,15,0,720.0,74.0,1.1,18.0,338.0,635.83,503.59
2016,11,1,15,15,682.5,70.0,1.15,17.5,295.0,583.84,467.39
2016,11,1,15,30,645.0,66.0,1.2,17.0,252.0,531.9,428.61
2016,11,1,15,45,589.0,60.0,1.25,17.0,207.5,466.36,376.74
2016,11,1,16,0,533.0,54.0,1.3,17.0,163.0,403.2,324.57
2016,11,1,16,15,442.0,45.0,1.45,16.0,120.0,320.52,256.05
2016,11,1,16,30,351.0,36.0,1.6,15.0,77.0,244.71,188.2
2016,11,1,16,45,207.0,23.0,1.75,14.5,44.0,141.26,59.83
2016,11,1,17,0,63.0,10.0,1.9,14.0,11.0,34.9,0.0
2016,11,1,17,15,31.5,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,116.5,11.0,1.8,10.0,17.5,10.48,0.0
2016,11,2,7,0,233.0,22.0,1.8,10.0,35.0,18.12,0.0
2016,11,2,7,15,352.5,32.0,1.85,10.5,75.0,25.45,15.87
2016,11,2,7,30,472.0,42.0,1.9,11.0,115.0,37.52,22.75
2016,11,2,7,45,542.5,49.0,2.0,11.5,159.5,79.25,42.25
2016,11,2,8,0,613.0,56.0,2.1,12.0,204.0,129.04,77.17
2016,11,2,8,15,659.0,61.0,2.1,12.5,248.5,180.12,119.63
2016,11,2,8,30,705.0,66.0,2.1,13.0,293.0,237.23,169.71
2016,11,2,8,45,736.0,69.5,2.15,14.0,334.5,290.86,217.73
2016,11,2,9,0,767.0,73.0,2.2,15.0,376.0,346.7,266.87
2016,11,2,9,15,788.5,75.5,2.15,15.5,413.0,399.55,312.95
2016,11,2,9,30,810.0,78.0,2.1,16.0,450.0,452.94,358.02
2016,11,2,9,45,835.0,77.0,2.1,16.5,483.0,504.67,400.54
2016,11,2,10,0,860.0,76.0,2.1,17.0,516.0,555.03,440.76
2016,11,2,10,15,870.0,77.5,1.95,17.0,540.5,599.98,475.81
2016,11,2,10,30,880.0,79.0,1.8,17.0,565.0,643.24,508.43
2016,11,2,10,45,885.5,80.0,1.7,17.5,582.5,681.03,535.39
2016,11,2,11,0,891.0,81.0,1.6,18.0,600.0,716.37,558.74
2016,11,2,11,15,894.5,81.5,1.5,18.0,610.0,747.07,578.88
2016,11,2,11,30,898.0,82.0,1.4,18.0,620.0,774.85,596.74
2016,11,2,11,45,898.0,82.5,1.3,18.5,621.5,796.87,609.29
2016,11,2,12,0,898.0,83.0,1.2,19.0,623.0,815.59,619.46
2016,11,2,12,15,896.0,82.5,1.1,19.0,617.5,828.16,626.55
2016,11,2,12,30,894.0,82.0,1.0,19.0,612.0,837.24,631.34
2016,11,2,12,45,891.0,80.5,0.95,19.5,598.5,840.79,632.08
2016,11,2,13,0,888.0,79.0,0.9,20.0,585.0,840.79,630.63
2016,11,2,13,15,880.0,78.0,0.85,20.0,564.5,833.72,625.81
2016,11,2,13,30,872.0,77.0,0.8,20.0,544.0,823.22,618.91
2016,11,2,13,45,859.5,75.5,0.75,20.0,516.0,805.12,607.03
2016,11,2,14,0,847.0,74.0,0.7,20.0,488.0,790.75,597.82
2016,11,2,14,15,829.5,72.0,0.7,19.5,454.0,762.0,580.66
2016,11,2,14,30,812.0,70.0,0.7,19.0,420.0,730.69,561.63
2016,11,2,14,45,786.5,67.5,0.75,19.0,380.5,690.45,535.56
2016,11,2,15,0,761.0,65.0,0.8,19.0,341.0,648.57,507.68
2016,11,2,15,15,725.5,61.5,0.85,18.5,298.0,597.24,472.83
2016,11,2,15,30,690.0,58.0,0.9,18.0,255.0,545.6,435.45
2016,11,2,15,45,634.5,53.0,0.95,18.0,209.5,484.27,387.31
2016,11,2,16,0,579.0,48.0,1.0,18.0,164.0,421.35,335.83
2016,11,2,16,15,492.5,40.0,1.1,17.0,120.5,340.85,269.54
2016,11,2,16,30,406.0,32.0,1.2,16.0,77.0,266.96,202.47
2016,11,2,16,45,203.0,16.0,1.3,15.5,38.5,129.41,42.04
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,119.0,10.0,1.95,10.5,17.0,9.53,0.0
2016,11,3,7,0,238.0,20.0,2.0,11.0,34.0,16.32,0.0
2016,11,3,7,15,360.0,30.5,2.05,11.5,73.5,24.22,14.56
2016,11,3,7,30,482.0,41.0,2.1,12.0,113.0,35.87,25.92
2016,11,3,7,45,553.5,47.5,2.15,12.5,158.0,77.62,40.56
2016,11,3,8,0,625.0,54.0,2.2,13.0,203.0,127.5,75.07
2016,11,3,8,15,671.0,58.5,2.15,13.5,247.5,180.33,118.72
2016,11,3,8,30,717.0,63.0,2.1,14.0,292.0,235.7,167.19
2016,11,3,8,45,748.5,66.5,2.1,14.5,333.5,289.99,216.02
2016,11,3,9,0,780.0,70.0,2.1,15.0,375.0,346.5,266.13
2016,11,3,9,15,801.5,72.5,2.05,15.5,412.0,399.88,312.69
2016,11,3,9,30,823.0,75.0,2.0,16.0,449.0,453.76,358.18
2016,11,3,9,45,842.0,75.5,2.0,17.0,481.0,504.52,399.22
2016,11,3,10,0,861.0,76.0,2.0,18.0,513.0,554.86,438.45
2016,11,3,10,15,871.0,77.5,1.9,18.0,538.0,598.29,472.47
2016,11,3,10,30,881.0,79.0,1.8,18.0,563.0,641.51,505.27
2016,11,3,10,45,887.5,80.0,1.7,18.5,580.5,679.95,532.63
2016,11,3,11,0,894.0,81.0,1.6,19.0,598.0,716.0,556.56
2016,11,3,11,15,897.5,81.5,1.5,19.0,607.5,746.74,576.65
2016,11,3,11,30,901.0,82.0,1.4,19.0,617.0,774.56,594.48
2016,11,3,11,45,900.5,82.0,1.35,19.5,619.0,795.67,606.94
2016,11,3,12,0,900.0,82.0,1.3,20.0,621.0,813.45,617.12
2016,11,3,12,15,898.0,82.0,1.25,20.0,615.0,826.61,625.37
2016,11,3,12,30,896.0,82.0,1.2,20.0,609.0,836.28,631.38
2016,11,3,12,45,889.5,81.5,1.15,20.5,595.0,838.14,631.07
2016,11,3,13,0,883.0,81.0,1.1,21.0,581.0,836.46,628.58
2016,11,3,13,15,875.0,80.0,1.05,21.0,560.0,829.45,623.89
2016,11,3,13,30,867.0,79.0,1.0,21.0,539.0,819.04,617.09
2016,11,3,13,45,853.0,78.0,1.0,21.0,511.0,807.28,610.24
2016,11,3,14,0,839.0,77.0,1.0,21.0,483.0,785.63,596.71
2016,11,3,14,15,821.0,74.5,0.95,21.0,449.0,756.08,577.12
2016,11,3,14,30,803.0,72.0,0.9,21.0,415.0,723.99,555.7
2016,11,3,14,45,776.0,69.5,0.85,21.0,375.5,682.92,527.69
2016,11,3,15,0,749.0,67.0,0.8,21.0,336.0,640.31,498.13
2016,11,3,15,15,712.5,63.0,0.75,20.5,293.0,588.14,461.77
2016,11,3,15,30,676.0,59.0,0.7,20.0,250.0,535.75,423.01
2016,11,3,15,45,619.0,54.0,0.7,19.5,205.0,474.46,375.74
2016,11,3,16,0,562.0,49.0,0.7,19.0,160.0,411.39,325.02
2016,11,3,16,15,472.0,40.5,0.75,18.5,116.5,329.34,257.49
2016,11,3,16,30,382.0,32.0,0.8,18.0,73.0,254.23,189.14
2016,11,3,16,45,191.0,16.0,0.85,18.0,36.5,122.83,24.85
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,98.0,10.0,2.0,11.5,15.0,9.53,0.0
2016,11,4,7,0,196.0,20.0,2.0,12.0,30.0,16.48,0.0
2016,11,4,7,15,321.5,31.0,2.05,12.5,69.0,24.85,14.78
2016,11,4,7,30,447.0,42.0,2.1,13.0,108.0,35.71,25.61
2016,11,4,7,45,520.5,49.5,2.2,13.5,152.0,76.24,40.66
2016,11,4,8,0,594.0,57.0,2.3,14.0,196.0,125.2,74.23
2016,11,4,8,15,642.0,62.5,2.15,14.5,240.5,175.74,115.53
2016,11,4,8,30,690.0,68.0,2.0,15.0,285.0,231.08,163.45
2016,11,4,8,45,721.0,72.0,1.95,15.5,326.0,284.43,211.07
2016,11,4,9,0,752.0,76.0,1.9,16.0,367.0,340.95,260.7
2016,11,4,9,15,775.0,79.0,1.75,16.5,404.0,393.95,306.31
2016,11,4,9,30,798.0,82.0,1.6,17.0,441.0,447.69,350.9
2016,11,4,9,45,814.0,84.0,1.45,17.5,472.5,497.35,390.7
2016,11,4,10,0,830.0,86.0,1.3,18.0,504.0,546.44,428.41
2016,11,4,10,15,841.0,87.5,1.15,18.5,528.5,591.24,461.38
2016,11,4,10,30,852.0,89.0,1.0,19.0,553.0,634.51,491.8
2016,11,4,10,45,859.5,90.0,0.9,19.5,570.5,673.17,518.17
2016,11,4,11,0,867.0,91.0,0.8,20.0,588.0,709.59,541.9
2016,11,4,11,15,871.0,91.5,0.7,20.0,598.0,740.48,560.96
2016,11,4,11,30,875.0,92.0,0.6,20.0,608.0,768.54,577.81
2016,11,4,11,45,877.0,91.5,0.5,20.5,610.5,790.96,589.54
2016,11,4,12,0,879.0,91.0,0.4,21.0,613.0,810.18,599.04
2016,11,4,12,15,877.0,90.5,0.3,21.0,607.0,822.89,605.41
2016,11,4,12,30,875.0,90.0,0.2,21.0,601.0,832.15,609.77
2016,11,4,12,45,873.0,88.5,0.15,21.5,588.5,836.73,611.05
2016,11,4,13,0,871.0,87.0,0.1,22.0,576.0,837.8,610.34
2016,11,4,13,15,862.5,85.5,0.15,22.0,555.0,830.0,606.69
2016,11,4,13,30,854.0,84.0,0.2,22.0,534.0,818.79,601.14
2016,11,4,13,45,842.0,82.0,0.25,22.0,506.5,800.81,591.31
2016,11,4,14,0,830.0,80.0,0.3,22.0,479.0,779.73,579.53
2016,11,4,14,15,812.0,77.5,0.3,22.0,445.0,750.4,561.32
2016,11,4,14,30,794.0,75.0,0.3,22.0,411.0,718.56,541.29
2016,11,4,14,45,769.0,72.0,0.35,22.0,372.0,678.65,516.1
2016,11,4,15,0,744.0,69.0,0.4,22.0,333.0,637.12,489.12
2016,11,4,15,15,706.5,65.0,0.45,21.5,290.0,584.49,454.12
2016,11,4,15,30,669.0,61.0,0.5,21.0,247.0,536.36,419.55
2016,11,4,15,45,613.0,55.0,0.55,20.5,202.0,470.58,369.93
2016,11,4,16,0,557.0,49.0,0.6,20.0,157.0,407.2,319.65
2016,11,4,16,15,465.0,40.5,0.7,19.5,114.0,324.54,252.13
2016,11,4,16,30,373.0,32.0,0.8,19.0,71.0,248.96,182.77
2016,11,4,16,45,186.5,16.0,0.9,18.5,35.5,119.64,6.75
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,98.5,9.0,0.65,12.5,14.0,8.58,0.0
2016,11,5,7,0,197.0,18.0,0.7,13.0,28.0,14.66,0.0
2016,11,5,7,15,318.5,29.5,0.7,13.0,65.5,23.6,13.48
2016,11,5,7,30,440.0,41.0,0.7,13.0,103.0,33.95,24.06
2016,11,5,7,45,508.0,49.0,0.75,13.5,146.0,73.99,39.47
2016,11,5,8,0,576.0,57.0,0.8,14.0,189.0,121.81,72.03
2016,11,5,8,15,622.5,62.5,0.8,14.5,232.5,170.89,111.71
2016,11,5,8,30,669.0,68.0,0.8,15.0,276.0,224.62,157.75
2016,11,5,8,45,701.0,71.5,0.85,15.5,316.0,276.49,203.54
2016,11,5,9,0,733.0,75.0,0.9,16.0,356.0,331.64,251.48
2016,11,5,9,15,688.5,89.5,0.85,16.0,374.0,367.67,284.62
2016,11,5,9,30,644.0,104.0,0.8,16.0,392.0,398.94,312.42
2016,11,5,9,45,591.0,129.0,0.8,16.5,407.0,430.87,338.66
2016,11,5,10,0,538.0,154.0,0.8,17.0,422.0,453.62,356.57
2016,11,5,10,15,547.0,159.5,0.8,17.5,443.5,489.93,384.23
2016,11,5,10,30,556.0,165.0,0.8,18.0,465.0,525.46,410.46
2016,11,5,10,45,704.5,125.5,0.85,18.5,518.0,608.66,472.99
2016,11,5,11,0,853.0,86.0,0.9,19.0,571.0,691.99,533.82
2016,11,5,11,15,855.5,86.5,1.0,19.0,580.0,721.28,554.12
2016,11,5,11,30,858.0,87.0,1.1,19.0,589.0,743.04,569.84
2016,11,5,11,45,713.5,133.5,1.2,19.0,552.5,712.67,549.33
2016,11,5,12,0,569.0,180.0,1.3,19.0,516.0,660.54,511.5
2016,11,5,12,15,711.5,132.5,1.35,19.0,548.0,738.83,570.28
2016,11,5,12,30,854.0,85.0,1.4,19.0,580.0,800.48,613.16
2016,11,5,12,45,843.5,86.0,1.45,19.5,566.0,807.02,616.79
2016,11,5,13,0,833.0,87.0,1.5,20.0,552.0,803.97,614.56
2016,11,5,13,15,824.0,85.5,1.55,19.5,531.5,795.81,611.34
2016,11,5,13,30,815.0,84.0,1.6,19.0,511.0,784.39,605.95
2016,11,5,13,45,633.0,124.5,1.65,19.0,445.5,683.4,535.58
2016,11,5,14,0,451.0,165.0,1.7,19.0,380.0,573.14,453.9
2016,11,5,14,15,426.5,156.0,1.7,18.5,348.0,537.88,429.71
2016,11,5,14,30,402.0,147.0,1.7,18.0,316.0,501.73,403.71
2016,11,5,14,45,408.0,131.0,1.75,18.0,288.5,479.22,387.75
2016,11,5,15,0,414.0,115.0,1.8,18.0,261.0,454.65,369.6
2016,11,5,15,15,389.0,103.5,1.75,17.5,226.5,412.46,336.86
2016,11,5,15,30,364.0,92.0,1.7,17.0,192.0,370.54,303.39
2016,11,5,15,45,330.5,78.0,1.7,17.0,156.0,320.81,262.04
2016,11,5,16,0,297.0,64.0,1.7,17.0,120.0,272.67,220.67
2016,11,5,16,15,242.0,49.0,1.6,16.5,86.5,213.76,169.45
2016,11,5,16,30,187.0,34.0,1.5,16.0,53.0,159.38,117.08
2016,11,5,16,45,93.5,17.0,1.45,16.0,26.5,76.24,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,14.0,5.5,5.24,0.0
2016,11,6,7,0,0.0,11.0,0.8,14.0,11.0,10.2,0.0
2016,11,6,7,15,0.0,27.5,0.9,14.5,27.5,25.12,14.23
2016,11,6,7,30,0.0,44.0,1.0,15.0,44.0,39.53,28.56
2016,11,6,7,45,5.5,62.5,1.1,15.5,63.5,56.65,41.77
2016,11,6,8,0,11.0,81.0,1.2,16.0,83.0,74.77,57.0
2016,11,6,8,15,17.5,98.0,1.2,16.0,102.5,92.64,71.94
2016,11,6,8,30,24.0,115.0,1.2,16.0,122.0,111.72,87.79
2016,11,6,8,45,28.5,131.0,1.3,16.0,140.5,130.32,103.24
2016,11,6,9,0,33.0,147.0,1.4,16.0,159.0,149.57,119.11
2016,11,6,9,15,111.5,168.0,1.4,16.0,216.5,206.19,164.5
2016,11,6,9,30,190.0,189.0,1.4,16.0,274.0,268.9,214.8
2016,11,6,9,45,201.5,202.5,1.4,16.5,298.0,298.89,238.56
2016,11,6,10,0,213.0,216.0,1.4,17.0,322.0,329.66,262.66
2016,11,6,10,15,236.0,224.5,1.35,17.0,347.0,362.63,288.63
2016,11,6,10,30,259.0,233.0,1.3,17.0,372.0,403.75,320.41
2016,11,6,10,45,310.0,231.5,1.3,17.0,403.0,447.68,354.64
2016,11,6,11,0,361.0,230.0,1.3,17.0,434.0,494.04,390.32
2016,11,6,11,15,238.0,248.0,1.35,17.0,383.5,429.66,339.85
2016,11,6,11,30,115.0,266.0,1.4,17.0,333.0,356.99,282.3
2016,11,6,11,45,188.0,263.5,1.45,17.5,373.5,424.53,335.7
2016,11,6,12,0,261.0,261.0,1.5,18.0,414.0,495.88,390.07
2016,11,6,12,15,258.0,258.5,1.5,18.0,408.5,497.54,391.02
2016,11,6,12,30,255.0,256.0,1.5,18.0,403.0,498.08,391.68
2016,11,6,12,45,317.0,238.0,1.5,18.5,416.5,532.72,418.73
2016,11,6,13,0,379.0,220.0,1.5,19.0,430.0,566.41,444.55
2016,11,6,13,15,583.5,155.5,1.45,19.0,465.0,680.49,531.89
2016,11,6,13,30,788.0,91.0,1.4,19.0,500.0,768.41,594.15
2016,11,6,13,45,632.0,124.0,1.4,19.0,441.0,680.24,531.52
2016,11,6,14,0,476.0,157.0,1.4,19.0,382.0,582.54,459.69
2016,11,6,14,15,436.5,152.0,1.35,18.5,346.5,539.91,429.59
2016,11,6,14,30,397.0,147.0,1.3,18.0,311.0,496.95,398.12
2016,11,6,14,45,383.5,134.5,1.3,18.0,281.0,464.38,374.07
2016,11,6,15,0,370.0,122.0,1.3,18.0,251.0,430.96,348.72
2016,11,6,15,15,351.0,108.0,1.15,17.5,217.5,391.32,317.85
2016,11,6,15,30,332.0,94.0,1.0,17.0,184.0,351.61,286.05
2016,11,6,15,45,305.0,79.0,0.9,17.0,150.0,305.94,248.07
2016,11,6,16,0,278.0,64.0,0.8,17.0,116.0,261.39,209.84
2016,11,6,16,15,225.5,48.5,0.75,16.5,83.0,204.14,160.5
2016,11,6,16,30,173.0,33.0,0.7,16.0,50.0,151.18,109.0
2016,11,6,16,45,86.5,16.5,0.7,16.0,25.0,71.73,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,1.55,13.0,9.5,9.05,0.0
2016,11,7,7,0,0.0,19.0,1.5,13.0,19.0,18.11,0.0
2016,11,7,7,15,122.0,32.0,1.5,13.5,48.5,26.25,14.69
2016,11,7,7,30,244.0,45.0,1.5,14.0,78.0,34.67,24.38
2016,11,7,7,45,288.0,59.0,1.55,14.5,112.5,66.71,41.01
2016,11,7,8,0,332.0,73.0,1.6,15.0,147.0,103.98,67.64
2016,11,7,8,15,360.5,86.0,1.55,15.5,182.0,142.63,99.08
2016,11,7,8,30,389.0,99.0,1.5,16.0,217.0,184.3,134.54
2016,11,7,8,45,405.5,111.5,1.45,16.5,250.0,224.91,169.9
2016,11,7,9,0,422.0,124.0,1.4,17.0,283.0,266.85,205.95
2016,11,7,9,15,459.0,131.0,1.35,17.5,319.0,312.67,244.08
2016,11,7,9,30,496.0,138.0,1.3,18.0,355.0,361.36,283.68
2016,11,7,9,45,504.0,147.5,1.3,18.5,382.0,400.9,315.52
2016,11,7,10,0,512.0,157.0,1.3,19.0,409.0,440.08,346.21
2016,11,7,10,15,630.0,131.5,1.25,19.0,456.5,509.82,400.47
2016,11,7,10,30,748.0,106.0,1.2,19.0,504.0,582.82,455.98
2016,11,7,10,45,756.0,107.0,1.15,19.5,520.5,618.39,481.1
2016,11,7,11,0,764.0,108.0,1.1,20.0,537.0,650.35,503.32
2016,11,7,11,15,768.5,109.0,1.05,20.0,546.5,679.18,523.71
2016,11,7,11,30,773.0,110.0,1.0,20.0,556.0,705.58,541.3
2016,11,7,11,45,599.0,166.5,1.0,20.5,513.0,656.77,503.55
2016,11,7,12,0,425.0,223.0,1.0,21.0,470.0,591.72,453.71
2016,11,7,12,15,409.5,224.5,1.0,21.0,461.0,590.33,453.44
2016,11,7,12,30,394.0,226.0,1.0,21.0,452.0,575.39,443.12
2016,11,7,12,45,403.5,218.0,1.05,21.5,444.5,579.33,446.42
2016,11,7,13,0,413.0,210.0,1.1,22.0,437.0,594.2,457.07
2016,11,7,13,15,369.0,210.0,1.05,22.0,407.5,547.94,423.34
2016,11,7,13,30,325.0,210.0,1.0,22.0,378.0,513.11,397.81
2016,11,7,13,45,257.0,206.5,1.0,22.0,335.0,454.14,353.98
2016,11,7,14,0,189.0,203.0,1.0,22.0,292.0,382.87,300.37
2016,11,7,14,15,112.5,182.0,0.95,21.5,234.0,297.33,234.68
2016,11,7,14,30,36.0,161.0,0.9,21.0,176.0,201.92,159.18
2016,11,7,14,45,32.5,146.0,0.9,21.0,159.0,183.12,144.82
2016,11,7,15,0,29.0,131.0,0.9,21.0,142.0,164.44,130.01
2016,11,7,15,15,24.0,114.5,0.8,20.5,123.0,142.89,112.78
2016,11,7,15,30,19.0,98.0,0.7,20.0,104.0,113.5,88.85
2016,11,7,15,45,11.0,80.5,0.6,20.0,84.0,90.2,69.31
2016,11,7,16,0,3.0,63.0,0.5,20.0,64.0,67.3,49.87
2016,11,7,16,15,1.5,45.0,0.5,19.5,45.5,47.38,32.9
2016,11,7,16,30,0.0,27.0,0.5,19.0,27.0,26.62,14.3
2016,11,7,16,45,0.0,13.5,0.55,19.0,13.5,12.53,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
