Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,8,30,664.0,58.0,2.2,10.0,232.0,193.62,133.16
2016,11,18,8,45,703.0,62.0,2.1,10.5,273.0,246.8,181.06
2016,11,18,9,0,742.0,66.0,2.0,11.0,314.0,301.83,230.67
2016,11,18,9,15,767.5,69.0,2.05,11.5,350.0,353.69,277.48
2016,11,18,9,30,793.0,72.0,2.1,12.0,386.0,406.57,324.0
2016,11,18,9,45,816.5,73.0,2.15,13.0,418.0,457.13,366.79
2016,11,18,10,0,840.0,74.0,2.2,14.0,450.0,507.81,408.27
2016,11,18,10,15,851.0,75.5,2.35,14.5,474.0,552.02,444.65
2016,11,18,10,30,862.0,77.0,2.5,15.0,498.0,594.73,478.98
2016,11,18,10,45,868.0,78.0,2.65,15.5,515.0,632.07,508.46
2016,11,18,11,0,874.0,79.0,2.8,16.0,532.0,667.1,535.61
2016,11,18,11,15,876.5,79.5,2.85,16.0,541.5,692.74,555.76
2016,11,18,11,30,879.0,80.0,2.9,16.0,551.0,719.05,575.08
2016,11,18,11,45,878.0,80.5,3.0,16.5,552.5,739.86,589.5
2016,11,18,12,0,877.0,81.0,3.1,17.0,554.0,757.5,601.66
2016,11,18,12,15,874.0,80.5,3.2,17.0,548.5,769.2,610.72
2016,11,18,12,30,871.0,80.0,3.3,17.0,543.0,777.55,617.51
2016,11,18,12,45,867.5,78.5,3.4,17.5,530.5,780.96,619.67
2016,11,18,13,0,864.0,77.0,3.5,18.0,518.0,787.23,624.08
2016,11,18,13,15,855.0,76.0,3.55,18.0,498.0,780.34,619.89
2016,11,18,13,30,846.0,75.0,3.6,18.0,478.0,770.14,613.46
2016,11,18,13,45,833.5,73.5,3.7,18.0,452.0,753.41,602.48
2016,11,18,14,0,821.0,72.0,3.8,18.0,426.0,733.69,589.25
2016,11,18,14,15,802.0,69.5,3.75,17.5,393.5,705.03,569.7
2016,11,18,14,30,783.0,67.0,3.7,17.0,361.0,673.98,548.05
2016,11,18,14,45,757.0,63.5,3.65,17.0,324.0,634.59,518.53
2016,11,18,15,0,731.0,60.0,3.6,17.0,287.0,593.69,487.22
2016,11,18,15,15,689.0,56.0,3.4,16.5,245.5,540.51,444.9
2016,11,18,15,30,647.0,52.0,3.2,16.0,204.0,487.43,400.89
2016,11,18,15,45,583.0,46.0,3.05,15.5,162.0,424.97,347.57
2016,11,18,16,0,519.0,40.0,2.9,15.0,120.0,360.93,291.0
2016,11,18,16,15,407.5,31.0,2.8,14.5,80.5,273.0,210.77
2016,11,18,16,30,296.0,22.0,2.7,14.0,41.0,185.58,78.65
2016,11,18,16,45,148.0,11.0,2.65,13.5,20.5,72.8,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,4.9,13.5,1.0,0.92,0.0
2016,11,19,8,0,0.0,2.0,4.9,14.0,2.0,1.85,0.0
2016,11,19,8,15,0.0,2.5,4.9,14.0,2.5,2.31,0.0
2016,11,19,8,30,0.0,3.0,4.9,14.0,3.0,2.78,0.0
2016,11,19,8,45,0.0,3.5,4.9,14.0,3.5,3.24,0.0
2016,11,19,9,0,0.0,4.0,4.9,14.0,4.0,3.7,0.0
2016,11,19,9,15,0.0,47.0,4.9,14.0,47.0,43.66,31.81
2016,11,19,9,30,0.0,90.0,4.9,14.0,90.0,83.98,66.01
2016,11,19,9,45,0.0,53.5,4.9,14.5,53.5,49.73,36.76
2016,11,19,10,0,0.0,17.0,4.9,15.0,17.0,15.77,7.79
2016,11,19,10,15,4.0,93.0,4.9,15.0,95.0,89.0,69.72
2016,11,19,10,30,8.0,169.0,4.9,15.0,173.0,165.75,133.46
2016,11,19,10,45,4.0,143.0,4.9,15.0,145.0,137.95,110.19
2016,11,19,11,0,0.0,117.0,4.9,15.0,117.0,110.05,86.87
2016,11,19,11,15,0.0,73.5,4.85,15.0,73.5,68.43,52.07
2016,11,19,11,30,0.0,30.0,4.8,15.0,30.0,27.87,17.94
2016,11,19,11,45,0.0,28.0,4.8,15.5,28.0,26.02,16.33
2016,11,19,12,0,0.0,26.0,4.8,16.0,26.0,24.15,14.73
2016,11,19,12,15,0.0,85.5,4.75,16.0,85.5,79.64,61.23
2016,11,19,12,30,0.0,145.0,4.7,16.0,145.0,138.9,110.32
2016,11,19,12,45,0.0,145.5,4.7,16.0,145.5,139.81,111.07
2016,11,19,13,0,0.0,146.0,4.7,16.0,146.0,140.82,112.01
2016,11,19,13,15,0.0,120.5,4.6,16.0,120.5,114.86,90.66
2016,11,19,13,30,0.0,95.0,4.5,16.0,95.0,89.25,69.47
2016,11,19,13,45,3.5,123.0,4.45,16.0,125.0,121.23,96.38
2016,11,19,14,0,7.0,151.0,4.4,16.0,155.0,155.61,125.12
2016,11,19,14,15,3.5,90.0,4.25,16.0,92.0,87.76,68.66
2016,11,19,14,30,0.0,29.0,4.1,16.0,29.0,26.91,17.28
2016,11,19,14,45,0.0,26.0,4.0,16.0,26.0,24.12,14.94
2016,11,19,15,0,0.0,23.0,3.9,16.0,23.0,21.33,12.57
2016,11,19,15,15,0.0,19.5,3.7,15.5,19.5,18.07,9.8
2016,11,19,15,30,0.0,16.0,3.5,15.0,16.0,14.82,7.0
2016,11,19,15,45,0.0,12.5,3.35,15.0,12.5,11.57,4.16
2016,11,19,16,0,0.0,9.0,3.2,15.0,9.0,8.33,1.3
2016,11,19,16,15,0.0,6.0,3.15,14.5,6.0,5.55,0.0
2016,11,19,16,30,0.0,3.0,3.1,14.0,3.0,2.77,0.0
2016,11,19,16,45,0.0,1.5,3.05,14.0,1.5,1.43,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,2.5,1.55,12.5,2.5,2.31,0.0
2016,11,20,7,30,0.0,5.0,1.5,13.0,5.0,4.62,0.0
2016,11,20,7,45,0.0,8.5,1.5,13.5,8.5,7.87,0.88
2016,11,20,8,0,0.0,12.0,1.5,14.0,12.0,11.11,3.76
2016,11,20,8,15,0.0,15.5,1.55,14.0,15.5,14.36,6.64
2016,11,20,8,30,0.0,19.0,1.6,14.0,19.0,17.61,9.5
2016,11,20,8,45,0.0,22.5,1.65,14.0,22.5,20.86,12.32
2016,11,20,9,0,0.0,26.0,1.7,14.0,26.0,24.12,15.13
2016,11,20,9,15,0.0,29.5,1.7,14.0,29.5,27.37,17.9
2016,11,20,9,30,0.0,33.0,1.7,14.0,33.0,30.63,20.66
2016,11,20,9,45,8.5,98.5,1.7,14.5,102.0,95.95,75.83
2016,11,20,10,0,17.0,164.0,1.7,15.0,171.0,164.17,131.99
2016,11,20,10,15,20.0,174.0,1.7,15.0,183.0,176.68,141.95
2016,11,20,10,30,23.0,184.0,1.7,15.0,195.0,189.5,152.28
2016,11,20,10,45,11.5,149.0,1.7,15.0,154.5,148.53,118.55
2016,11,20,11,0,0.0,114.0,1.7,15.0,114.0,107.14,84.23
2016,11,20,11,15,147.0,169.5,1.6,14.5,247.5,276.11,225.51
2016,11,20,11,30,294.0,225.0,1.5,14.0,381.0,454.88,367.37
2016,11,20,11,45,156.0,212.0,1.45,14.0,295.0,339.41,274.16
2016,11,20,12,0,18.0,199.0,1.4,14.0,209.0,207.58,166.31
2016,11,20,12,15,9.0,172.5,1.25,14.0,177.5,173.81,139.15
2016,11,20,12,30,0.0,146.0,1.1,14.0,146.0,139.99,111.34
2016,11,20,12,45,11.5,169.5,1.0,14.5,175.5,173.97,139.37
2016,11,20,13,0,23.0,193.0,0.9,15.0,205.0,209.32,167.86
2016,11,20,13,15,22.0,186.5,0.85,15.0,197.5,202.68,162.47
2016,11,20,13,30,21.0,180.0,0.8,15.0,190.0,196.08,157.32
2016,11,20,13,45,10.5,157.5,0.8,15.0,162.5,164.21,131.43
2016,11,20,14,0,0.0,135.0,0.8,15.0,135.0,132.55,105.49
2016,11,20,14,15,0.0,86.0,0.8,15.0,86.0,81.04,63.01
2016,11,20,14,30,0.0,37.0,0.8,15.0,37.0,34.35,23.75
2016,11,20,14,45,0.0,33.0,0.8,15.0,33.0,30.63,20.64
2016,11,20,15,0,0.0,29.0,0.8,15.0,29.0,26.9,17.46
2016,11,20,15,15,0.0,25.0,0.75,14.5,25.0,23.18,14.29
2016,11,20,15,30,0.0,21.0,0.7,14.0,21.0,19.46,11.07
2016,11,20,15,45,0.0,16.5,0.65,14.0,16.5,15.29,7.39
2016,11,20,16,0,0.0,12.0,0.6,14.0,12.0,11.11,3.69
2016,11,20,16,15,0.0,8.0,0.6,14.0,8.0,7.4,0.29
2016,11,20,16,30,0.0,4.0,0.6,14.0,4.0,3.7,0.0
2016,11,20,16,45,0.0,2.0,0.65,14.0,2.0,1.91,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,182.5,13.0,2.25,10.5,28.5,12.39,0.0
2016,11,21,7,30,365.0,26.0,2.3,11.0,57.0,20.81,10.19
2016,11,21,7,45,462.5,33.5,2.4,11.5,97.0,40.84,19.46
2016,11,21,8,0,560.0,41.0,2.5,12.0,137.0,86.56,45.27
2016,11,21,8,15,617.0,46.0,2.55,12.0,178.5,132.88,79.89
2016,11,21,8,30,674.0,51.0,2.6,12.0,220.0,184.98,124.01
2016,11,21,8,45,712.5,54.0,2.65,12.5,260.0,235.85,169.86
2016,11,21,9,0,751.0,57.0,2.7,13.0,300.0,289.72,218.71
2016,11,21,9,15,776.5,60.0,2.7,13.0,335.5,341.63,266.23
2016,11,21,9,30,802.0,63.0,2.7,13.0,371.0,394.54,313.65
2016,11,21,9,45,801.5,69.5,2.7,13.5,399.0,440.15,353.63
2016,11,21,10,0,801.0,76.0,2.7,14.0,427.0,483.87,390.74
2016,11,21,10,15,814.5,77.5,2.7,14.0,451.5,527.72,427.61
2016,11,21,10,30,828.0,79.0,2.7,14.0,476.0,570.38,462.65
2016,11,21,10,45,838.5,79.5,2.7,14.5,494.0,608.69,492.69
2016,11,21,11,0,849.0,80.0,2.7,15.0,512.0,645.09,520.57
2016,11,21,11,15,854.0,80.5,2.65,15.0,522.5,675.67,544.24
2016,11,21,11,30,859.0,81.0,2.6,15.0,533.0,703.64,564.77
2016,11,21,11,45,863.0,80.5,2.55,15.5,536.0,726.97,580.31
2016,11,21,12,0,867.0,80.0,2.5,16.0,539.0,747.34,593.63
2016,11,21,12,15,865.5,79.5,2.5,16.0,534.5,760.47,603.14
2016,11,21,12,30,864.0,79.0,2.5,16.0,530.0,770.3,610.42
2016,11,21,12,45,862.5,77.0,2.5,16.0,518.5,774.99,614.12
2016,11,21,13,0,861.0,75.0,2.5,16.0,507.0,770.13,611.07
2016,11,21,13,15,852.0,74.0,2.5,16.0,487.5,769.62,611.39
2016,11,21,13,30,843.0,73.0,2.5,16.0,468.0,759.67,604.88
2016,11,21,13,45,828.0,72.0,2.5,16.0,441.5,741.92,592.79
2016,11,21,14,0,813.0,71.0,2.5,16.0,415.0,721.26,578.57
2016,11,21,14,15,793.0,68.5,2.5,16.0,382.5,692.3,558.05
2016,11,21,14,30,773.0,66.0,2.5,16.0,350.0,661.01,535.54
2016,11,21,14,45,742.5,63.0,2.5,16.0,313.0,619.65,504.9
2016,11,21,15,0,712.0,60.0,2.5,16.0,276.0,577.0,472.55
2016,11,21,15,15,668.5,56.0,2.45,15.5,235.5,523.78,430.38
2016,11,21,15,30,625.0,52.0,2.4,15.0,195.0,475.72,390.5
2016,11,21,15,45,555.0,46.0,2.35,14.5,153.0,406.35,331.99
2016,11,21,16,0,485.0,40.0,2.3,14.0,111.0,340.49,274.06
2016,11,21,16,15,368.0,30.5,2.3,13.5,73.5,251.22,191.76
2016,11,21,16,30,251.0,21.0,2.3,13.0,36.0,160.93,42.52
2016,11,21,16,45,125.5,10.5,2.35,12.5,18.0,62.52,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,82.5,14.5,0.75,10.0,21.5,13.82,0.0
2016,11,22,7,30,165.0,29.0,0.7,10.0,43.0,22.77,11.2
2016,11,22,7,45,225.5,43.5,0.7,10.5,74.5,41.59,24.97
2016,11,22,8,0,286.0,58.0,0.7,11.0,106.0,75.24,46.89
2016,11,22,8,15,321.5,71.5,0.75,11.0,139.5,111.3,74.9
2016,11,22,8,30,357.0,85.0,0.8,11.0,173.0,151.18,108.42
2016,11,22,8,45,378.0,97.5,0.85,11.5,205.0,190.13,142.59
2016,11,22,9,0,399.0,110.0,0.9,12.0,237.0,230.93,178.39
2016,11,22,9,15,424.5,117.0,1.0,12.5,266.0,269.64,212.14
2016,11,22,9,30,450.0,124.0,1.1,13.0,295.0,310.11,246.83
2016,11,22,9,45,480.5,129.0,1.2,13.5,325.5,352.33,282.29
2016,11,22,10,0,511.0,134.0,1.3,14.0,356.0,396.2,318.38
2016,11,22,10,15,498.0,146.0,1.35,14.0,372.5,425.44,342.68
2016,11,22,10,30,485.0,158.0,1.4,14.0,389.0,452.45,364.7
2016,11,22,10,45,406.0,182.0,1.45,14.0,380.5,449.53,362.42
2016,11,22,11,0,327.0,206.0,1.5,14.0,372.0,432.57,349.0
2016,11,22,11,15,374.0,201.0,1.5,14.0,394.0,470.66,379.68
2016,11,22,11,30,421.0,196.0,1.5,14.0,416.0,519.59,417.73
2016,11,22,11,45,374.5,207.0,1.55,14.5,403.5,500.59,402.1
2016,11,22,12,0,328.0,218.0,1.6,15.0,391.0,488.23,391.66
2016,11,22,12,15,398.5,200.5,1.6,15.0,408.5,528.92,424.6
2016,11,22,12,30,469.0,183.0,1.6,15.0,426.0,581.95,465.82
2016,11,22,12,45,454.0,181.5,1.6,15.0,412.5,574.76,460.24
2016,11,22,13,0,439.0,180.0,1.6,15.0,399.0,565.52,453.63
2016,11,22,13,15,446.0,170.5,1.6,14.5,385.5,562.43,453.08
2016,11,22,13,30,453.0,161.0,1.6,14.0,372.0,557.34,450.95
2016,11,22,13,45,517.5,137.0,1.65,14.0,365.0,577.19,468.46
2016,11,22,14,0,582.0,113.0,1.7,14.0,358.0,598.92,486.9
2016,11,22,14,15,531.0,112.5,1.7,14.0,322.5,547.54,447.48
2016,11,22,14,30,480.0,112.0,1.7,14.0,287.0,501.97,412.22
2016,11,22,14,45,449.0,106.0,1.7,14.0,256.0,463.96,382.5
2016,11,22,15,0,418.0,100.0,1.7,14.0,225.0,425.87,351.91
2016,11,22,15,15,388.0,88.5,1.65,13.5,191.5,381.78,316.29
2016,11,22,15,30,358.0,77.0,1.6,13.0,158.0,338.26,279.94
2016,11,22,15,45,319.0,63.0,1.6,13.0,124.0,287.15,235.76
2016,11,22,16,0,280.0,49.0,1.6,13.0,90.0,238.01,191.77
2016,11,22,16,15,201.5,35.5,1.65,12.5,59.5,172.41,130.53
2016,11,22,16,30,123.0,22.0,1.7,12.0,29.0,101.82,19.12
2016,11,22,16,45,61.5,11.0,1.8,12.0,14.5,36.18,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,87.5,16.5,2.0,10.5,23.0,15.73,0.0
2016,11,23,7,30,175.0,33.0,1.9,11.0,46.0,26.17,12.77
2016,11,23,7,45,281.5,45.0,1.85,11.5,83.5,43.59,25.73
2016,11,23,8,0,388.0,57.0,1.8,12.0,121.0,81.87,48.38
2016,11,23,8,15,457.0,65.0,1.85,12.0,161.0,124.68,79.9
2016,11,23,8,30,526.0,73.0,1.9,12.0,201.0,173.22,119.65
2016,11,23,8,45,571.0,79.0,2.0,12.5,240.0,220.93,161.43
2016,11,23,9,0,616.0,85.0,2.1,13.0,279.0,272.66,207.12
2016,11,23,9,15,647.5,89.0,2.15,13.0,314.5,321.34,250.85
2016,11,23,9,30,679.0,93.0,2.2,13.0,350.0,371.9,295.48
2016,11,23,9,45,375.5,137.0,2.25,13.5,281.5,312.37,252.38
2016,11,23,10,0,72.0,181.0,2.3,14.0,213.0,212.56,172.16
2016,11,23,10,15,421.5,139.5,2.3,14.0,337.5,376.83,307.7
2016,11,23,10,30,771.0,98.0,2.3,14.0,462.0,554.94,449.6
2016,11,23,10,45,564.5,148.0,2.3,14.0,420.0,508.88,412.48
2016,11,23,11,0,358.0,198.0,2.3,14.0,378.0,442.93,359.62
2016,11,23,11,15,582.5,149.0,2.3,14.0,448.5,566.18,459.18
2016,11,23,11,30,807.0,100.0,2.3,14.0,519.0,684.35,551.57
2016,11,23,11,45,811.5,99.5,2.3,14.0,522.5,707.16,567.8
2016,11,23,12,0,816.0,99.0,2.3,14.0,526.0,727.2,582.38
2016,11,23,12,15,813.5,98.5,2.35,14.0,521.0,739.09,591.38
2016,11,23,12,30,811.0,98.0,2.4,14.0,516.0,747.81,598.26
2016,11,23,12,45,806.5,96.5,2.5,14.5,504.0,750.67,600.19
2016,11,23,13,0,802.0,95.0,2.6,15.0,492.0,750.32,599.91
2016,11,23,13,15,791.5,93.5,2.65,14.5,473.0,742.12,595.89
2016,11,23,13,30,781.0,92.0,2.7,14.0,454.0,730.81,589.66
2016,11,23,13,45,768.0,89.5,2.8,14.0,428.5,713.45,578.11
2016,11,23,14,0,755.0,87.0,2.9,14.0,403.0,697.66,567.69
2016,11,23,14,15,733.0,84.0,2.85,14.0,371.0,667.9,545.8
2016,11,23,14,30,711.0,81.0,2.8,14.0,339.0,636.07,522.13
2016,11,23,14,45,681.5,76.5,2.8,14.0,302.5,595.35,491.16
2016,11,23,15,0,652.0,72.0,2.8,14.0,266.0,553.52,457.85
2016,11,23,15,15,604.5,66.5,2.6,13.5,226.0,498.07,412.8
2016,11,23,15,30,557.0,61.0,2.4,13.0,186.0,443.34,366.89
2016,11,23,15,45,487.0,53.0,2.25,13.0,145.5,373.9,307.04
2016,11,23,16,0,417.0,45.0,2.1,13.0,105.0,307.9,248.2
2016,11,23,16,15,297.0,34.0,2.05,12.0,68.5,218.27,165.63
2016,11,23,16,30,177.0,23.0,2.0,11.0,32.0,127.91,17.7
2016,11,23,16,45,88.5,11.5,2.0,10.5,16.0,47.88,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,108.0,15.0,1.35,6.5,23.0,14.3,0.0
2016,11,24,7,30,216.0,30.0,1.4,7.0,46.0,23.77,10.42
2016,11,24,7,45,323.0,41.5,1.5,7.5,84.5,42.31,24.77
2016,11,24,8,0,430.0,53.0,1.6,8.0,123.0,82.11,47.87
2016,11,24,8,15,498.0,61.0,1.55,8.0,164.0,125.26,79.7
2016,11,24,8,30,566.0,69.0,1.5,8.0,205.0,175.66,121.53
2016,11,24,8,45,618.5,73.0,1.5,8.5,245.5,225.25,165.23
2016,11,24,9,0,671.0,77.0,1.5,9.0,286.0,279.51,213.51
2016,11,24,9,15,701.5,80.5,1.45,9.5,322.5,329.9,258.72
2016,11,24,9,30,732.0,84.0,1.4,10.0,359.0,381.96,304.25
2016,11,24,9,45,757.0,86.0,1.4,10.5,390.5,431.36,346.62
2016,11,24,10,0,782.0,88.0,1.4,11.0,422.0,480.72,387.72
2016,11,24,10,15,796.0,90.0,1.3,11.5,447.0,524.64,422.87
2016,11,24,10,30,810.0,92.0,1.2,12.0,472.0,567.48,455.92
2016,11,24,10,45,821.5,92.5,1.1,12.5,490.0,605.9,484.52
2016,11,24,11,0,833.0,93.0,1.0,13.0,508.0,642.54,510.82
2016,11,24,11,15,838.0,94.0,0.85,13.0,518.5,673.41,532.38
2016,11,24,11,30,843.0,95.0,0.7,13.0,529.0,701.73,551.35
2016,11,24,11,45,847.0,94.0,0.6,13.5,532.5,724.4,564.59
2016,11,24,12,0,851.0,93.0,0.5,14.0,536.0,744.16,575.45
2016,11,24,12,15,849.0,93.0,0.4,14.0,531.5,757.54,582.87
2016,11,24,12,30,847.0,93.0,0.3,14.0,527.0,767.65,588.16
2016,11,24,12,45,842.0,92.0,0.25,14.5,515.0,771.03,588.76
2016,11,24,13,0,837.0,91.0,0.2,15.0,503.0,771.06,587.33
2016,11,24,13,15,796.5,86.5,0.2,15.0,466.5,736.21,564.02
2016,11,24,13,30,756.0,82.0,0.2,15.0,430.0,698.28,538.89
2016,11,24,13,45,765.0,75.0,0.25,15.0,410.0,692.56,536.9
2016,11,24,14,0,774.0,68.0,0.3,15.0,390.0,683.55,532.13
2016,11,24,14,15,696.5,76.5,0.35,14.5,349.0,630.15,496.5
2016,11,24,14,30,619.0,85.0,0.4,14.0,308.0,573.5,457.72
2016,11,24,14,45,570.5,86.0,0.45,14.0,275.0,528.08,424.49
2016,11,24,15,0,522.0,87.0,0.5,14.0,242.0,482.16,389.64
2016,11,24,15,15,482.0,79.0,0.55,13.5,205.5,432.16,351.36
2016,11,24,15,30,442.0,71.0,0.6,13.0,169.0,381.24,310.72
2016,11,24,15,45,385.5,59.5,0.7,13.0,132.0,320.43,260.09
2016,11,24,16,0,329.0,48.0,0.8,13.0,95.0,262.91,209.99
2016,11,24,16,15,234.5,34.5,0.9,12.5,62.0,187.55,140.29
2016,11,24,16,30,140.0,21.0,1.0,12.0,29.0,107.33,7.07
2016,11,24,16,45,70.0,10.5,1.15,11.5,14.5,39.17,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.0,2.0,9.0,9.0,8.58,0.0
2016,11,25,7,30,0.0,18.0,2.0,9.0,18.0,16.71,4.76
2016,11,25,7,45,0.0,34.0,2.0,9.5,34.0,31.07,20.01
2016,11,25,8,0,0.0,50.0,2.0,10.0,50.0,45.69,33.22
2016,11,25,8,15,2.0,67.0,2.0,10.0,68.0,61.75,47.37
2016,11,25,8,30,4.0,84.0,2.0,10.0,86.0,78.26,61.8
2016,11,25,8,45,9.5,99.5,2.0,10.5,103.0,94.65,75.72
2016,11,25,9,0,15.0,115.0,2.0,11.0,120.0,111.76,90.1
2016,11,25,9,15,19.5,128.0,2.0,11.0,135.0,126.82,102.85
2016,11,25,9,30,24.0,141.0,2.0,11.0,150.0,142.39,115.94
2016,11,25,9,45,27.0,153.0,2.0,11.5,164.0,160.17,130.58
2016,11,25,10,0,30.0,165.0,2.0,12.0,178.0,175.68,143.15
2016,11,25,10,15,34.0,176.0,2.0,12.0,191.5,191.08,155.82
2016,11,25,10,30,38.0,187.0,2.0,12.0,205.0,206.93,168.8
2016,11,25,10,45,48.0,198.0,2.05,12.5,221.5,226.81,184.82
2016,11,25,11,0,58.0,209.0,2.1,13.0,238.0,247.52,201.4
2016,11,25,11,15,65.0,216.0,2.1,13.0,249.0,262.62,213.67
2016,11,25,11,30,72.0,223.0,2.1,13.0,260.0,278.13,226.27
2016,11,25,11,45,64.0,221.5,2.15,13.5,254.5,273.72,222.17
2016,11,25,12,0,56.0,220.0,2.2,14.0,249.0,268.83,217.75
2016,11,25,12,15,127.5,224.0,2.15,14.0,289.0,339.96,276.5
2016,11,25,12,30,199.0,228.0,2.1,14.0,329.0,402.71,327.51
2016,11,25,12,45,217.0,220.5,2.1,14.0,328.5,411.69,335.05
2016,11,25,13,0,235.0,213.0,2.1,14.0,328.0,420.05,342.43
2016,11,25,13,15,176.0,206.5,2.1,14.0,291.0,369.37,301.53
2016,11,25,13,30,117.0,200.0,2.1,14.0,254.0,318.26,259.94
2016,11,25,13,45,151.5,188.0,2.1,14.0,253.5,331.8,272.41
2016,11,25,14,0,186.0,176.0,2.1,14.0,253.0,344.17,283.58
2016,11,25,14,15,234.0,157.5,2.1,14.0,246.5,368.65,304.57
2016,11,25,14,30,282.0,139.0,2.1,14.0,240.0,378.25,313.55
2016,11,25,14,45,265.5,127.5,2.1,14.0,214.5,348.89,289.71
2016,11,25,15,0,249.0,116.0,2.1,14.0,189.0,319.47,265.52
2016,11,25,15,15,229.5,100.5,2.0,13.5,160.0,282.78,235.14
2016,11,25,15,30,210.0,85.0,1.9,13.0,131.0,246.47,204.26
2016,11,25,15,45,185.0,68.0,1.85,13.0,102.5,205.31,168.19
2016,11,25,16,0,160.0,51.0,1.8,13.0,74.0,165.13,132.03
2016,11,25,16,15,101.0,35.5,1.8,12.5,48.0,111.62,81.88
2016,11,25,16,30,42.0,20.0,1.8,12.0,22.0,46.99,0.0
2016,11,25,16,45,21.0,10.0,1.85,12.0,11.0,18.27,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.95,11.0,3.0,2.86,0.0
2016,11,26,7,30,0.0,6.0,2.9,11.0,6.0,5.55,0.0
2016,11,26,7,45,0.0,12.5,2.85,11.0,12.5,11.58,3.82
2016,11,26,8,0,0.0,19.0,2.8,11.0,19.0,17.61,9.29
2016,11,26,8,15,0.0,26.0,2.75,11.0,26.0,24.11,15.09
2016,11,26,8,30,0.0,33.0,2.7,11.0,33.0,30.62,20.86
2016,11,26,8,45,0.0,40.0,2.65,11.0,40.0,37.14,26.59
2016,11,26,9,0,0.0,47.0,2.6,11.0,47.0,43.66,32.26
2016,11,26,9,15,0.0,53.0,2.7,11.0,53.0,49.26,37.08
2016,11,26,9,30,0.0,59.0,2.8,11.0,59.0,54.86,41.85
2016,11,26,9,45,0.0,89.0,2.95,11.0,89.0,83.11,66.0
2016,11,26,10,0,0.0,119.0,3.1,11.0,119.0,111.98,90.41
2016,11,26,10,15,8.5,145.5,3.3,11.0,149.5,142.46,116.04
2016,11,26,10,30,17.0,172.0,3.5,11.0,180.0,174.18,142.57
2016,11,26,10,45,29.0,186.5,3.7,11.5,200.5,203.21,166.5
2016,11,26,11,0,41.0,201.0,3.9,12.0,221.0,228.13,186.9
2016,11,26,11,15,25.0,190.0,4.0,12.0,202.5,200.42,163.66
2016,11,26,11,30,9.0,179.0,4.1,12.0,184.0,179.11,145.64
2016,11,26,11,45,4.5,126.0,4.2,12.0,128.5,122.54,98.42
2016,11,26,12,0,0.0,73.0,4.3,12.0,73.0,67.95,52.33
2016,11,26,12,15,0.0,41.5,4.3,12.0,41.5,38.57,27.37
2016,11,26,12,30,0.0,10.0,4.3,12.0,10.0,9.28,2.31
2016,11,26,12,45,0.0,8.5,4.3,12.0,8.5,7.89,1.12
2016,11,26,13,0,0.0,7.0,4.3,12.0,7.0,6.49,0.0
2016,11,26,13,15,0.0,54.0,4.15,12.0,54.0,50.21,37.44
2016,11,26,13,30,0.0,101.0,4.0,12.0,101.0,95.51,76.01
2016,11,26,13,45,4.5,124.0,3.9,12.5,126.0,123.51,99.71
2016,11,26,14,0,9.0,147.0,3.8,13.0,151.0,153.51,124.91
2016,11,26,14,15,76.5,148.0,3.7,12.5,176.0,216.72,180.22
2016,11,26,14,30,144.0,149.0,3.6,12.0,201.0,280.19,234.92
2016,11,26,14,45,126.5,136.0,3.55,12.0,178.0,251.81,210.85
2016,11,26,15,0,109.0,123.0,3.5,12.0,155.0,224.0,187.17
2016,11,26,15,15,96.0,105.5,3.5,12.0,130.5,193.36,160.91
2016,11,26,15,30,83.0,88.0,3.5,12.0,106.0,163.07,134.48
2016,11,26,15,45,62.0,70.0,3.5,12.0,81.5,127.79,103.32
2016,11,26,16,0,41.0,52.0,3.5,12.0,57.0,84.97,65.68
2016,11,26,16,15,20.5,34.0,3.6,11.5,36.5,51.69,34.97
2016,11,26,16,30,0.0,16.0,3.7,11.0,16.0,14.86,0.0
2016,11,26,16,45,0.0,8.0,3.8,11.0,8.0,7.63,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,7,15,110.5,13.0,3.1,10.0,20.0,12.39,0.0
2016,11,27,7,30,221.0,26.0,3.1,10.0,40.0,21.79,5.04
2016,11,27,7,45,343.5,35.5,3.15,10.5,78.0,34.48,18.92
2016,11,27,8,0,466.0,45.0,3.2,11.0,116.0,73.87,39.63
2016,11,27,8,15,534.5,51.5,3.3,11.0,156.5,117.11,70.33
2016,11,27,8,30,603.0,58.0,3.4,11.0,197.0,167.51,111.67
2016,11,27,8,45,653.0,61.5,3.55,11.5,237.5,217.39,155.81
2016,11,27,9,0,703.0,65.0,3.7,12.0,278.0,271.59,204.6
2016,11,27,9,15,691.5,69.5,3.65,12.0,300.5,309.9,242.01
2016,11,27,9,30,680.0,74.0,3.6,12.0,323.0,345.77,276.44
2016,11,27,9,45,621.5,95.5,3.6,12.5,338.0,376.36,305.05
2016,11,27,10,0,563.0,117.0,3.6,13.0,353.0,400.1,326.52
2016,11,27,10,15,700.5,96.5,3.5,13.0,407.0,476.45,389.99
2016,11,27,10,30,838.0,76.0,3.4,13.0,461.0,559.7,457.91
2016,11,27,10,45,848.0,77.0,3.3,13.5,479.0,598.5,488.5
2016,11,27,11,0,858.0,78.0,3.2,14.0,497.0,635.4,517.01
2016,11,27,11,15,862.0,78.5,3.1,14.0,507.5,665.65,540.75
2016,11,27,11,30,866.0,79.0,3.0,14.0,518.0,693.25,561.83
2016,11,27,11,45,866.0,79.5,2.9,14.0,521.0,715.23,577.48
2016,11,27,12,0,866.0,80.0,2.8,14.0,524.0,734.12,590.84
2016,11,27,12,15,863.0,80.0,2.7,14.0,519.0,747.05,599.8
2016,11,27,12,30,860.0,80.0,2.6,14.0,514.0,756.67,606.42
2016,11,27,12,45,673.0,121.5,2.55,14.5,456.5,674.39,544.16
2016,11,27,13,0,486.0,163.0,2.5,15.0,399.0,577.73,467.72
2016,11,27,13,15,379.5,175.5,2.4,14.5,355.5,500.09,407.9
2016,11,27,13,30,273.0,188.0,2.3,14.0,312.0,435.05,356.09
2016,11,27,13,45,363.5,162.0,2.25,14.0,317.0,472.47,388.43
2016,11,27,14,0,454.0,136.0,2.2,14.0,322.0,520.22,427.48
2016,11,27,14,15,402.0,132.0,2.15,14.0,287.5,472.5,389.33
2016,11,27,14,30,350.0,128.0,2.1,14.0,253.0,424.92,351.3
2016,11,27,14,45,323.5,119.0,2.1,14.0,224.5,377.54,313.63
2016,11,27,15,0,297.0,110.0,2.1,14.0,196.0,343.21,285.43
2016,11,27,15,15,273.5,95.5,2.05,13.5,166.0,303.87,252.95
2016,11,27,15,30,250.0,81.0,2.0,13.0,136.0,265.04,219.96
2016,11,27,15,45,214.0,65.5,1.95,12.5,105.5,218.3,179.35
2016,11,27,16,0,178.0,50.0,1.9,12.0,75.0,173.44,139.22
2016,11,27,16,15,89.0,36.0,1.95,11.5,48.5,107.12,77.9
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,24.1,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,10.48,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,90.5,13.0,3.9,11.0,18.5,12.39,0.0
2016,11,28,7,30,181.0,26.0,4.0,11.0,37.0,20.67,2.63
2016,11,28,7,45,293.5,37.5,4.15,11.0,73.0,35.06,20.16
2016,11,28,8,0,406.0,49.0,4.3,11.0,109.0,72.47,40.83
2016,11,28,8,15,478.5,56.5,4.3,11.0,149.0,113.57,69.85
2016,11,28,8,30,551.0,64.0,4.3,11.0,189.0,162.43,109.53
2016,11,28,8,45,599.5,69.0,4.35,11.5,228.5,210.57,151.99
2016,11,28,9,0,648.0,74.0,4.4,12.0,268.0,263.03,199.1
2016,11,28,9,15,680.0,77.5,4.35,12.0,303.5,312.36,244.46
2016,11,28,9,30,712.0,81.0,4.3,12.0,339.0,363.56,290.84
2016,11,28,9,45,697.0,84.5,4.3,12.5,355.0,396.01,321.07
2016,11,28,10,0,682.0,88.0,4.3,13.0,371.0,425.5,347.77
2016,11,28,10,15,574.5,121.5,4.2,13.0,369.5,435.29,357.52
2016,11,28,10,30,467.0,155.0,4.1,13.0,368.0,431.81,355.33
2016,11,28,10,45,531.0,145.0,4.05,13.5,396.0,478.68,393.78
2016,11,28,11,0,595.0,135.0,4.0,14.0,424.0,532.06,436.56
2016,11,28,11,15,644.5,135.5,3.9,14.0,455.0,585.38,479.01
2016,11,28,11,30,694.0,136.0,3.8,14.0,486.0,639.25,521.23
2016,11,28,11,45,704.5,133.0,3.7,14.0,490.5,661.86,538.83
