Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,0,715.0,130.0,3.6,14.0,495.0,682.24,554.72
2016,11,28,12,15,712.0,129.5,3.5,14.0,490.5,692.99,562.97
2016,11,28,12,30,709.0,129.0,3.4,14.0,486.0,700.91,569.07
2016,11,28,12,45,698.0,129.0,3.3,14.5,473.5,700.44,567.67
2016,11,28,13,0,687.0,129.0,3.2,15.0,461.0,697.03,564.1
2016,11,28,13,15,620.5,131.0,3.15,15.0,422.0,650.4,528.48
2016,11,28,13,30,554.0,133.0,3.1,15.0,383.0,596.52,487.28
2016,11,28,13,45,602.0,122.0,3.05,15.0,379.5,622.97,508.99
2016,11,28,14,0,650.0,111.0,3.0,15.0,376.0,641.27,523.89
2016,11,28,14,15,623.5,107.0,2.9,14.5,345.0,608.91,499.67
2016,11,28,14,30,597.0,103.0,2.8,14.0,314.0,574.81,473.94
2016,11,28,14,45,578.5,94.0,2.75,14.0,280.5,539.46,446.16
2016,11,28,15,0,560.0,85.0,2.7,14.0,247.0,502.71,416.51
2016,11,28,15,15,507.5,78.0,2.5,13.5,208.5,445.11,369.33
2016,11,28,15,30,455.0,71.0,2.3,13.0,170.0,387.79,321.1
2016,11,28,15,45,402.0,59.5,2.15,13.0,132.5,329.04,269.86
2016,11,28,16,0,349.0,48.0,2.0,13.0,95.0,273.28,219.33
2016,11,28,16,15,174.5,38.0,2.05,12.5,61.5,163.38,120.01
2016,11,28,16,30,0.0,28.0,2.1,12.0,28.0,35.57,0.0
2016,11,28,16,45,0.0,14.0,2.2,11.5,14.0,13.34,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,187.5,9.5,2.4,7.5,21.0,9.05,0.0
2016,11,29,7,30,375.0,19.0,2.4,8.0,42.0,16.62,0.0
2016,11,29,7,45,482.5,26.0,2.4,8.5,80.5,26.89,12.86
2016,11,29,8,0,590.0,33.0,2.4,9.0,119.0,69.89,32.72
2016,11,29,8,15,650.5,37.5,2.45,9.5,160.5,116.41,64.98
2016,11,29,8,30,711.0,42.0,2.5,10.0,202.0,169.05,108.28
2016,11,29,8,45,748.5,45.0,2.6,10.5,241.5,220.57,154.76
2016,11,29,9,0,786.0,48.0,2.7,11.0,281.0,275.25,204.94
2016,11,29,9,15,811.0,50.5,2.65,11.0,317.0,327.09,253.26
2016,11,29,9,30,836.0,53.0,2.6,11.0,353.0,379.81,301.46
2016,11,29,9,45,852.5,55.0,2.55,11.5,383.5,428.9,345.06
2016,11,29,10,0,869.0,57.0,2.5,12.0,414.0,477.49,386.84
2016,11,29,10,15,880.5,58.0,2.35,12.0,439.0,521.6,424.27
2016,11,29,10,30,892.0,59.0,2.2,12.0,464.0,564.24,459.35
2016,11,29,10,45,898.0,60.5,2.1,12.5,481.5,602.49,489.29
2016,11,29,11,0,904.0,62.0,2.0,13.0,499.0,638.45,516.53
2016,11,29,11,15,908.0,62.5,1.9,13.0,509.5,669.47,540.28
2016,11,29,11,30,912.0,63.0,1.8,13.0,520.0,697.73,560.48
2016,11,29,11,45,911.0,64.0,1.7,13.5,523.0,720.16,574.69
2016,11,29,12,0,910.0,65.0,1.6,14.0,526.0,739.38,586.44
2016,11,29,12,15,908.0,65.0,1.55,14.0,522.0,753.37,595.94
2016,11,29,12,30,906.0,65.0,1.5,14.0,518.0,763.98,603.13
2016,11,29,12,45,890.0,68.0,1.5,14.5,504.5,764.27,602.45
2016,11,29,13,0,874.0,71.0,1.5,15.0,491.0,761.07,599.52
2016,11,29,13,15,865.0,70.0,1.5,15.0,472.5,754.96,595.76
2016,11,29,13,30,856.0,69.0,1.5,15.0,454.0,751.81,594.25
2016,11,29,13,45,843.0,67.5,1.5,15.0,428.5,735.7,583.42
2016,11,29,14,0,830.0,66.0,1.5,15.0,403.0,716.6,570.51
2016,11,29,14,15,810.5,63.5,1.45,14.5,371.5,688.67,551.59
2016,11,29,14,30,791.0,61.0,1.4,14.0,340.0,658.34,530.62
2016,11,29,14,45,762.0,58.0,1.35,14.0,303.5,618.66,501.2
2016,11,29,15,0,733.0,55.0,1.3,14.0,267.0,577.57,469.87
2016,11,29,15,15,689.5,51.0,1.25,13.5,227.0,524.91,428.4
2016,11,29,15,30,646.0,47.0,1.2,13.0,187.0,472.41,385.39
2016,11,29,15,45,576.5,41.5,1.2,13.0,146.0,403.84,327.41
2016,11,29,16,0,507.0,36.0,1.2,13.0,105.0,344.43,273.93
2016,11,29,16,15,385.5,27.0,1.15,12.5,68.0,254.14,186.49
2016,11,29,16,30,264.0,18.0,1.1,12.0,31.0,159.53,0.0
2016,11,29,16,45,132.0,9.0,1.1,12.0,15.5,63.35,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,1.15,10.0,6.0,5.72,0.0
2016,11,30,7,30,0.0,12.0,1.1,10.0,12.0,11.12,0.0
2016,11,30,7,45,0.0,25.5,1.05,10.0,25.5,23.66,14.09
2016,11,30,8,0,0.0,39.0,1.0,10.0,39.0,35.94,24.76
2016,11,30,8,15,0.0,54.0,1.1,10.5,54.0,49.78,37.01
2016,11,30,8,30,0.0,69.0,1.2,11.0,69.0,63.82,49.29
2016,11,30,8,45,0.0,84.0,1.35,11.5,84.0,78.02,61.53
2016,11,30,9,0,0.0,99.0,1.5,12.0,99.0,92.37,73.7
2016,11,30,9,15,1.5,112.0,1.6,12.0,112.5,105.46,84.76
2016,11,30,9,30,3.0,125.0,1.7,12.0,126.0,118.81,95.94
2016,11,30,9,45,11.5,139.5,1.8,12.0,144.5,136.87,110.97
2016,11,30,10,0,20.0,154.0,1.9,12.0,163.0,155.87,126.76
2016,11,30,10,15,10.0,145.0,1.9,12.0,149.5,142.83,115.71
2016,11,30,10,30,0.0,136.0,1.9,12.0,136.0,128.91,103.87
2016,11,30,10,45,0.0,118.5,1.95,12.5,118.5,111.73,89.23
2016,11,30,11,0,0.0,101.0,2.0,13.0,101.0,94.66,74.72
2016,11,30,11,15,0.0,106.5,2.05,13.0,106.5,100.04,79.19
2016,11,30,11,30,0.0,112.0,2.1,13.0,112.0,105.48,83.69
2016,11,30,11,45,23.5,161.0,2.2,13.0,173.0,178.3,144.75
2016,11,30,12,0,47.0,210.0,2.3,13.0,234.0,251.09,204.58
2016,11,30,12,15,50.5,210.0,2.4,13.0,235.5,255.87,208.47
2016,11,30,12,30,54.0,210.0,2.5,13.0,237.0,260.75,212.71
2016,11,30,12,45,37.0,195.5,2.6,13.0,214.0,233.06,189.95
2016,11,30,13,0,20.0,181.0,2.7,13.0,191.0,194.66,158.28
2016,11,30,13,15,19.0,175.0,2.65,13.0,184.0,188.53,153.45
2016,11,30,13,30,18.0,169.0,2.6,13.0,177.0,182.45,148.59
2016,11,30,13,45,203.5,157.0,2.6,13.0,240.0,344.17,286.42
2016,11,30,14,0,389.0,145.0,2.6,13.0,303.0,480.62,398.7
2016,11,30,14,15,369.5,138.5,2.5,13.0,278.5,454.98,377.41
2016,11,30,14,30,350.0,132.0,2.4,13.0,254.0,416.4,346.72
2016,11,30,14,45,507.0,99.0,2.35,13.0,255.5,491.0,408.58
2016,11,30,15,0,664.0,66.0,2.3,13.0,257.0,548.79,454.65
2016,11,30,15,15,616.5,61.0,2.15,12.5,217.5,494.59,409.81
2016,11,30,15,30,569.0,56.0,2.0,12.0,178.0,441.06,364.72
2016,11,30,15,45,491.0,49.0,1.95,12.0,138.0,368.79,302.55
2016,11,30,16,0,413.0,42.0,1.9,12.0,98.0,300.42,241.46
2016,11,30,16,15,206.5,35.0,1.9,11.5,63.0,174.86,128.16
2016,11,30,16,30,0.0,28.0,1.9,11.0,28.0,35.94,0.0
2016,11,30,16,45,0.0,14.0,1.9,11.0,14.0,13.34,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,160.5,9.5,2.15,7.5,18.0,9.05,0.0
2016,12,1,7,30,321.0,19.0,2.1,8.0,36.0,16.89,0.0
2016,12,1,7,45,439.5,26.5,2.1,8.5,74.0,24.92,15.0
2016,12,1,8,0,558.0,34.0,2.1,9.0,112.0,66.04,31.3
2016,12,1,8,15,623.5,39.5,2.3,9.5,153.5,112.0,62.48
2016,12,1,8,30,689.0,45.0,2.5,10.0,195.0,164.69,105.19
2016,12,1,8,45,731.5,48.0,2.75,10.5,235.5,216.0,151.04
2016,12,1,9,0,774.0,51.0,3.0,11.0,276.0,270.74,201.08
2016,12,1,9,15,801.5,53.5,3.1,11.0,312.5,323.08,249.93
2016,12,1,9,30,829.0,56.0,3.2,11.0,349.0,376.6,299.12
2016,12,1,9,45,840.0,60.0,3.3,11.5,379.5,425.61,343.21
2016,12,1,10,0,851.0,64.0,3.4,12.0,410.0,473.71,385.28
2016,12,1,10,15,864.5,65.5,3.45,12.0,435.0,517.38,423.38
2016,12,1,10,30,878.0,67.0,3.5,12.0,460.0,561.16,460.62
2016,12,1,10,45,887.0,68.0,3.55,12.5,478.5,600.24,492.47
2016,12,1,11,0,896.0,69.0,3.6,13.0,497.0,637.27,521.97
2016,12,1,11,15,900.5,69.5,3.55,13.0,508.0,668.55,547.09
2016,12,1,11,30,905.0,70.0,3.5,13.0,519.0,697.12,569.31
2016,12,1,11,45,907.5,69.5,3.5,13.5,523.0,720.28,585.43
2016,12,1,12,0,910.0,69.0,3.5,14.0,527.0,740.35,599.23
2016,12,1,12,15,908.0,69.0,3.45,14.0,522.5,754.54,609.57
2016,12,1,12,30,906.0,69.0,3.4,14.0,518.0,765.37,617.52
2016,12,1,12,45,899.0,69.0,3.35,14.5,506.0,769.04,619.13
2016,12,1,13,0,892.0,69.0,3.3,15.0,494.0,769.26,618.35
2016,12,1,13,15,882.5,68.0,3.25,15.0,475.0,762.96,614.01
2016,12,1,13,30,873.0,67.0,3.2,15.0,456.0,753.36,607.36
2016,12,1,13,45,857.0,66.0,3.2,15.0,430.0,741.9,599.65
2016,12,1,14,0,841.0,65.0,3.2,15.0,404.0,721.28,585.05
2016,12,1,14,15,820.5,63.0,3.1,14.5,372.0,693.33,565.43
2016,12,1,14,30,800.0,61.0,3.0,14.0,340.0,662.97,543.67
2016,12,1,14,45,770.0,58.0,2.9,14.0,303.5,622.65,512.76
2016,12,1,15,0,740.0,55.0,2.8,14.0,267.0,580.93,479.86
2016,12,1,15,15,696.0,51.0,2.65,13.5,226.5,527.99,436.79
2016,12,1,15,30,652.0,47.0,2.5,13.0,186.0,475.18,392.25
2016,12,1,15,45,580.5,41.5,2.45,12.5,145.0,405.46,332.55
2016,12,1,16,0,509.0,36.0,2.4,12.0,104.0,345.13,277.54
2016,12,1,16,15,385.5,27.0,2.45,11.5,67.0,254.0,187.12
2016,12,1,16,30,262.0,18.0,2.5,11.0,30.0,158.15,0.0
2016,12,1,16,45,131.0,9.0,2.65,10.5,15.0,62.92,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,161.5,9.0,3.15,7.5,17.0,8.58,0.0
2016,12,2,7,30,323.0,18.0,3.2,8.0,34.0,15.95,0.0
2016,12,2,7,45,437.0,26.0,3.25,8.5,71.5,23.38,13.47
2016,12,2,8,0,551.0,34.0,3.3,9.0,109.0,64.29,30.4
2016,12,2,8,15,617.0,39.0,3.4,9.5,150.5,109.23,60.5
2016,12,2,8,30,683.0,44.0,3.5,10.0,192.0,160.97,102.27
2016,12,2,8,45,723.5,47.5,3.65,10.5,231.5,211.89,147.87
2016,12,2,9,0,764.0,51.0,3.8,11.0,271.0,266.05,197.55
2016,12,2,9,15,791.5,53.5,3.9,11.5,307.0,317.81,245.63
2016,12,2,9,30,819.0,56.0,4.0,12.0,343.0,370.79,293.96
2016,12,2,9,45,832.0,59.5,4.1,12.5,373.5,419.62,338.04
2016,12,2,10,0,845.0,63.0,4.2,13.0,404.0,467.74,380.33
2016,12,2,10,15,858.0,64.5,4.1,13.0,429.0,510.91,417.85
2016,12,2,10,30,871.0,66.0,4.0,13.0,454.0,554.15,454.5
2016,12,2,10,45,879.5,67.0,3.95,13.5,472.0,592.69,485.8
2016,12,2,11,0,888.0,68.0,3.9,14.0,490.0,629.17,514.68
2016,12,2,11,15,893.0,68.5,3.85,14.0,501.5,660.57,539.97
2016,12,2,11,30,898.0,69.0,3.8,14.0,513.0,689.31,562.49
2016,12,2,11,45,900.0,68.5,3.75,14.5,516.5,712.0,578.13
2016,12,2,12,0,902.0,68.0,3.7,15.0,520.0,731.62,591.43
2016,12,2,12,15,900.0,68.0,3.7,15.0,516.0,745.75,601.97
2016,12,2,12,30,898.0,68.0,3.7,15.0,512.0,756.55,610.15
2016,12,2,12,45,888.5,68.5,3.7,15.0,499.5,758.95,612.21
2016,12,2,13,0,879.0,69.0,3.7,15.0,487.0,757.94,611.9
2016,12,2,13,15,869.5,68.0,3.65,15.0,468.0,751.73,607.63
2016,12,2,13,30,860.0,67.0,3.6,15.0,449.0,742.27,601.04
2016,12,2,13,45,843.5,66.0,3.6,15.0,423.0,730.61,593.09
2016,12,2,14,0,827.0,65.0,3.6,15.0,397.0,709.87,578.24
2016,12,2,14,15,805.5,63.0,3.45,15.0,365.5,681.5,556.93
2016,12,2,14,30,784.0,61.0,3.3,15.0,334.0,650.8,533.62
2016,12,2,14,45,753.5,58.0,3.15,15.0,297.5,610.59,502.54
2016,12,2,15,0,723.0,55.0,3.0,15.0,261.0,569.04,469.45
2016,12,2,15,15,678.5,51.0,2.8,14.5,221.5,516.36,426.44
2016,12,2,15,30,634.0,47.0,2.6,14.0,182.0,463.89,382.08
2016,12,2,15,45,563.5,41.5,2.45,13.5,141.5,395.45,323.31
2016,12,2,16,0,493.0,36.0,2.3,13.0,101.0,336.41,269.4
2016,12,2,16,15,370.0,27.0,2.3,12.5,65.0,246.25,180.12
2016,12,2,16,30,247.0,18.0,2.3,12.0,29.0,151.14,0.0
2016,12,2,16,45,123.5,9.0,2.35,11.5,14.5,59.82,0.0
2016,12,2,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,123.0,9.0,1.35,9.0,15.0,8.58,0.0
2016,12,3,7,30,246.0,18.0,1.3,9.0,30.0,14.69,0.0
2016,12,3,7,45,365.0,26.5,1.3,9.5,65.0,20.97,11.23
2016,12,3,8,0,484.0,35.0,1.3,10.0,100.0,58.55,28.01
2016,12,3,8,15,552.5,41.0,1.35,10.5,139.5,102.43,57.32
2016,12,3,8,30,621.0,47.0,1.4,11.0,179.0,151.87,96.47
2016,12,3,8,45,670.5,50.0,1.45,11.5,218.5,200.88,139.16
2016,12,3,9,0,720.0,53.0,1.5,12.0,258.0,254.16,186.69
2016,12,3,9,15,749.0,55.5,1.55,12.5,293.5,304.17,232.15
2016,12,3,9,30,778.0,58.0,1.6,13.0,329.0,355.61,278.0
2016,12,3,9,45,692.5,79.5,1.65,13.5,337.0,380.18,302.39
2016,12,3,10,0,607.0,101.0,1.7,14.0,345.0,395.73,317.86
2016,12,3,10,15,723.0,84.0,1.65,14.0,392.0,464.03,373.82
2016,12,3,10,30,839.0,67.0,1.6,14.0,439.0,538.08,433.02
2016,12,3,10,45,848.5,68.0,1.6,14.5,457.0,573.81,460.97
2016,12,3,11,0,858.0,69.0,1.6,15.0,475.0,609.92,488.66
2016,12,3,11,15,863.0,69.5,1.6,15.0,486.0,640.47,512.47
2016,12,3,11,30,868.0,70.0,1.6,15.0,497.0,668.48,533.98
2016,12,3,11,45,869.0,70.5,1.65,15.5,500.5,691.02,549.45
2016,12,3,12,0,870.0,71.0,1.7,16.0,504.0,710.59,562.8
2016,12,3,12,15,868.5,71.0,1.75,16.0,500.5,724.68,573.3
2016,12,3,12,30,867.0,71.0,1.8,16.0,497.0,735.57,581.65
2016,12,3,12,45,862.5,70.0,1.85,16.0,486.0,739.76,585.3
2016,12,3,13,0,858.0,69.0,1.9,16.0,475.0,740.66,586.76
2016,12,3,13,15,849.5,68.0,1.85,16.0,457.0,735.29,583.0
2016,12,3,13,30,841.0,67.0,1.8,16.0,439.0,732.89,581.55
2016,12,3,13,45,823.5,66.5,1.8,16.5,414.0,715.18,568.33
2016,12,3,14,0,806.0,66.0,1.8,17.0,389.0,694.63,553.15
2016,12,3,14,15,785.5,64.0,1.7,16.5,358.5,667.38,534.24
2016,12,3,14,30,765.0,62.0,1.6,16.0,328.0,637.84,513.34
2016,12,3,14,45,729.5,60.0,1.55,16.0,291.5,595.91,482.08
2016,12,3,15,0,694.0,58.0,1.5,16.0,255.0,552.86,448.7
2016,12,3,15,15,649.0,54.0,1.45,15.5,216.0,500.66,407.46
2016,12,3,15,30,604.0,50.0,1.4,15.0,177.0,453.94,368.72
2016,12,3,15,45,523.5,44.0,1.35,14.5,137.0,380.84,307.6
2016,12,3,16,0,443.0,38.0,1.3,14.0,97.0,311.87,247.32
2016,12,3,16,15,322.5,28.0,1.35,13.5,62.5,223.75,161.87
2016,12,3,16,30,202.0,18.0,1.4,13.0,28.0,130.5,0.0
2016,12,3,16,45,101.0,9.0,1.5,12.5,14.0,50.49,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,9.0,13.5,12.87,0.0
2016,12,4,7,30,0.0,27.0,0.9,9.0,27.0,22.97,0.0
2016,12,4,7,45,228.5,32.0,0.95,9.5,62.0,25.13,14.25
2016,12,4,8,0,457.0,37.0,1.0,10.0,97.0,57.8,28.55
2016,12,4,8,15,529.0,43.5,1.05,10.0,136.5,99.59,56.09
2016,12,4,8,30,601.0,50.0,1.1,10.0,176.0,148.89,94.99
2016,12,4,8,45,645.5,54.5,1.15,10.5,215.0,197.38,137.29
2016,12,4,9,0,690.0,59.0,1.2,11.0,254.0,250.32,184.52
2016,12,4,9,15,720.0,62.5,1.2,11.5,289.5,300.19,229.54
2016,12,4,9,30,750.0,66.0,1.2,12.0,325.0,351.69,275.07
2016,12,4,9,45,750.0,73.0,1.25,12.5,352.0,395.61,313.91
2016,12,4,10,0,750.0,80.0,1.3,13.0,379.0,437.89,350.16
2016,12,4,10,15,615.0,112.5,1.3,13.0,367.5,437.94,352.71
2016,12,4,10,30,480.0,145.0,1.3,13.0,356.0,421.68,341.27
2016,12,4,10,45,494.5,148.5,1.3,13.0,374.0,453.73,367.6
2016,12,4,11,0,509.0,152.0,1.3,13.0,392.0,485.31,392.78
2016,12,4,11,15,663.5,119.0,1.35,13.0,439.5,571.17,460.96
2016,12,4,11,30,818.0,86.0,1.4,13.0,487.0,655.67,526.64
2016,12,4,11,45,676.0,121.5,1.45,13.5,455.0,620.5,497.78
2016,12,4,12,0,534.0,157.0,1.5,14.0,423.0,569.35,457.61
2016,12,4,12,15,451.0,174.5,1.65,14.0,397.5,539.46,435.25
2016,12,4,12,30,368.0,192.0,1.8,14.0,372.0,494.52,400.78
2016,12,4,12,45,402.0,180.5,1.95,14.0,373.0,523.87,425.23
2016,12,4,13,0,436.0,169.0,2.1,14.0,374.0,540.94,439.97
2016,12,4,13,15,415.0,165.5,2.2,14.0,355.0,523.76,427.22
2016,12,4,13,30,394.0,162.0,2.3,14.0,336.0,504.9,413.24
2016,12,4,13,45,401.5,150.5,2.4,14.0,319.5,496.66,408.06
2016,12,4,14,0,409.0,139.0,2.5,14.0,303.0,486.52,401.2
2016,12,4,14,15,376.0,136.5,2.45,14.0,278.0,455.8,376.65
2016,12,4,14,30,343.0,134.0,2.4,14.0,253.0,413.03,342.54
2016,12,4,14,45,335.5,120.0,2.35,14.0,226.0,385.65,320.68
2016,12,4,15,0,328.0,106.0,2.3,14.0,199.0,368.89,306.52
2016,12,4,15,15,298.5,92.5,2.25,13.5,167.5,326.23,271.18
2016,12,4,15,30,269.0,79.0,2.2,13.0,136.0,273.44,226.84
2016,12,4,15,45,237.0,64.0,2.15,13.0,106.0,239.97,196.49
2016,12,4,16,0,205.0,49.0,2.1,13.0,76.0,197.3,157.49
2016,12,4,16,15,102.5,35.0,2.15,12.5,48.5,113.17,80.43
2016,12,4,16,30,0.0,21.0,2.2,12.0,21.0,23.0,0.0
2016,12,4,16,45,0.0,10.5,2.3,12.0,10.5,10.01,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,2.0,8.0,7.0,6.67,0.0
2016,12,5,7,30,0.0,14.0,2.0,8.0,14.0,13.0,0.0
2016,12,5,7,45,17.5,30.0,2.0,8.5,32.0,26.56,15.01
2016,12,5,8,0,35.0,46.0,2.0,9.0,50.0,43.17,29.49
2016,12,5,8,15,47.0,63.0,2.0,9.0,71.5,62.6,45.88
2016,12,5,8,30,59.0,80.0,2.0,9.0,93.0,83.67,63.9
2016,12,5,8,45,65.5,96.5,2.0,9.5,113.5,104.6,82.11
2016,12,5,9,0,72.0,113.0,2.0,10.0,134.0,126.39,101.0
2016,12,5,9,15,80.5,127.0,1.95,10.0,153.0,147.18,119.06
2016,12,5,9,30,89.0,141.0,1.9,10.0,172.0,168.85,137.74
2016,12,5,9,45,128.5,154.5,1.9,10.0,203.5,207.62,170.34
2016,12,5,10,0,168.0,168.0,1.9,10.0,235.0,246.7,203.14
2016,12,5,10,15,247.5,170.5,1.9,10.0,275.5,303.15,250.2
2016,12,5,10,30,327.0,173.0,1.9,10.0,316.0,360.49,297.7
2016,12,5,10,45,402.0,166.0,1.9,10.5,349.5,417.62,344.01
2016,12,5,11,0,477.0,159.0,1.9,11.0,383.0,472.14,387.69
2016,12,5,11,15,354.0,186.0,1.85,11.0,354.5,430.71,353.69
2016,12,5,11,30,231.0,213.0,1.8,11.0,326.0,381.38,313.05
2016,12,5,11,45,202.0,217.0,1.8,11.0,316.5,373.19,306.51
2016,12,5,12,0,173.0,221.0,1.8,11.0,307.0,363.21,298.18
2016,12,5,12,15,148.5,219.5,1.75,11.0,293.0,348.62,286.17
2016,12,5,12,30,124.0,218.0,1.7,11.0,279.0,332.87,273.17
2016,12,5,12,45,121.5,213.0,1.7,11.0,271.5,328.52,269.99
2016,12,5,13,0,119.0,208.0,1.7,11.0,264.0,323.74,266.4
2016,12,5,13,15,113.0,199.5,1.6,11.0,251.0,311.63,256.71
2016,12,5,13,30,107.0,191.0,1.5,11.0,238.0,287.57,237.47
2016,12,5,13,45,100.5,179.5,1.45,11.0,222.0,270.61,223.92
2016,12,5,14,0,94.0,168.0,1.4,11.0,206.0,253.47,210.1
2016,12,5,14,15,86.5,156.5,1.4,11.0,189.0,235.55,195.53
2016,12,5,14,30,79.0,145.0,1.4,11.0,172.0,217.74,180.88
2016,12,5,14,45,76.5,130.0,1.4,11.0,154.0,198.79,165.24
2016,12,5,15,0,74.0,115.0,1.4,11.0,136.0,179.77,149.25
2016,12,5,15,15,65.5,98.0,1.45,10.5,114.5,153.97,127.39
2016,12,5,15,30,57.0,81.0,1.5,10.0,93.0,128.33,105.21
2016,12,5,15,45,47.0,64.0,1.55,10.0,72.5,101.97,81.79
2016,12,5,16,0,37.0,47.0,1.6,10.0,52.0,75.67,58.09
2016,12,5,16,15,18.5,30.5,1.6,9.5,33.0,45.58,29.52
2016,12,5,16,30,0.0,14.0,1.6,9.0,14.0,12.99,0.0
2016,12,5,16,45,0.0,7.0,1.65,9.0,7.0,6.67,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.0,2.3,5.5,10.0,9.53,0.0
2016,12,6,7,30,0.0,20.0,2.3,6.0,20.0,19.06,0.0
2016,12,6,7,45,126.5,31.5,2.35,6.5,47.5,25.83,14.12
2016,12,6,8,0,253.0,43.0,2.4,7.0,75.0,49.91,28.91
2016,12,6,8,15,291.5,56.5,2.45,7.5,106.0,82.94,52.89
2016,12,6,8,30,330.0,70.0,2.5,8.0,137.0,120.14,83.25
2016,12,6,8,45,353.0,82.0,2.6,8.5,167.5,156.59,115.43
2016,12,6,9,0,376.0,94.0,2.7,9.0,198.0,195.16,150.12
2016,12,6,9,15,398.0,103.0,2.75,9.5,226.5,232.41,183.78
2016,12,6,9,30,420.0,112.0,2.8,10.0,255.0,271.22,218.41
2016,12,6,9,45,462.0,116.0,2.9,10.5,286.5,314.58,256.13
2016,12,6,10,0,504.0,120.0,3.0,11.0,318.0,360.72,295.63
2016,12,6,10,15,606.5,104.0,3.0,11.0,357.5,422.11,347.52
2016,12,6,10,30,709.0,88.0,3.0,11.0,397.0,486.22,401.18
2016,12,6,10,45,784.5,81.0,3.05,11.5,436.5,548.63,451.88
2016,12,6,11,0,860.0,74.0,3.1,12.0,476.0,614.53,504.31
2016,12,6,11,15,865.5,75.0,3.1,12.0,487.5,646.68,530.14
2016,12,6,11,30,871.0,76.0,3.1,12.0,499.0,676.32,553.82
2016,12,6,11,45,866.0,78.0,3.15,12.0,501.5,697.23,570.21
2016,12,6,12,0,861.0,80.0,3.2,12.0,504.0,714.91,583.63
2016,12,6,12,15,859.5,80.0,3.25,12.0,500.5,729.53,594.85
2016,12,6,12,30,858.0,80.0,3.3,12.0,497.0,740.94,603.78
2016,12,6,12,45,856.0,78.0,3.35,12.0,486.5,746.35,608.33
2016,12,6,13,0,854.0,76.0,3.4,12.0,476.0,748.46,610.56
2016,12,6,13,15,844.5,75.0,3.45,12.0,458.0,742.84,607.08
2016,12,6,13,30,835.0,74.0,3.5,12.0,440.0,733.98,601.28
2016,12,6,13,45,652.5,101.0,3.6,12.0,377.0,630.39,522.59
2016,12,6,14,0,470.0,128.0,3.7,12.0,314.0,517.56,432.18
2016,12,6,14,15,452.0,121.5,3.65,11.5,289.5,492.2,413.25
2016,12,6,14,30,434.0,115.0,3.6,11.0,265.0,465.66,392.53
2016,12,6,14,45,422.0,104.0,3.6,11.0,236.5,436.74,368.97
2016,12,6,15,0,410.0,93.0,3.6,11.0,208.0,406.78,343.92
2016,12,6,15,15,515.0,71.5,3.45,10.5,194.0,440.32,371.7
2016,12,6,15,30,620.0,50.0,3.3,10.0,180.0,463.17,388.52
2016,12,6,15,45,554.0,43.5,3.15,10.0,140.5,397.46,329.82
2016,12,6,16,0,488.0,37.0,3.0,10.0,101.0,334.83,271.66
2016,12,6,16,15,361.0,28.0,2.9,9.5,65.0,243.04,179.14
2016,12,6,16,30,234.0,19.0,2.8,9.0,29.0,146.08,0.0
2016,12,6,16,45,117.0,9.5,2.7,9.0,14.5,57.71,0.0
2016,12,6,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.9,6.0,8.5,8.1,0.0
2016,12,7,7,30,0.0,17.0,1.9,6.0,17.0,16.2,0.0
2016,12,7,7,45,93.5,30.0,1.9,6.0,41.5,24.64,12.75
2016,12,7,8,0,187.0,43.0,1.9,6.0,66.0,46.1,27.87
2016,12,7,8,15,212.5,58.5,1.95,6.0,94.0,75.63,50.37
2016,12,7,8,30,238.0,74.0,2.0,6.0,122.0,107.55,77.08
2016,12,7,8,45,256.0,88.0,2.05,6.5,149.5,139.24,105.1
2016,12,7,9,0,274.0,102.0,2.1,7.0,177.0,172.69,135.11
2016,12,7,9,15,285.5,114.5,2.05,7.0,202.5,204.26,163.94
2016,12,7,9,30,297.0,127.0,2.0,7.0,228.0,236.64,193.15
2016,12,7,9,45,298.0,140.0,2.0,7.5,249.0,265.92,219.08
2016,12,7,10,0,299.0,153.0,2.0,8.0,270.0,294.87,244.08
2016,12,7,10,15,320.0,160.5,2.0,8.0,293.0,327.59,272.15
2016,12,7,10,30,341.0,168.0,2.0,8.0,316.0,361.3,300.64
2016,12,7,10,45,172.5,164.0,2.05,8.5,239.0,268.1,223.31
2016,12,7,11,0,4.0,160.0,2.1,9.0,162.0,155.95,127.52
2016,12,7,11,15,2.5,159.5,2.2,9.0,161.0,154.81,126.73
2016,12,7,11,30,1.0,159.0,2.3,9.0,160.0,153.62,125.64
2016,12,7,11,45,27.0,182.5,2.45,9.5,196.0,204.36,168.45
2016,12,7,12,0,53.0,206.0,2.6,10.0,232.0,250.87,207.12
2016,12,7,12,15,26.5,108.0,2.7,10.0,121.0,125.79,102.6
2016,12,7,12,30,0.0,10.0,2.8,10.0,10.0,9.28,2.38
2016,12,7,12,45,0.0,21.0,2.95,10.0,21.0,19.49,11.25
2016,12,7,13,0,0.0,32.0,3.1,10.0,32.0,29.72,20.1
2016,12,7,13,15,0.0,77.5,3.15,9.5,77.5,72.14,56.75
2016,12,7,13,30,0.0,123.0,3.2,9.0,123.0,118.76,96.78
2016,12,7,13,45,0.0,113.0,3.25,9.0,113.0,108.8,88.35
2016,12,7,14,0,0.0,103.0,3.3,9.0,103.0,98.87,79.98
2016,12,7,14,15,0.0,95.0,3.3,9.0,95.0,91.08,73.41
2016,12,7,14,30,0.0,87.0,3.3,9.0,87.0,83.33,66.82
2016,12,7,14,45,0.0,77.5,3.35,9.0,77.5,73.98,58.79
2016,12,7,15,0,0.0,68.0,3.4,9.0,68.0,64.65,50.7
2016,12,7,15,15,0.0,57.5,3.3,8.5,57.5,54.23,41.65
2016,12,7,15,30,0.0,47.0,3.2,8.0,47.0,43.79,32.46
2016,12,7,15,45,0.0,36.0,3.15,8.0,36.0,33.44,23.2
2016,12,7,16,0,0.0,25.0,3.1,8.0,25.0,23.2,13.98
2016,12,7,16,15,0.0,16.0,3.05,8.0,16.0,14.83,5.83
2016,12,7,16,30,0.0,7.0,3.0,8.0,7.0,6.48,0.0
2016,12,7,16,45,0.0,3.5,2.95,8.0,3.5,3.34,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,3.2,12.0,5.0,4.77,0.0
2016,12,8,7,30,0.0,10.0,3.2,12.0,10.0,9.53,0.0
2016,12,8,7,45,4.5,25.5,3.2,12.5,26.0,23.19,10.71
2016,12,8,8,0,9.0,41.0,3.2,13.0,42.0,37.63,24.98
2016,12,8,8,15,20.5,57.5,3.15,13.0,61.0,54.66,39.5
2016,12,8,8,30,32.0,74.0,3.1,13.0,80.0,73.53,55.46
2016,12,8,8,45,38.5,90.0,3.05,13.0,99.0,92.4,71.71
2016,12,8,9,0,45.0,106.0,3.0,13.0,118.0,112.14,88.7
2016,12,8,9,15,50.5,120.5,2.9,13.0,135.5,130.96,104.87
2016,12,8,9,30,56.0,135.0,2.8,13.0,153.0,150.43,121.48
2016,12,8,9,45,28.0,128.5,2.75,13.5,137.5,135.71,109.44
2016,12,8,10,0,0.0,122.0,2.7,14.0,122.0,115.2,92.14
2016,12,8,10,15,0.0,113.5,2.65,14.0,113.5,106.93,85.12
2016,12,8,10,30,0.0,105.0,2.6,14.0,105.0,98.65,78.07
2016,12,8,10,45,0.0,125.0,2.55,14.0,125.0,118.3,94.42
2016,12,8,11,0,0.0,145.0,2.5,14.0,145.0,138.36,110.96
2016,12,8,11,15,0.0,116.0,2.45,14.0,116.0,109.5,86.85
2016,12,8,11,30,0.0,87.0,2.4,14.0,87.0,81.13,63.1
2016,12,8,11,45,0.0,87.5,2.35,14.0,87.5,81.61,63.51
2016,12,8,12,0,0.0,88.0,2.3,14.0,88.0,82.1,63.91
2016,12,8,12,15,0.0,91.0,2.25,14.0,91.0,85.05,66.39
2016,12,8,12,30,0.0,94.0,2.2,14.0,94.0,88.04,68.91
2016,12,8,12,45,0.0,101.0,2.2,14.0,101.0,95.1,74.86
2016,12,8,13,0,0.0,108.0,2.2,14.0,108.0,102.35,80.97
2016,12,8,13,15,0.0,113.5,2.15,14.0,113.5,108.3,86.01
2016,12,8,13,30,0.0,119.0,2.1,14.0,119.0,114.54,91.3
2016,12,8,13,45,0.0,89.0,2.1,14.0,89.0,83.79,65.62
2016,12,8,14,0,0.0,59.0,2.1,14.0,59.0,54.86,41.26
2016,12,8,14,15,0.0,54.0,2.05,14.0,54.0,50.19,37.37
2016,12,8,14,30,0.0,49.0,2.0,14.0,49.0,45.53,33.43
2016,12,8,14,45,0.0,43.5,1.95,14.0,43.5,40.4,29.07
2016,12,8,15,0,0.0,38.0,1.9,14.0,38.0,35.28,24.67
2016,12,8,15,15,0.0,32.0,1.8,14.0,32.0,29.69,19.83
2016,12,8,15,30,0.0,26.0,1.7,14.0,26.0,24.11,14.95
2016,12,8,15,45,0.0,20.0,1.65,14.0,20.0,18.54,10.04
2016,12,8,16,0,0.0,14.0,1.6,14.0,14.0,12.97,5.11
2016,12,8,16,15,0.0,9.0,1.55,13.5,9.0,8.33,0.68
2016,12,8,16,30,0.0,4.0,1.5,13.0,4.0,3.7,0.0
2016,12,8,16,45,0.0,2.0,1.45,13.0,2.0,1.91,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
