Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,221.0,14.5,1.95,3.5,36.5,11.11,0.0
2016,12,19,8,0,442.0,29.0,1.9,4.0,73.0,36.07,16.89
2016,12,19,8,15,526.0,36.0,1.9,4.5,112.5,75.65,38.85
2016,12,19,8,30,610.0,43.0,1.9,5.0,152.0,124.26,74.31
2016,12,19,8,45,661.5,47.0,1.9,5.5,191.5,172.43,115.45
2016,12,19,9,0,713.0,51.0,1.9,6.0,231.0,225.24,163.03
2016,12,19,9,15,746.0,54.5,1.85,6.0,267.5,276.43,210.98
2016,12,19,9,30,779.0,58.0,1.8,6.0,304.0,329.63,260.31
2016,12,19,9,45,791.0,62.5,1.8,6.5,334.5,377.41,304.2
2016,12,19,10,0,803.0,67.0,1.8,7.0,365.0,424.62,346.3
2016,12,19,10,15,819.5,69.0,1.8,7.5,391.5,470.47,385.99
2016,12,19,10,30,836.0,71.0,1.8,8.0,418.0,515.59,423.86
2016,12,19,10,45,845.5,72.5,1.85,9.0,438.0,555.27,455.82
2016,12,19,11,0,855.0,74.0,1.9,10.0,458.0,593.18,485.45
2016,12,19,11,15,801.5,81.5,1.85,10.0,449.5,596.89,488.99
2016,12,19,11,30,748.0,89.0,1.8,10.0,441.0,594.85,487.89
2016,12,19,11,45,809.0,82.5,1.8,10.5,467.5,648.74,529.58
2016,12,19,12,0,870.0,76.0,1.8,11.0,494.0,702.34,569.03
2016,12,19,12,15,792.0,87.5,1.8,11.0,467.0,677.29,549.78
2016,12,19,12,30,714.0,99.0,1.8,11.0,440.0,649.91,529.52
2016,12,19,12,45,646.0,115.0,1.8,11.0,419.0,627.89,512.62
2016,12,19,13,0,578.0,131.0,1.8,11.0,398.0,601.38,491.93
2016,12,19,13,15,504.0,141.5,1.75,11.0,368.5,557.2,457.39
2016,12,19,13,30,430.0,152.0,1.7,11.0,339.0,515.98,424.69
2016,12,19,13,45,620.0,111.0,1.65,11.0,364.0,613.82,504.02
2016,12,19,14,0,810.0,70.0,1.6,11.0,389.0,696.73,566.67
2016,12,19,14,15,789.0,67.5,1.5,11.0,359.5,670.14,545.69
2016,12,19,14,30,768.0,65.0,1.4,11.0,330.0,641.15,523.81
2016,12,19,14,45,737.5,62.0,1.3,11.0,295.0,602.88,494.51
2016,12,19,15,0,707.0,59.0,1.2,11.0,260.0,563.15,462.98
2016,12,19,15,15,662.5,55.0,1.2,10.5,222.0,512.15,422.73
2016,12,19,15,30,618.0,51.0,1.2,10.0,184.0,466.39,384.83
2016,12,19,15,45,546.5,45.0,1.3,9.5,144.0,398.64,328.11
2016,12,19,16,0,475.0,39.0,1.4,9.0,104.0,334.07,271.33
2016,12,19,16,15,358.5,29.5,1.4,9.0,69.0,246.77,188.49
2016,12,19,16,30,242.0,20.0,1.4,9.0,34.0,156.78,29.3
2016,12,19,16,45,121.0,10.0,1.4,9.0,17.0,61.16,0.0
2016,12,19,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,185.5,14.5,2.2,5.5,32.5,11.13,0.0
2016,12,20,8,0,371.0,29.0,2.2,6.0,65.0,31.96,14.8
2016,12,20,8,15,457.0,36.5,2.15,6.5,102.5,68.48,35.27
2016,12,20,8,30,543.0,44.0,2.1,7.0,140.0,114.16,68.18
2016,12,20,8,45,598.0,48.5,2.05,8.0,178.0,160.04,106.53
2016,12,20,9,0,653.0,53.0,2.0,9.0,216.0,211.7,151.98
2016,12,20,9,15,687.5,56.5,1.95,9.5,251.5,260.28,196.54
2016,12,20,9,30,722.0,60.0,1.9,10.0,287.0,311.12,242.67
2016,12,20,9,45,753.0,60.5,1.85,10.5,319.5,359.39,285.93
2016,12,20,10,0,784.0,61.0,1.8,11.0,352.0,408.8,329.0
2016,12,20,10,15,700.0,83.0,1.75,11.0,356.5,428.15,347.87
2016,12,20,10,30,616.0,105.0,1.7,11.0,361.0,438.63,358.35
2016,12,20,10,45,726.5,86.0,1.65,11.5,401.5,504.37,411.53
2016,12,20,11,0,837.0,67.0,1.6,12.0,442.0,573.75,466.05
2016,12,20,11,15,843.5,67.5,1.5,12.0,455.0,602.72,488.57
2016,12,20,11,30,850.0,68.0,1.4,12.0,468.0,632.32,511.18
2016,12,20,11,45,852.0,69.0,1.35,12.5,473.5,657.04,528.99
2016,12,20,12,0,854.0,70.0,1.3,13.0,479.0,678.97,543.37
2016,12,20,12,15,853.5,70.0,1.25,13.0,477.5,695.04,554.41
2016,12,20,12,30,853.0,70.0,1.2,13.0,476.0,708.05,563.3
2016,12,20,12,45,653.0,115.5,1.2,13.5,423.0,633.35,506.95
2016,12,20,13,0,453.0,161.0,1.2,14.0,370.0,538.06,432.63
2016,12,20,13,15,632.0,116.5,1.2,14.0,397.0,629.08,505.46
2016,12,20,13,30,811.0,72.0,1.2,14.0,424.0,707.48,563.19
2016,12,20,13,45,798.0,70.5,1.25,14.0,401.5,693.87,553.51
2016,12,20,14,0,785.0,69.0,1.3,14.0,379.0,677.38,542.7
2016,12,20,14,15,766.0,66.5,1.25,13.5,350.5,652.62,525.71
2016,12,20,14,30,747.0,64.0,1.2,13.0,322.0,625.48,506.73
2016,12,20,14,45,720.5,61.0,1.15,13.0,289.0,590.45,480.47
2016,12,20,15,0,694.0,58.0,1.1,13.0,256.0,553.85,451.94
2016,12,20,15,15,651.5,54.0,1.05,12.5,218.5,504.55,412.99
2016,12,20,15,30,609.0,50.0,1.0,12.0,181.0,460.16,376.29
2016,12,20,15,45,547.0,43.5,1.0,11.5,143.0,397.56,323.96
2016,12,20,16,0,485.0,37.0,1.0,11.0,105.0,337.63,271.41
2016,12,20,16,15,372.0,28.5,1.05,10.5,69.5,252.86,192.46
2016,12,20,16,30,259.0,20.0,1.1,10.0,34.0,165.59,40.45
2016,12,20,16,45,129.5,10.0,1.15,10.0,17.0,64.96,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,193.5,14.0,2.25,8.5,32.5,10.73,0.0
2016,12,21,8,0,387.0,28.0,2.3,9.0,65.0,30.55,13.58
2016,12,21,8,15,473.0,35.0,2.35,9.0,102.5,67.34,33.53
2016,12,21,8,30,559.0,42.0,2.4,9.0,140.0,113.26,66.19
2016,12,21,8,45,614.0,46.5,2.5,9.5,179.0,160.79,105.85
2016,12,21,9,0,669.0,51.0,2.6,10.0,218.0,212.31,151.41
2016,12,21,9,15,704.5,54.0,2.65,10.5,254.0,261.44,196.59
2016,12,21,9,30,740.0,57.0,2.7,11.0,290.0,312.89,243.54
2016,12,21,9,45,767.5,59.0,2.8,11.5,322.5,362.19,288.2
2016,12,21,10,0,795.0,61.0,2.9,12.0,355.0,412.36,332.55
2016,12,21,10,15,812.0,62.5,2.75,12.0,381.5,457.56,372.11
2016,12,21,10,30,829.0,64.0,2.6,12.0,408.0,502.09,409.98
2016,12,21,10,45,842.0,65.0,2.5,12.5,428.5,540.45,441.38
2016,12,21,11,0,855.0,66.0,2.4,13.0,449.0,579.31,472.15
2016,12,21,11,15,862.5,66.5,2.35,13.0,462.5,612.46,498.82
2016,12,21,11,30,870.0,67.0,2.3,13.0,476.0,643.33,523.2
2016,12,21,11,45,874.5,67.0,2.3,13.5,482.5,669.13,542.47
2016,12,21,12,0,879.0,67.0,2.3,14.0,489.0,692.16,558.38
2016,12,21,12,15,879.5,67.0,2.3,14.0,487.5,709.47,571.06
2016,12,21,12,30,880.0,67.0,2.3,14.0,486.0,723.65,581.54
2016,12,21,12,45,872.0,68.0,2.3,14.5,477.0,729.63,585.0
2016,12,21,13,0,864.0,69.0,2.3,15.0,468.0,732.3,586.19
2016,12,21,13,15,856.5,68.0,2.25,15.0,452.0,729.6,584.32
2016,12,21,13,30,849.0,67.0,2.2,15.0,436.0,729.7,584.65
2016,12,21,13,45,836.5,65.5,2.2,15.0,413.0,716.39,575.46
2016,12,21,14,0,824.0,64.0,2.2,15.0,390.0,700.06,564.14
2016,12,21,14,15,805.5,62.0,2.1,14.5,361.0,675.92,547.29
2016,12,21,14,30,787.0,60.0,2.0,14.0,332.0,649.28,528.34
2016,12,21,14,45,759.0,57.5,1.95,14.0,298.0,613.19,501.15
2016,12,21,15,0,731.0,55.0,1.9,14.0,264.0,575.5,471.94
2016,12,21,15,15,690.0,51.0,1.75,13.5,226.0,526.35,432.4
2016,12,21,15,30,649.0,47.0,1.6,13.0,188.0,477.01,391.33
2016,12,21,15,45,584.0,41.5,1.5,12.5,148.5,412.23,336.58
2016,12,21,16,0,519.0,36.0,1.4,12.0,109.0,349.75,281.48
2016,12,21,16,15,407.0,28.0,1.4,11.5,73.0,270.49,206.57
2016,12,21,16,30,295.0,20.0,1.4,11.0,37.0,183.42,55.12
2016,12,21,16,45,147.5,10.0,1.45,10.5,18.5,72.86,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,207.0,14.5,1.4,7.5,34.0,11.21,0.0
2016,12,22,8,0,414.0,29.0,1.3,8.0,68.0,31.2,14.23
2016,12,22,8,15,502.0,36.0,1.2,8.5,107.0,69.49,34.52
2016,12,22,8,30,590.0,43.0,1.1,9.0,146.0,118.29,68.96
2016,12,22,8,45,642.0,47.5,1.05,9.5,185.5,165.77,108.34
2016,12,22,9,0,694.0,52.0,1.0,10.0,225.0,218.03,154.16
2016,12,22,9,15,729.5,55.5,0.9,10.5,262.0,268.94,200.06
2016,12,22,9,30,765.0,59.0,0.8,11.0,299.0,322.17,247.24
2016,12,22,9,45,788.5,61.5,0.75,11.5,331.5,371.71,290.68
2016,12,22,10,0,812.0,64.0,0.7,12.0,364.0,421.73,333.07
2016,12,22,10,15,828.5,66.0,0.8,12.0,391.0,468.07,372.87
2016,12,22,10,30,845.0,68.0,0.9,12.0,418.0,513.67,411.18
2016,12,22,10,45,856.5,69.0,1.0,12.5,438.5,554.4,444.18
2016,12,22,11,0,868.0,70.0,1.1,13.0,459.0,593.47,475.14
2016,12,22,11,15,875.0,71.0,1.15,13.0,472.5,624.53,500.05
2016,12,22,11,30,882.0,72.0,1.2,13.0,486.0,656.15,524.92
2016,12,22,11,45,885.0,72.0,1.25,13.5,492.0,681.42,543.76
2016,12,22,12,0,888.0,72.0,1.3,14.0,498.0,703.81,559.22
2016,12,22,12,15,887.5,72.0,1.3,14.0,496.5,720.74,571.23
2016,12,22,12,30,887.0,72.0,1.3,14.0,495.0,734.49,581.06
2016,12,22,12,45,884.0,71.0,1.3,14.0,486.5,741.95,586.52
2016,12,22,13,0,881.0,70.0,1.3,14.0,478.0,746.1,589.77
2016,12,22,13,15,872.5,69.5,1.2,14.0,461.0,743.46,587.17
2016,12,22,13,30,864.0,69.0,1.1,14.0,444.0,743.55,586.65
2016,12,22,13,45,851.0,67.5,1.05,14.0,421.0,729.93,576.91
2016,12,22,14,0,838.0,66.0,1.0,14.0,398.0,713.23,565.13
2016,12,22,14,15,818.0,64.0,0.95,14.0,368.0,687.94,547.07
2016,12,22,14,30,798.0,62.0,0.9,14.0,338.0,660.12,527.04
2016,12,22,14,45,767.0,59.5,0.85,14.0,303.0,621.81,498.92
2016,12,22,15,0,736.0,57.0,0.8,14.0,268.0,581.96,468.85
2016,12,22,15,15,693.0,53.0,0.85,13.0,229.5,531.39,431.38
2016,12,22,15,30,650.0,49.0,0.9,12.0,191.0,480.67,391.88
2016,12,22,15,45,584.5,43.0,1.0,11.5,151.0,414.9,338.01
2016,12,22,16,0,519.0,37.0,1.1,11.0,111.0,357.45,287.82
2016,12,22,16,15,407.0,28.5,1.15,10.5,74.5,271.64,208.7
2016,12,22,16,30,295.0,20.0,1.2,10.0,38.0,184.43,65.25
2016,12,22,16,45,147.5,10.0,1.25,10.0,19.0,73.08,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.0,4.05,8.5,7.0,6.48,0.0
2016,12,23,8,0,0.0,14.0,4.0,9.0,14.0,12.97,4.49
2016,12,23,8,15,0.0,22.5,3.8,9.0,22.5,20.87,11.98
2016,12,23,8,30,0.0,31.0,3.6,9.0,31.0,28.77,19.11
2016,12,23,8,45,0.0,40.0,3.45,9.0,40.0,37.15,26.6
2016,12,23,9,0,0.0,49.0,3.3,9.0,49.0,45.54,34.05
2016,12,23,9,15,0.0,57.5,3.15,9.0,57.5,53.47,41.02
2016,12,23,9,30,0.0,66.0,3.0,9.0,66.0,61.43,47.95
2016,12,23,9,45,0.0,74.0,2.9,9.5,74.0,68.97,54.34
2016,12,23,10,0,0.0,82.0,2.8,10.0,82.0,76.56,60.69
2016,12,23,10,15,0.0,60.0,2.85,10.0,60.0,55.79,42.75
2016,12,23,10,30,0.0,38.0,2.9,10.0,38.0,35.29,25.01
2016,12,23,10,45,38.5,115.0,2.95,10.5,132.5,133.11,109.03
2016,12,23,11,0,77.0,192.0,3.0,11.0,227.0,238.57,197.06
2016,12,23,11,15,38.5,105.0,3.35,11.0,122.5,126.0,102.68
2016,12,23,11,30,0.0,18.0,3.7,11.0,18.0,16.71,8.76
2016,12,23,11,45,45.5,114.5,4.05,11.0,136.5,143.12,117.75
2016,12,23,12,0,91.0,211.0,4.4,11.0,255.0,281.99,234.06
2016,12,23,12,15,45.5,142.0,4.55,11.0,164.0,175.13,144.4
2016,12,23,12,30,0.0,73.0,4.7,11.0,73.0,67.94,52.64
2016,12,23,12,45,170.5,128.5,4.9,11.0,207.5,274.28,231.56
2016,12,23,13,0,341.0,184.0,5.1,11.0,342.0,469.48,394.55
2016,12,23,13,15,170.5,151.0,5.1,11.0,230.0,294.53,247.92
2016,12,23,13,30,0.0,118.0,5.1,11.0,118.0,113.4,91.43
2016,12,23,13,45,43.5,143.5,5.1,11.0,160.5,183.06,152.09
2016,12,23,14,0,87.0,169.0,5.1,11.0,203.0,248.79,208.51
2016,12,23,14,15,81.5,157.5,4.95,10.5,188.0,232.45,195.11
2016,12,23,14,30,76.0,146.0,4.8,10.0,173.0,216.12,181.71
2016,12,23,14,45,71.0,131.5,4.7,10.0,154.5,196.15,164.77
2016,12,23,15,0,66.0,117.0,4.6,10.0,136.0,176.21,147.64
2016,12,23,15,15,303.0,89.5,4.35,9.5,158.5,326.97,279.08
2016,12,23,15,30,540.0,62.0,4.1,9.0,181.0,434.4,368.65
2016,12,23,15,45,472.5,54.5,3.95,9.0,143.0,369.16,310.15
2016,12,23,16,0,405.0,47.0,3.8,9.0,105.0,306.65,253.13
2016,12,23,16,15,290.5,36.0,3.7,9.0,70.0,220.4,172.63
2016,12,23,16,30,176.0,25.0,3.6,9.0,35.0,134.91,53.63
2016,12,23,16,45,88.0,12.5,3.5,9.0,17.5,49.96,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,213.0,13.5,2.7,5.5,33.0,10.38,0.0
2016,12,24,8,0,426.0,27.0,2.7,6.0,66.0,29.65,13.79
2016,12,24,8,15,514.5,33.5,2.75,6.5,105.0,67.49,33.04
2016,12,24,8,30,603.0,40.0,2.8,7.0,144.0,114.91,66.18
2016,12,24,8,45,659.0,44.0,2.85,7.5,184.0,163.18,106.46
2016,12,24,9,0,715.0,48.0,2.9,8.0,224.0,216.62,154.07
2016,12,24,9,15,749.0,51.0,2.9,8.0,261.0,267.6,201.86
2016,12,24,9,30,783.0,54.0,2.9,8.0,298.0,320.72,251.42
2016,12,24,9,45,807.0,56.0,2.95,8.5,331.0,370.75,297.5
2016,12,24,10,0,831.0,58.0,3.0,9.0,364.0,421.27,342.84
2016,12,24,10,15,847.0,59.5,3.0,9.0,391.0,466.17,383.13
2016,12,24,10,30,863.0,61.0,3.0,9.0,418.0,511.29,422.54
2016,12,24,10,45,873.0,62.5,3.05,9.5,438.5,552.03,456.83
2016,12,24,11,0,883.0,64.0,3.1,10.0,459.0,590.99,488.81
2016,12,24,11,15,889.5,64.5,3.1,10.0,472.5,624.66,516.71
2016,12,24,11,30,896.0,65.0,3.1,10.0,486.0,655.91,542.21
2016,12,24,11,45,899.5,65.0,3.1,10.0,492.5,681.98,563.1
2016,12,24,12,0,903.0,65.0,3.1,10.0,499.0,705.15,580.55
2016,12,24,12,15,902.5,65.0,3.1,10.0,498.0,722.48,593.58
2016,12,24,12,30,902.0,65.0,3.1,10.0,497.0,736.58,604.28
2016,12,24,12,45,892.0,67.0,3.1,10.5,487.0,742.88,608.08
2016,12,24,13,0,882.0,69.0,3.1,11.0,477.0,745.75,609.46
2016,12,24,13,15,874.5,68.0,3.05,11.0,461.5,743.45,607.92
2016,12,24,13,30,867.0,67.0,3.0,11.0,446.0,737.85,604.03
2016,12,24,13,45,855.5,65.5,3.0,11.0,423.0,731.52,599.94
2016,12,24,14,0,844.0,64.0,3.0,11.0,400.0,716.09,588.95
2016,12,24,14,15,826.0,62.0,2.9,10.5,371.0,692.35,572.15
2016,12,24,14,30,808.0,60.0,2.8,10.0,342.0,666.01,553.13
2016,12,24,14,45,783.0,57.0,2.75,10.0,308.0,631.2,526.36
2016,12,24,15,0,758.0,54.0,2.7,10.0,274.0,594.57,497.59
2016,12,24,15,15,717.5,50.5,2.6,9.5,235.5,545.82,457.91
2016,12,24,15,30,677.0,47.0,2.5,9.0,197.0,496.72,416.42
2016,12,24,15,45,615.5,42.0,2.4,8.5,157.0,433.64,361.86
2016,12,24,16,0,554.0,37.0,2.3,8.0,117.0,372.45,306.65
2016,12,24,16,15,442.5,29.0,2.3,7.5,79.5,285.28,225.16
2016,12,24,16,30,331.0,21.0,2.3,7.0,42.0,204.86,93.67
2016,12,24,16,45,165.5,10.5,2.35,7.0,21.0,81.84,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,208.5,13.5,2.2,4.5,32.5,10.4,0.0
2016,12,25,8,0,417.0,27.0,2.3,5.0,65.0,28.81,13.65
2016,12,25,8,15,506.0,33.5,2.35,5.0,104.0,66.05,32.53
2016,12,25,8,30,595.0,40.0,2.4,5.0,143.0,112.94,65.36
2016,12,25,8,45,647.0,45.0,2.45,5.5,182.5,161.01,105.76
2016,12,25,9,0,699.0,50.0,2.5,6.0,222.0,213.88,153.19
2016,12,25,9,15,734.0,53.5,2.5,6.5,259.0,264.87,200.69
2016,12,25,9,30,769.0,57.0,2.5,7.0,296.0,318.14,249.94
2016,12,25,9,45,784.0,61.0,2.55,7.5,327.5,366.3,294.56
2016,12,25,10,0,799.0,65.0,2.6,8.0,359.0,414.21,337.77
2016,12,25,10,15,580.0,110.0,2.6,8.0,332.0,395.56,326.89
2016,12,25,10,30,361.0,155.0,2.6,8.0,305.0,347.52,289.49
2016,12,25,10,45,380.5,160.0,2.65,8.5,325.0,386.0,321.81
2016,12,25,11,0,400.0,165.0,2.7,9.0,345.0,418.68,348.64
2016,12,25,11,15,296.0,186.0,2.75,9.0,321.5,384.92,320.75
2016,12,25,11,30,192.0,207.0,2.8,9.0,298.0,343.56,286.06
2016,12,25,11,45,240.0,204.5,2.85,9.5,319.5,388.64,323.39
2016,12,25,12,0,288.0,202.0,2.9,10.0,341.0,426.58,354.39
2016,12,25,12,15,365.0,187.0,2.9,10.0,362.5,471.62,392.17
2016,12,25,12,30,442.0,172.0,2.9,10.0,384.0,529.1,439.19
2016,12,25,12,45,647.0,123.0,2.9,10.0,427.0,636.89,527.42
2016,12,25,13,0,852.0,74.0,2.9,10.0,470.0,735.48,603.66
2016,12,25,13,15,598.0,122.5,2.9,10.0,395.5,610.79,506.29
2016,12,25,13,30,344.0,171.0,2.9,10.0,321.0,462.11,385.55
2016,12,25,13,45,301.5,167.0,2.95,10.0,294.0,426.85,357.74
2016,12,25,14,0,259.0,163.0,3.0,10.0,267.0,391.04,328.49
2016,12,25,14,15,250.0,153.0,2.95,10.0,247.5,371.87,313.18
2016,12,25,14,30,241.0,143.0,2.9,10.0,228.0,352.03,297.03
2016,12,25,14,45,234.5,129.0,2.85,10.0,204.5,328.12,277.39
2016,12,25,15,0,228.0,115.0,2.8,10.0,181.0,303.56,256.84
2016,12,25,15,15,214.0,100.0,2.75,9.5,155.5,272.23,230.48
2016,12,25,15,30,200.0,85.0,2.7,9.0,130.0,240.85,203.36
2016,12,25,15,45,180.5,69.0,2.65,8.5,103.5,204.85,171.52
2016,12,25,16,0,161.0,53.0,2.6,8.0,77.0,169.32,139.22
2016,12,25,16,15,116.0,38.0,2.7,7.5,52.0,122.88,95.74
2016,12,25,16,30,71.0,23.0,2.8,7.0,27.0,73.54,33.6
2016,12,25,16,45,35.5,11.5,2.95,7.0,13.5,26.43,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,208.0,13.5,2.8,3.5,32.0,10.43,0.0
2016,12,26,8,0,416.0,27.0,2.9,4.0,64.0,28.1,13.52
2016,12,26,8,15,505.5,34.0,2.95,4.0,103.5,65.68,32.56
2016,12,26,8,30,595.0,41.0,3.0,4.0,143.0,112.98,65.69
2016,12,26,8,45,647.0,46.0,3.05,4.5,182.5,161.02,106.15
2016,12,26,9,0,699.0,51.0,3.1,5.0,222.0,213.87,153.77
2016,12,26,9,15,734.5,54.5,3.1,5.5,259.5,265.02,201.7
2016,12,26,9,30,770.0,58.0,3.1,6.0,297.0,318.51,251.5
2016,12,26,9,45,791.5,61.0,3.1,6.5,329.5,368.19,297.6
2016,12,26,10,0,813.0,64.0,3.1,7.0,362.0,418.18,342.8
2016,12,26,10,15,829.5,65.5,3.05,7.5,389.5,464.26,383.52
2016,12,26,10,30,846.0,67.0,3.0,8.0,417.0,509.61,422.42
2016,12,26,10,45,858.0,68.0,3.0,8.5,438.0,550.95,457.14
2016,12,26,11,0,870.0,69.0,3.0,9.0,459.0,587.83,487.5
2016,12,26,11,15,876.5,70.0,2.95,9.0,472.5,621.92,515.59
2016,12,26,11,30,883.0,71.0,2.9,9.0,486.0,653.64,541.27
2016,12,26,11,45,886.5,71.0,2.85,9.5,492.5,679.66,561.1
2016,12,26,12,0,890.0,71.0,2.8,10.0,499.0,702.84,577.32
2016,12,26,12,15,889.5,71.0,2.7,10.0,498.0,720.23,589.78
2016,12,26,12,30,889.0,71.0,2.6,10.0,497.0,734.43,599.89
2016,12,26,12,45,884.5,70.5,2.55,10.0,488.0,741.85,605.27
2016,12,26,13,0,880.0,70.0,2.5,10.0,479.0,745.93,608.32
2016,12,26,13,15,872.0,69.0,2.45,10.0,463.0,743.47,606.58
2016,12,26,13,30,864.0,68.0,2.4,10.0,447.0,737.72,602.54
2016,12,26,13,45,850.5,67.0,2.35,10.5,424.0,730.74,596.59
2016,12,26,14,0,837.0,66.0,2.3,11.0,401.0,714.69,583.87
2016,12,26,14,15,818.5,64.0,2.15,10.5,372.0,690.84,566.74
2016,12,26,14,30,800.0,62.0,2.0,10.0,343.0,664.4,547.46
2016,12,26,14,45,773.0,59.0,1.95,10.0,309.0,628.47,520.17
2016,12,26,15,0,746.0,56.0,1.9,10.0,275.0,590.8,490.99
2016,12,26,15,15,706.0,52.5,1.85,9.5,236.5,542.68,452.51
2016,12,26,15,30,666.0,49.0,1.8,9.0,198.0,494.17,412.21
2016,12,26,15,45,605.5,43.5,1.75,8.5,158.5,431.34,358.65
2016,12,26,16,0,545.0,38.0,1.7,8.0,119.0,370.36,304.44
2016,12,26,16,15,440.0,30.0,1.8,7.5,81.5,292.91,232.28
2016,12,26,16,30,335.0,22.0,1.9,7.0,44.0,210.46,112.93
2016,12,26,16,45,167.5,11.0,2.0,6.5,22.0,83.75,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.0,14.0,1.7,4.5,30.0,10.88,0.0
2016,12,27,8,0,356.0,28.0,1.7,5.0,60.0,25.98,15.51
2016,12,27,8,15,447.0,36.0,1.65,5.5,98.0,61.57,31.13
2016,12,27,8,30,538.0,44.0,1.6,6.0,136.0,106.96,62.55
2016,12,27,8,45,597.0,49.0,1.55,6.5,175.0,153.36,100.71
2016,12,27,9,0,656.0,54.0,1.5,7.0,214.0,206.13,146.99
2016,12,27,9,15,693.0,57.5,1.35,7.5,251.0,255.53,192.14
2016,12,27,9,30,730.0,61.0,1.2,8.0,288.0,307.51,239.08
2016,12,27,9,45,759.5,63.0,1.1,8.5,321.0,357.33,283.45
2016,12,27,10,0,789.0,65.0,1.0,9.0,354.0,408.27,327.35
2016,12,27,10,15,806.5,66.5,1.1,9.5,381.5,453.85,366.66
2016,12,27,10,30,824.0,68.0,1.2,10.0,409.0,498.85,404.46
2016,12,27,10,45,834.0,70.0,1.3,10.5,429.5,539.47,437.9
2016,12,27,11,0,844.0,72.0,1.4,11.0,450.0,578.45,469.25
2016,12,27,11,15,851.0,72.5,1.4,11.0,463.5,612.02,496.06
2016,12,27,11,30,858.0,73.0,1.4,11.0,477.0,643.32,520.64
2016,12,27,11,45,788.0,86.5,1.4,11.5,461.5,635.62,513.94
2016,12,27,12,0,718.0,100.0,1.4,12.0,446.0,624.36,504.54
2016,12,27,12,15,633.0,124.0,1.3,12.0,428.5,606.78,489.89
2016,12,27,12,30,548.0,148.0,1.2,12.0,411.0,578.78,467.35
2016,12,27,12,45,508.5,154.0,1.1,12.0,394.5,565.12,456.43
2016,12,27,13,0,469.0,160.0,1.0,12.0,378.0,548.79,443.25
2016,12,27,13,15,445.5,158.5,1.0,12.0,360.5,533.58,432.06
2016,12,27,13,30,422.0,157.0,1.0,12.0,343.0,516.48,419.34
2016,12,27,13,45,422.5,148.0,1.0,12.5,326.0,506.94,412.12
2016,12,27,14,0,423.0,139.0,1.0,13.0,309.0,495.59,403.37
2016,12,27,14,15,403.5,133.5,1.0,12.5,286.5,472.1,386.24
2016,12,27,14,30,384.0,128.0,1.0,12.0,264.0,447.54,368.01
2016,12,27,14,45,369.0,117.0,1.05,12.0,237.0,418.64,345.76
2016,12,27,15,0,354.0,106.0,1.1,12.0,210.0,388.9,322.24
2016,12,27,15,15,329.0,94.0,1.15,11.5,180.5,350.79,291.72
2016,12,27,15,30,304.0,82.0,1.2,11.0,151.0,312.87,260.3
2016,12,27,15,45,270.5,67.5,1.25,10.5,120.0,267.16,221.32
2016,12,27,16,0,237.0,53.0,1.3,10.0,89.0,222.74,182.12
2016,12,27,16,15,175.0,39.0,1.35,9.5,60.5,166.04,130.34
2016,12,27,16,30,113.0,25.0,1.4,9.0,32.0,107.6,58.85
2016,12,27,16,45,56.5,12.5,1.5,9.0,16.0,36.72,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.5,12.5,2.35,5.5,31.5,10.36,0.0
2016,12,28,8,0,427.0,25.0,2.4,6.0,63.0,24.75,14.35
2016,12,28,8,15,514.5,32.0,2.4,6.5,102.0,62.67,29.79
2016,12,28,8,30,602.0,39.0,2.4,7.0,141.0,110.04,62.18
2016,12,28,8,45,657.5,43.0,2.4,7.5,181.0,157.99,101.72
2016,12,28,9,0,713.0,47.0,2.4,8.0,221.0,211.11,148.78
2016,12,28,9,15,747.0,49.5,2.4,8.5,258.0,261.5,195.55
2016,12,28,9,30,781.0,52.0,2.4,9.0,295.0,314.04,244.01
2016,12,28,9,45,807.0,53.5,2.45,9.5,328.0,364.32,290.05
2016,12,28,10,0,833.0,55.0,2.5,10.0,361.0,414.32,334.75
2016,12,28,10,15,848.5,56.5,2.4,10.5,388.0,460.34,374.79
2016,12,28,10,30,864.0,58.0,2.3,11.0,415.0,505.52,412.81
2016,12,28,10,45,875.0,59.0,2.25,11.5,436.0,546.58,446.55
2016,12,28,11,0,886.0,60.0,2.2,12.0,457.0,585.93,477.95
2016,12,28,11,15,892.5,60.5,2.1,12.0,470.5,620.04,505.13
2016,12,28,11,30,899.0,61.0,2.0,12.0,484.0,651.73,529.8
2016,12,28,11,45,902.0,61.0,1.9,12.5,491.0,677.91,548.44
2016,12,28,12,0,905.0,61.0,1.8,13.0,498.0,701.18,563.59
2016,12,28,12,15,904.5,61.0,1.75,13.0,497.0,718.94,576.02
2016,12,28,12,30,904.0,61.0,1.7,13.0,496.0,733.47,586.15
2016,12,28,12,45,897.5,62.0,1.7,13.5,487.5,741.53,591.02
2016,12,28,13,0,891.0,63.0,1.7,14.0,479.0,746.2,593.58
2016,12,28,13,15,884.0,62.0,1.65,14.0,463.5,744.64,592.4
2016,12,28,13,30,877.0,61.0,1.6,14.0,448.0,739.74,588.96
2016,12,28,13,45,865.5,60.0,1.6,14.0,426.0,728.25,581.29
2016,12,28,14,0,854.0,59.0,1.6,14.0,404.0,713.68,571.43
2016,12,28,14,15,837.0,57.5,1.5,13.5,375.5,691.53,556.12
2016,12,28,14,30,820.0,56.0,1.4,13.0,347.0,672.83,543.22
2016,12,28,14,45,795.0,53.5,1.3,13.0,313.0,638.69,517.47
2016,12,28,15,0,770.0,51.0,1.2,13.0,279.0,602.69,489.95
2016,12,28,15,15,733.0,48.0,1.15,12.5,241.0,556.7,454.67
2016,12,28,15,30,696.0,45.0,1.1,12.0,203.0,510.15,417.05
2016,12,28,15,45,638.0,40.0,1.1,11.5,163.5,448.57,366.23
2016,12,28,16,0,580.0,35.0,1.1,11.0,124.0,388.75,314.53
2016,12,28,16,15,480.5,28.0,1.1,10.5,86.0,307.55,241.64
2016,12,28,16,30,381.0,21.0,1.1,10.0,48.0,228.81,135.71
2016,12,28,16,45,190.5,10.5,1.15,9.5,24.0,94.01,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,181.5,14.5,3.3,6.0,30.5,11.38,0.0
2016,12,29,8,0,363.0,29.0,3.4,6.0,61.0,25.81,15.12
2016,12,29,8,15,457.5,37.0,3.45,6.5,99.5,61.77,31.15
2016,12,29,8,30,552.0,45.0,3.5,7.0,138.0,107.96,62.68
2016,12,29,8,45,609.5,50.0,3.55,7.5,178.0,154.81,101.17
2016,12,29,9,0,667.0,55.0,3.6,8.0,218.0,207.89,148.0
2016,12,29,9,15,705.0,59.0,3.6,8.0,256.0,258.67,195.25
2016,12,29,9,30,743.0,63.0,3.6,8.0,294.0,312.15,244.95
2016,12,29,9,45,756.0,68.5,3.65,8.5,325.0,360.14,289.53
2016,12,29,10,0,769.0,74.0,3.7,9.0,356.0,407.79,332.69
2016,12,29,10,15,787.5,76.0,3.6,9.5,384.0,453.78,373.1
2016,12,29,10,30,806.0,78.0,3.5,10.0,412.0,499.35,411.96
2016,12,29,10,45,823.0,78.5,3.45,10.5,434.0,541.77,447.36
2016,12,29,11,0,840.0,79.0,3.4,11.0,456.0,583.05,480.91
2016,12,29,11,15,847.5,80.0,3.25,11.5,470.5,617.66,508.07
2016,12,29,11,30,855.0,81.0,3.1,12.0,485.0,650.05,532.76
2016,12,29,11,45,861.5,80.5,3.0,12.5,492.5,677.65,553.44
2016,12,29,12,0,868.0,80.0,2.9,13.0,500.0,702.6,571.23
2016,12,29,12,15,867.5,80.0,2.8,13.0,499.0,720.36,583.85
2016,12,29,12,30,867.0,80.0,2.7,13.0,498.0,734.96,594.18
2016,12,29,12,45,873.5,76.5,2.6,13.0,491.5,747.35,602.91
2016,12,29,13,0,880.0,73.0,2.5,13.0,485.0,750.8,605.08
2016,12,29,13,15,872.0,72.5,2.4,13.0,469.5,755.18,608.1
2016,12,29,13,30,864.0,72.0,2.3,13.0,454.0,750.49,604.49
2016,12,29,13,45,852.5,70.0,2.25,13.5,431.5,738.07,594.56
2016,12,29,14,0,841.0,68.0,2.2,14.0,409.0,722.51,582.41
2016,12,29,14,15,822.5,66.0,2.1,13.5,380.0,698.86,566.02
2016,12,29,14,30,804.0,64.0,2.0,13.0,351.0,672.57,547.49
2016,12,29,14,45,778.0,61.0,1.9,13.0,317.0,637.42,520.9
2016,12,29,15,0,752.0,58.0,1.8,13.0,283.0,600.43,492.44
2016,12,29,15,15,712.0,54.5,1.7,12.5,244.5,552.18,454.46
2016,12,29,15,30,672.0,51.0,1.6,12.0,206.0,503.47,414.58
2016,12,29,15,45,609.5,45.5,1.5,11.5,165.5,439.08,360.68
2016,12,29,16,0,547.0,40.0,1.4,11.0,125.0,382.51,310.81
2016,12,29,16,15,443.0,32.0,1.45,10.5,86.5,299.16,236.52
2016,12,29,16,30,339.0,24.0,1.5,10.0,48.0,218.96,136.06
2016,12,29,16,45,169.5,12.0,1.6,9.5,24.0,86.5,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,156.5,15.0,0.7,7.5,28.5,11.85,0.0
2016,12,30,8,0,313.0,30.0,0.6,8.0,57.0,25.97,15.13
2016,12,30,8,15,406.5,38.5,0.55,8.0,94.5,59.44,30.93
2016,12,30,8,30,500.0,47.0,0.5,8.0,132.0,103.09,60.48
2016,12,30,8,45,554.5,53.5,0.45,8.5,170.5,148.06,96.75
2016,12,30,9,0,609.0,60.0,0.4,9.0,209.0,198.29,139.84
2016,12,30,9,15,647.5,64.5,0.55,9.0,245.5,247.03,183.87
2016,12,30,9,30,686.0,69.0,0.7,9.0,282.0,298.63,230.44
2016,12,30,9,45,725.5,69.5,0.85,9.5,316.5,349.07,275.21
2016,12,30,10,0,765.0,70.0,1.0,10.0,351.0,401.34,320.66
2016,12,30,10,15,783.0,72.0,1.15,10.5,378.5,446.93,360.02
2016,12,30,10,30,801.0,74.0,1.3,11.0,406.0,492.07,398.07
2016,12,30,10,45,810.5,76.0,1.45,11.5,426.5,531.87,431.09
2016,12,30,11,0,820.0,78.0,1.6,12.0,447.0,570.06,462.11
2016,12,30,11,15,827.5,79.0,1.6,12.0,461.0,604.11,489.33
2016,12,30,11,30,835.0,80.0,1.6,12.0,475.0,636.0,514.41
2016,12,30,11,45,838.5,80.5,1.65,12.5,482.0,662.31,534.29
2016,12,30,12,0,842.0,81.0,1.7,13.0,489.0,685.92,551.6
2016,12,30,12,15,842.0,81.0,1.7,13.0,488.5,703.65,564.42
2016,12,30,12,30,842.0,81.0,1.7,13.0,488.0,718.34,575.12
2016,12,30,12,45,839.5,80.0,1.75,13.0,480.5,726.89,581.87
2016,12,30,13,0,837.0,79.0,1.8,13.0,473.0,732.24,586.45
2016,12,30,13,15,829.5,78.0,1.85,13.0,457.5,730.62,586.06
2016,12,30,13,30,822.0,77.0,1.9,13.0,442.0,725.78,583.47
2016,12,30,13,45,809.5,75.5,2.0,13.0,420.0,713.47,575.79
2016,12,30,14,0,797.0,74.0,2.1,13.0,398.0,698.16,565.88
2016,12,30,14,15,778.5,71.5,2.15,12.5,370.0,674.42,550.19
2016,12,30,14,30,760.0,69.0,2.2,12.0,342.0,648.17,532.33
2016,12,30,14,45,730.5,66.5,2.3,12.0,308.5,611.94,505.63
2016,12,30,15,0,701.0,64.0,2.4,12.0,275.0,574.09,476.75
2016,12,30,15,15,660.5,60.0,2.35,11.5,237.5,530.78,441.95
2016,12,30,15,30,620.0,56.0,2.3,11.0,200.0,483.03,402.43
2016,12,30,15,45,543.5,51.0,2.25,10.5,159.5,412.86,343.2
2016,12,30,16,0,467.0,46.0,2.2,10.0,119.0,345.76,284.59
2016,12,30,16,15,362.0,36.5,2.2,9.5,82.5,262.63,210.17
2016,12,30,16,30,257.0,27.0,2.2,9.0,46.0,183.7,119.01
2016,12,30,16,45,128.5,13.5,2.25,9.0,23.0,70.03,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
